Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,522.5,97.5,2.15,15.55,295.5,276.27,212.0
2018,1,11,15,0,429.0,101.0,2.3,15.5,249.0,213.28,159.43
2018,1,11,15,15,258.0,103.0,2.3,15.5,189.0,143.17,104.93
2018,1,11,15,30,87.0,105.0,2.3,15.5,129.0,96.25,72.13
2018,1,11,15,45,73.5,89.0,2.4,15.25,107.0,74.75,54.87
2018,1,11,16,0,60.0,73.0,2.5,15.0,85.0,55.27,40.05
2018,1,11,16,15,32.5,55.5,2.6,14.85,62.0,40.64,29.92
2018,1,11,16,30,5.0,38.0,2.7,14.7,39.0,28.25,18.38
2018,1,11,16,45,3.5,23.5,2.8,14.5,24.0,17.69,5.83
2018,1,11,17,0,2.0,9.0,2.9,14.3,9.0,7.08,0.0
2018,1,11,17,15,1.0,4.5,3.05,14.25,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,12,7,15,7.5,4.0,3.5,12.45,4.0,0.0,0.0
2018,1,12,7,30,15.0,8.0,3.5,12.6,8.0,18.18,0.0
2018,1,12,7,45,73.0,23.0,3.5,12.75,30.0,113.54,20.31
2018,1,12,8,0,131.0,38.0,3.5,12.9,52.0,197.61,154.2
2018,1,12,8,15,192.5,51.5,3.5,13.05,82.5,268.5,222.36
2018,1,12,8,30,254.0,65.0,3.5,13.2,113.0,364.56,305.29
2018,1,12,8,45,405.5,66.5,3.5,13.35,164.0,508.04,424.71
2018,1,12,9,0,557.0,68.0,3.5,13.5,215.0,667.52,550.88
2018,1,12,9,15,574.5,74.5,3.55,13.75,247.0,699.06,574.51
2018,1,12,9,30,592.0,81.0,3.6,14.0,279.0,728.47,596.32
2018,1,12,9,45,570.0,96.5,3.65,14.2,303.5,727.7,594.74
2018,1,12,10,0,548.0,112.0,3.7,14.4,328.0,723.18,590.27
2018,1,12,10,15,685.0,91.5,3.65,14.6,382.0,829.79,668.55
2018,1,12,10,30,822.0,71.0,3.6,14.8,436.0,923.51,734.26
2018,1,12,10,45,797.0,81.0,3.55,15.0,449.5,901.61,715.83
2018,1,12,11,0,772.0,91.0,3.5,15.2,463.0,876.25,695.98
2018,1,12,11,15,729.5,105.0,3.45,15.3,465.5,843.1,670.86
2018,1,12,11,30,687.0,119.0,3.4,15.4,468.0,801.63,639.75
2018,1,12,11,45,671.5,126.0,3.35,15.55,472.0,774.46,619.08
2018,1,12,12,0,656.0,133.0,3.3,15.7,476.0,745.14,596.78
2018,1,12,12,15,694.5,122.5,3.35,15.75,486.0,739.81,593.06
2018,1,12,12,30,733.0,112.0,3.4,15.8,496.0,729.27,585.4
2018,1,12,12,45,711.0,114.0,3.4,15.9,482.5,682.06,549.45
2018,1,12,13,0,689.0,116.0,3.4,16.0,469.0,634.28,512.0
2018,1,12,13,15,686.0,113.0,3.5,16.0,456.5,593.64,480.14
2018,1,12,13,30,683.0,110.0,3.6,16.0,444.0,551.51,446.29
2018,1,12,13,45,630.5,117.0,3.65,16.05,415.0,489.98,396.01
2018,1,12,14,0,578.0,124.0,3.7,16.1,386.0,431.72,347.58
2018,1,12,14,15,525.5,126.5,3.75,16.1,353.5,367.85,294.18
2018,1,12,14,30,473.0,129.0,3.8,16.1,321.0,314.96,248.92
2018,1,12,14,45,461.5,119.0,3.85,16.05,293.0,270.23,209.28
2018,1,12,15,0,450.0,109.0,3.9,16.0,265.0,226.56,170.02
2018,1,12,15,15,429.5,98.5,3.9,16.0,233.5,181.71,130.24
2018,1,12,15,30,409.0,88.0,3.9,16.0,202.0,139.32,93.85
2018,1,12,15,45,391.5,75.5,3.8,15.7,170.5,98.28,61.7
2018,1,12,16,0,374.0,63.0,3.7,15.4,139.0,59.67,37.71
2018,1,12,16,15,310.0,52.5,3.75,15.25,105.5,39.6,28.99
2018,1,12,16,30,246.0,42.0,3.8,15.1,72.0,31.7,21.35
2018,1,12,16,45,169.0,28.5,3.85,14.9,45.0,21.57,9.14
2018,1,12,17,0,92.0,15.0,3.9,14.7,18.0,11.8,0.0
2018,1,12,17,15,46.0,7.5,3.95,14.6,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,7,15,35.0,6.0,5.1,12.05,6.5,0.0,0.0
2018,1,13,7,30,70.0,12.0,5.1,12.2,13.0,64.86,0.0
2018,1,13,7,45,109.0,25.5,5.15,12.35,33.5,149.98,34.01
2018,1,13,8,0,148.0,39.0,5.2,12.5,54.0,214.22,168.67
2018,1,13,8,15,221.5,51.5,5.1,12.75,86.5,314.59,261.55
2018,1,13,8,30,295.0,64.0,5.0,13.0,119.0,400.25,337.23
2018,1,13,8,45,340.5,74.5,4.95,13.25,153.5,459.58,388.36
2018,1,13,9,0,386.0,85.0,4.9,13.5,188.0,519.71,438.24
2018,1,13,9,15,410.5,95.5,4.75,13.85,220.0,559.54,469.73
2018,1,13,9,30,435.0,106.0,4.6,14.2,252.0,598.23,499.21
2018,1,13,9,45,453.0,116.0,4.45,14.55,282.0,628.31,521.01
2018,1,13,10,0,471.0,126.0,4.3,14.9,312.0,656.43,540.73
2018,1,13,10,15,613.5,107.5,4.0,15.2,369.0,780.03,632.04
2018,1,13,10,30,756.0,89.0,3.7,15.5,426.0,882.42,703.55
2018,1,13,10,45,751.5,94.5,3.45,15.8,444.0,881.67,698.95
2018,1,13,11,0,747.0,100.0,3.2,16.1,462.0,870.78,687.9
2018,1,13,11,15,806.0,89.0,3.05,16.4,491.0,890.07,699.27
2018,1,13,11,30,865.0,78.0,2.9,16.7,520.0,910.07,710.78
2018,1,13,11,45,883.5,74.5,2.75,16.95,532.5,887.49,692.41
2018,1,13,12,0,902.0,71.0,2.6,17.2,545.0,871.21,679.04
2018,1,13,12,15,811.0,95.5,2.5,17.4,522.0,801.98,628.64
2018,1,13,12,30,720.0,120.0,2.4,17.6,499.0,728.96,575.47
2018,1,13,12,45,719.0,116.5,2.3,17.8,491.0,691.86,547.52
2018,1,13,13,0,718.0,113.0,2.2,18.0,483.0,652.68,516.95
2018,1,13,13,15,784.0,92.5,2.15,18.1,486.5,635.7,503.66
2018,1,13,13,30,850.0,72.0,2.1,18.2,490.0,609.16,482.29
2018,1,13,13,45,849.5,69.5,2.05,18.3,472.0,561.45,443.45
2018,1,13,14,0,849.0,67.0,2.0,18.4,454.0,511.93,402.27
2018,1,13,14,15,714.5,88.0,1.95,18.4,400.0,424.79,331.83
2018,1,13,14,30,580.0,109.0,1.9,18.4,346.0,345.97,267.69
2018,1,13,14,45,623.0,91.5,1.85,18.4,326.5,306.84,231.64
2018,1,13,15,0,666.0,74.0,1.8,18.4,307.0,262.11,189.5
2018,1,13,15,15,659.5,66.5,1.8,18.4,275.0,209.96,142.55
2018,1,13,15,30,653.0,59.0,1.8,18.4,243.0,158.32,97.66
2018,1,13,15,45,549.5,58.5,1.7,18.0,196.5,103.63,59.03
2018,1,13,16,0,446.0,58.0,1.6,17.6,150.0,61.44,37.22
2018,1,13,16,15,397.5,48.5,1.65,17.4,116.0,39.42,28.63
2018,1,13,16,30,349.0,39.0,1.7,17.2,82.0,32.02,21.54
2018,1,13,16,45,244.0,28.0,1.7,16.95,52.0,23.02,10.75
2018,1,13,17,0,139.0,17.0,1.7,16.7,22.0,13.38,0.0
2018,1,13,17,15,69.5,8.5,1.75,16.6,11.0,6.69,0.0
2018,1,13,17,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,14,7,15,20.5,5.5,4.15,13.55,6.0,0.0,0.0
2018,1,14,7,30,41.0,11.0,4.0,13.7,12.0,41.1,0.0
2018,1,14,7,45,58.5,25.5,3.8,13.85,30.0,108.16,26.5
2018,1,14,8,0,76.0,40.0,3.6,14.0,48.0,137.28,105.65
2018,1,14,8,15,269.0,48.0,3.35,14.15,95.5,350.41,289.28
2018,1,14,8,30,462.0,56.0,3.1,14.3,143.0,545.02,448.26
2018,1,14,8,45,489.5,63.0,2.85,14.45,175.5,589.28,484.23
2018,1,14,9,0,517.0,70.0,2.6,14.6,208.0,632.23,517.63
2018,1,14,9,15,420.0,96.0,2.4,14.75,219.5,569.49,468.46
2018,1,14,9,30,323.0,122.0,2.2,14.9,231.0,486.65,402.21
2018,1,14,9,45,510.0,104.0,1.95,15.1,297.0,668.38,541.52
2018,1,14,10,0,697.0,86.0,1.7,15.3,363.0,839.48,661.11
2018,1,14,10,15,773.0,76.0,1.5,15.45,404.5,890.64,691.11
2018,1,14,10,30,849.0,66.0,1.3,15.6,446.0,933.24,715.25
2018,1,14,10,45,749.0,92.5,1.15,15.75,440.5,877.38,672.99
2018,1,14,11,0,649.0,119.0,1.0,15.9,435.0,801.3,617.98
2018,1,14,11,15,411.0,166.5,0.95,15.95,369.0,607.62,477.89
2018,1,14,11,30,173.0,214.0,0.9,16.0,303.0,388.07,309.45
2018,1,14,11,45,162.0,222.5,0.85,16.05,307.0,379.68,303.63
2018,1,14,12,0,151.0,231.0,0.8,16.1,311.0,371.13,296.1
2018,1,14,12,15,198.5,230.5,0.75,16.1,335.5,400.75,319.47
2018,1,14,12,30,246.0,230.0,0.7,16.1,360.0,444.24,352.19
2018,1,14,12,45,299.5,213.5,0.65,16.05,370.0,452.23,358.36
2018,1,14,13,0,353.0,197.0,0.6,16.0,380.0,455.74,361.11
2018,1,14,13,15,288.0,203.0,0.6,15.95,349.5,398.43,316.22
2018,1,14,13,30,223.0,209.0,0.6,15.9,319.0,333.42,265.55
2018,1,14,13,45,219.0,201.5,0.6,15.9,306.0,309.33,246.61
2018,1,14,14,0,215.0,194.0,0.6,15.9,293.0,285.42,227.16
2018,1,14,14,15,250.5,177.0,0.75,15.85,285.5,279.75,222.03
2018,1,14,14,30,286.0,160.0,0.9,15.8,278.0,260.43,205.08
2018,1,14,14,45,300.5,145.5,1.1,15.75,260.0,232.2,180.38
2018,1,14,15,0,315.0,131.0,1.3,15.7,242.0,202.38,153.55
2018,1,14,15,15,218.5,120.0,1.3,15.7,193.0,149.04,111.09
2018,1,14,15,30,122.0,109.0,1.3,15.7,144.0,105.27,77.99
2018,1,14,15,45,101.5,91.0,1.65,15.45,117.0,79.4,57.57
2018,1,14,16,0,81.0,73.0,2.0,15.2,90.0,56.69,40.76
2018,1,14,16,15,64.0,57.5,1.75,15.15,69.0,42.13,31.32
2018,1,14,16,30,47.0,42.0,1.5,15.1,48.0,31.18,21.12
2018,1,14,16,45,28.0,28.0,1.2,15.05,31.0,21.06,10.01
2018,1,14,17,0,9.0,14.0,0.9,15.0,14.0,11.02,0.0
2018,1,14,17,15,4.5,7.0,0.95,15.0,7.0,5.51,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,15,7,15,21.0,5.5,2.5,14.35,6.0,0.0,0.0
2018,1,15,7,30,42.0,11.0,2.5,14.5,12.0,41.87,0.0
2018,1,15,7,45,34.0,24.5,2.5,14.65,26.5,72.59,18.57
2018,1,15,8,0,26.0,38.0,2.5,14.8,41.0,73.08,53.4
2018,1,15,8,15,46.0,54.5,2.55,14.9,62.5,109.44,87.06
2018,1,15,8,30,66.0,71.0,2.6,15.0,84.0,162.8,133.4
2018,1,15,8,45,69.0,86.0,2.7,15.15,102.0,163.78,135.32
2018,1,15,9,0,72.0,101.0,2.8,15.3,120.0,181.88,150.9
2018,1,15,9,15,121.5,116.0,2.75,15.4,154.5,264.68,221.02
2018,1,15,9,30,171.0,131.0,2.7,15.5,189.0,329.25,274.67
2018,1,15,9,45,238.5,143.0,2.65,15.65,233.0,429.65,355.67
2018,1,15,10,0,306.0,155.0,2.6,15.8,277.0,507.76,417.02
2018,1,15,10,15,386.5,153.0,2.65,15.95,319.0,602.97,490.29
2018,1,15,10,30,467.0,151.0,2.7,16.1,361.0,673.47,543.52
2018,1,15,10,45,453.5,162.0,2.75,16.2,374.5,665.1,535.3
2018,1,15,11,0,440.0,173.0,2.8,16.3,388.0,654.69,526.2
2018,1,15,11,15,389.5,191.0,2.8,16.25,386.0,593.21,478.46
2018,1,15,11,30,339.0,209.0,2.8,16.2,384.0,555.49,448.11
2018,1,15,11,45,307.5,219.0,2.8,16.2,379.5,525.71,424.12
2018,1,15,12,0,276.0,229.0,2.8,16.2,375.0,496.12,400.17
2018,1,15,12,15,293.5,226.5,2.7,16.1,382.0,493.77,398.41
2018,1,15,12,30,311.0,224.0,2.6,16.0,389.0,489.39,394.86
2018,1,15,12,45,305.5,221.5,2.5,15.95,382.0,465.51,375.7
2018,1,15,13,0,300.0,219.0,2.4,15.9,375.0,441.24,356.23
2018,1,15,13,15,284.5,215.0,2.25,15.85,360.0,408.5,329.78
2018,1,15,13,30,269.0,211.0,2.1,15.8,345.0,376.58,303.81
2018,1,15,13,45,252.0,203.5,2.0,15.75,325.0,341.41,275.17
2018,1,15,14,0,235.0,196.0,1.9,15.7,305.0,307.67,247.4
2018,1,15,14,15,215.5,186.0,1.8,15.7,281.0,263.49,211.01
2018,1,15,14,30,196.0,176.0,1.7,15.7,257.0,231.31,183.97
2018,1,15,14,45,178.0,154.0,1.6,15.65,223.0,191.73,150.76
2018,1,15,15,0,160.0,132.0,1.5,15.6,189.0,154.95,119.71
2018,1,15,15,15,85.5,109.0,1.5,15.6,139.0,107.61,82.1
2018,1,15,15,30,11.0,86.0,1.5,15.6,89.0,67.14,51.02
2018,1,15,15,45,7.5,79.5,1.4,15.5,81.5,60.51,45.56
2018,1,15,16,0,4.0,73.0,1.3,15.4,74.0,53.98,40.05
2018,1,15,16,15,2.0,54.5,1.3,15.35,55.0,40.35,29.79
2018,1,15,16,30,0.0,36.0,1.3,15.3,36.0,27.16,17.73
2018,1,15,16,45,0.0,22.5,1.3,15.25,22.5,17.19,7.5
2018,1,15,17,0,0.0,9.0,1.3,15.2,9.0,6.84,0.0
2018,1,15,17,15,0.0,4.5,1.2,15.2,4.5,3.54,0.0
2018,1,15,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,16,7,15,12.0,5.5,0.9,15.25,5.5,0.0,0.0
2018,1,16,7,30,24.0,11.0,0.9,15.3,11.0,27.63,0.0
2018,1,16,7,45,23.5,23.0,0.9,15.35,24.0,48.48,12.41
2018,1,16,8,0,23.0,35.0,0.9,15.4,37.0,62.57,45.06
2018,1,16,8,15,38.5,50.5,0.95,15.45,56.5,93.87,73.79
2018,1,16,8,30,54.0,66.0,1.0,15.5,76.0,124.88,101.25
2018,1,16,8,45,59.0,82.5,1.05,15.55,96.0,147.92,121.23
2018,1,16,9,0,64.0,99.0,1.1,15.6,116.0,170.58,140.47
2018,1,16,9,15,57.0,116.5,1.1,15.75,133.5,182.86,150.16
2018,1,16,9,30,50.0,134.0,1.1,15.9,151.0,194.5,159.08
2018,1,16,9,45,55.0,146.5,1.05,16.05,167.0,210.22,171.66
2018,1,16,10,0,60.0,159.0,1.0,16.2,183.0,226.04,184.07
2018,1,16,10,15,57.0,158.0,0.9,16.35,182.0,216.06,175.33
2018,1,16,10,30,54.0,157.0,0.8,16.5,181.0,207.33,167.73
2018,1,16,10,45,52.5,177.5,0.7,16.6,202.0,226.76,182.6
2018,1,16,11,0,51.0,198.0,0.6,16.7,223.0,245.84,196.84
2018,1,16,11,15,45.0,189.5,0.5,16.75,212.0,225.43,179.91
2018,1,16,11,30,39.0,181.0,0.4,16.8,201.0,206.42,164.35
2018,1,16,11,45,62.5,182.5,0.3,16.9,215.5,225.71,180.12
2018,1,16,12,0,86.0,184.0,0.2,17.0,230.0,243.67,194.31
2018,1,16,12,15,155.0,210.0,0.45,16.9,293.0,341.94,272.53
2018,1,16,12,30,224.0,236.0,0.7,16.8,356.0,415.93,330.13
2018,1,16,12,45,172.0,218.0,1.0,16.75,309.5,344.78,275.35
2018,1,16,13,0,120.0,200.0,1.3,16.7,263.0,278.5,223.58
2018,1,16,13,15,135.5,190.5,1.35,16.6,260.0,270.87,218.14
2018,1,16,13,30,151.0,181.0,1.4,16.5,257.0,261.87,211.08
2018,1,16,13,45,103.0,167.0,1.45,16.4,218.0,211.03,169.57
2018,1,16,14,0,55.0,153.0,1.5,16.3,179.0,156.41,124.86
2018,1,16,14,15,32.0,140.0,1.55,16.2,155.0,130.23,103.38
2018,1,16,14,30,9.0,127.0,1.6,16.1,131.0,102.7,80.78
2018,1,16,14,45,92.5,123.5,1.65,15.95,157.0,136.7,107.54
2018,1,16,15,0,176.0,120.0,1.7,15.8,183.0,154.21,118.78
2018,1,16,15,15,178.5,116.0,1.7,15.8,174.0,137.32,103.2
2018,1,16,15,30,181.0,112.0,1.7,15.8,165.0,119.71,87.51
2018,1,16,15,45,115.0,96.5,2.0,15.5,128.5,84.93,61.65
2018,1,16,16,0,49.0,81.0,2.3,15.2,92.0,60.81,44.87
2018,1,16,16,15,33.5,62.0,2.4,15.05,68.5,45.15,34.04
2018,1,16,16,30,18.0,43.0,2.5,14.9,45.0,31.96,21.94
2018,1,16,16,45,24.5,26.5,2.55,14.7,28.0,20.22,10.17
2018,1,16,17,0,31.0,10.0,2.6,14.5,11.0,7.81,0.0
2018,1,16,17,15,15.5,5.0,2.6,14.45,5.5,3.93,0.0
2018,1,16,17,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,17,7,15,23.0,3.5,1.8,14.1,4.0,0.0,0.0
2018,1,17,7,30,46.0,7.0,1.9,14.2,8.0,41.86,0.0
2018,1,17,7,45,23.0,11.0,2.0,14.25,11.5,32.78,8.04
2018,1,17,8,0,0.0,15.0,2.1,14.3,15.0,11.4,3.51
2018,1,17,8,15,0.0,16.0,2.1,14.4,16.0,12.15,4.54
2018,1,17,8,30,0.0,17.0,2.1,14.5,17.0,12.91,5.34
2018,1,17,8,45,20.5,37.5,2.15,14.6,43.0,49.56,37.74
2018,1,17,9,0,41.0,58.0,2.2,14.7,69.0,91.12,74.15
2018,1,17,9,15,117.0,97.5,2.05,14.75,136.0,231.75,194.52
2018,1,17,9,30,193.0,137.0,1.9,14.8,203.0,359.25,299.19
2018,1,17,9,45,197.5,151.5,1.8,14.9,225.5,378.72,313.23
2018,1,17,10,0,202.0,166.0,1.7,15.0,248.0,397.39,326.89
2018,1,17,10,15,202.0,180.5,1.55,15.1,267.5,410.69,335.81
2018,1,17,10,30,202.0,195.0,1.4,15.2,287.0,423.02,343.81
2018,1,17,10,45,199.5,205.5,1.25,15.25,300.0,426.67,345.07
2018,1,17,11,0,197.0,216.0,1.1,15.3,313.0,429.57,345.76
2018,1,17,11,15,237.0,216.5,1.2,15.4,337.0,481.31,385.68
2018,1,17,11,30,277.0,217.0,1.3,15.5,361.0,508.46,406.59
2018,1,17,11,45,297.0,217.5,1.4,15.55,374.5,514.96,411.67
2018,1,17,12,0,317.0,218.0,1.5,15.6,388.0,519.38,415.3
2018,1,17,12,15,424.0,195.0,1.5,15.65,423.0,587.66,467.77
2018,1,17,12,30,531.0,172.0,1.5,15.7,458.0,628.49,498.66
2018,1,17,12,45,536.5,168.5,1.55,15.8,454.5,603.29,479.23
2018,1,17,13,0,542.0,165.0,1.6,15.9,451.0,576.02,458.53
2018,1,17,13,15,498.5,171.5,1.55,15.9,429.0,523.84,417.7
2018,1,17,13,30,455.0,178.0,1.5,15.9,407.0,473.82,378.19
2018,1,17,13,45,407.5,179.0,1.5,15.95,378.0,419.09,334.75
2018,1,17,14,0,360.0,180.0,1.5,16.0,349.0,357.77,285.72
2018,1,17,14,15,370.5,166.0,1.5,15.95,330.5,325.94,259.14
2018,1,17,14,30,381.0,152.0,1.5,15.9,312.0,300.9,236.88
2018,1,17,14,45,439.5,129.5,1.5,15.85,300.0,274.7,211.99
2018,1,17,15,0,498.0,107.0,1.5,15.8,288.0,241.65,180.05
2018,1,17,15,15,449.0,101.5,1.5,15.8,251.0,191.34,137.02
2018,1,17,15,30,400.0,96.0,1.5,15.8,214.0,146.66,100.14
2018,1,17,15,45,366.0,84.0,1.4,15.5,179.5,104.46,67.55
2018,1,17,16,0,332.0,72.0,1.3,15.2,145.0,66.68,43.6
2018,1,17,16,15,279.0,59.5,1.25,15.05,111.5,44.25,33.31
2018,1,17,16,30,226.0,47.0,1.2,14.9,78.0,35.15,24.78
2018,1,17,16,45,149.5,32.5,1.15,14.8,50.0,24.42,13.83
2018,1,17,17,0,73.0,18.0,1.1,14.7,22.0,13.67,0.0
2018,1,17,17,15,36.5,9.0,1.05,14.65,11.0,7.08,0.0
2018,1,17,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,18,7,15,25.0,3.5,2.85,14.35,4.0,0.0,0.0
2018,1,18,7,30,50.0,7.0,3.0,14.5,8.0,45.01,0.0
2018,1,18,7,45,25.0,11.0,3.1,14.65,11.5,34.39,10.03
2018,1,18,8,0,0.0,15.0,3.2,14.8,15.0,11.4,3.51
2018,1,18,8,15,0.0,20.5,3.2,14.9,20.5,15.59,7.41
2018,1,18,8,30,0.0,26.0,3.2,15.0,26.0,19.8,11.16
2018,1,18,8,45,0.0,32.5,3.25,15.1,32.5,24.78,15.53
2018,1,18,9,0,0.0,39.0,3.3,15.2,39.0,29.77,19.85
2018,1,18,9,15,0.0,58.0,3.25,15.25,58.0,44.43,32.38
2018,1,18,9,30,0.0,77.0,3.2,15.3,77.0,60.92,46.37
2018,1,18,9,45,0.0,91.0,3.15,15.4,91.0,73.53,56.95
2018,1,18,10,0,0.0,105.0,3.1,15.5,105.0,86.14,67.44
2018,1,18,10,15,0.0,98.5,3.15,15.55,98.5,78.63,60.99
2018,1,18,10,30,0.0,92.0,3.2,15.6,92.0,71.99,55.3
2018,1,18,10,45,4.0,110.0,3.25,15.7,112.0,91.86,72.02
2018,1,18,11,0,8.0,128.0,3.3,15.8,132.0,111.79,88.65
2018,1,18,11,15,9.5,142.0,3.3,15.8,147.0,125.5,99.93
2018,1,18,11,30,11.0,156.0,3.3,15.8,162.0,139.12,111.09
2018,1,18,11,45,5.5,131.0,3.35,15.8,134.0,110.01,86.72
2018,1,18,12,0,0.0,106.0,3.4,15.8,106.0,82.87,63.94
2018,1,18,12,15,0.0,108.0,3.35,15.8,108.0,84.45,65.26
2018,1,18,12,30,0.0,110.0,3.3,15.8,110.0,86.04,66.58
2018,1,18,12,45,6.0,139.5,3.3,15.8,142.5,115.76,91.46
2018,1,18,13,0,12.0,169.0,3.3,15.8,175.0,145.47,116.11
2018,1,18,13,15,21.0,175.0,3.35,15.75,185.5,155.75,124.8
2018,1,18,13,30,30.0,181.0,3.4,15.7,196.0,174.83,140.66
2018,1,18,13,45,31.0,183.0,3.5,15.7,198.0,174.23,140.15
2018,1,18,14,0,32.0,185.0,3.6,15.7,200.0,173.32,139.41
2018,1,18,14,15,46.0,177.5,3.75,15.6,197.5,169.57,136.36
2018,1,18,14,30,60.0,170.0,3.9,15.5,195.0,164.3,131.77
2018,1,18,14,45,78.0,152.0,4.1,15.4,182.0,150.03,119.32
2018,1,18,15,0,96.0,134.0,4.3,15.3,169.0,138.54,108.72
2018,1,18,15,15,48.0,102.0,4.3,15.3,119.5,90.78,69.73
2018,1,18,15,30,0.0,70.0,4.3,15.3,70.0,53.5,40.06
2018,1,18,15,45,0.0,57.0,4.3,15.05,57.0,43.61,31.64
2018,1,18,16,0,0.0,44.0,4.3,14.8,44.0,33.65,23.05
2018,1,18,16,15,0.0,33.5,4.35,14.7,33.5,25.57,16.94
2018,1,18,16,30,0.0,23.0,4.4,14.6,23.0,17.52,9.56
2018,1,18,16,45,0.0,15.0,4.45,14.5,15.0,11.4,3.58
2018,1,18,17,0,0.0,7.0,4.5,14.4,7.0,5.3,0.0
2018,1,18,17,15,0.0,3.5,4.6,14.3,3.5,2.75,0.0
2018,1,18,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,19,7,15,24.0,7.0,3.7,12.65,7.5,0.0,0.0
2018,1,19,7,30,48.0,14.0,3.7,12.8,15.0,48.92,0.0
2018,1,19,7,45,93.5,27.5,3.65,13.0,36.0,142.18,64.06
2018,1,19,8,0,139.0,41.0,3.6,13.2,57.0,207.25,165.0
2018,1,19,8,15,196.0,55.0,3.6,13.25,88.0,275.46,228.98
2018,1,19,8,30,253.0,69.0,3.6,13.3,119.0,368.38,309.02
2018,1,19,8,45,403.0,72.0,3.6,13.35,173.5,513.66,429.99
2018,1,19,9,0,553.0,75.0,3.6,13.4,228.0,673.7,556.51
2018,1,19,9,15,612.5,76.5,3.55,13.4,269.5,740.38,606.81
2018,1,19,9,30,672.0,78.0,3.5,13.4,311.0,805.31,654.71
2018,1,19,9,45,654.5,90.0,3.5,13.45,336.5,806.08,653.87
2018,1,19,10,0,637.0,102.0,3.5,13.5,362.0,803.24,650.62
2018,1,19,10,15,729.5,90.5,3.5,13.5,409.0,876.58,703.68
2018,1,19,10,30,822.0,79.0,3.5,13.5,456.0,939.66,747.66
2018,1,19,10,45,834.0,80.5,3.45,13.5,480.0,942.97,748.04
2018,1,19,11,0,846.0,82.0,3.4,13.5,504.0,942.51,746.36
2018,1,19,11,15,809.0,94.5,3.45,13.5,508.5,905.33,719.2
2018,1,19,11,30,772.0,107.0,3.5,13.5,513.0,871.62,694.79
2018,1,19,11,45,760.0,111.5,3.55,13.5,517.0,843.19,674.15
2018,1,19,12,0,748.0,116.0,3.6,13.5,521.0,812.26,651.62
2018,1,19,12,15,506.0,141.5,3.75,13.5,416.0,599.27,490.22
2018,1,19,12,30,264.0,167.0,3.9,13.5,311.0,391.27,323.09
2018,1,19,12,45,218.0,186.0,4.0,13.5,304.0,362.6,299.12
2018,1,19,13,0,172.0,205.0,4.1,13.5,297.0,320.76,264.06
2018,1,19,13,15,248.0,206.0,4.2,13.5,334.5,375.86,309.39
2018,1,19,13,30,324.0,207.0,4.3,13.5,372.0,407.78,335.03
2018,1,19,13,45,428.0,175.0,4.45,13.45,384.0,428.2,351.24
2018,1,19,14,0,532.0,143.0,4.6,13.4,396.0,424.93,347.27
2018,1,19,14,15,604.5,120.5,4.7,13.35,392.0,410.13,332.22
2018,1,19,14,30,677.0,98.0,4.8,13.3,388.0,380.32,303.33
2018,1,19,14,45,514.0,113.0,4.95,13.3,323.0,287.54,225.58
2018,1,19,15,0,351.0,128.0,5.1,13.3,258.0,217.52,168.06
2018,1,19,15,15,377.5,112.5,5.1,13.3,238.5,184.74,136.8
2018,1,19,15,30,404.0,97.0,5.1,13.3,219.0,148.92,103.43
2018,1,19,15,45,441.0,79.5,5.2,13.1,194.5,109.71,69.65
2018,1,19,16,0,478.0,62.0,5.3,12.9,170.0,68.68,42.16
2018,1,19,16,15,388.0,55.5,5.35,12.75,131.0,44.65,34.03
2018,1,19,16,30,298.0,49.0,5.4,12.6,92.0,37.01,26.73
2018,1,19,16,45,196.5,35.0,5.5,12.45,59.0,26.42,16.13
2018,1,19,17,0,95.0,21.0,5.6,12.3,26.0,15.86,0.0
2018,1,19,17,15,47.5,10.5,5.6,12.3,13.0,8.26,0.0
2018,1,19,17,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,5.7,12.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,6.15,11.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,6.45,11.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,6.55,11.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,6.35,11.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,6.3,11.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,6.25,11.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,6.15,11.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,1,20,7,15,30.0,6.5,5.95,11.35,7.5,0.0,0.0
2018,1,20,7,30,60.0,13.0,5.9,11.5,15.0,57.6,0.0
2018,1,20,7,45,87.5,27.0,5.9,11.7,34.5,135.79,66.27
2018,1,20,8,0,115.0,41.0,5.9,11.9,54.0,185.79,148.93
2018,1,20,8,15,132.0,57.5,5.85,12.0,79.0,223.07,186.06
2018,1,20,8,30,149.0,74.0,5.8,12.1,104.0,260.46,220.35
2018,1,20,8,45,188.5,89.5,5.75,12.2,136.0,317.29,270.5
2018,1,20,9,0,228.0,105.0,5.7,12.3,168.0,375.0,320.16
2018,1,20,9,15,215.5,120.5,5.7,12.4,187.5,382.5,325.73
2018,1,20,9,30,203.0,136.0,5.7,12.5,207.0,388.62,329.79
2018,1,20,9,45,329.5,134.0,5.65,12.55,263.0,506.27,429.29
2018,1,20,10,0,456.0,132.0,5.6,12.6,319.0,651.17,546.11
2018,1,20,10,15,414.5,152.5,5.6,12.65,332.0,631.35,527.59
2018,1,20,10,30,373.0,173.0,5.6,12.7,345.0,585.2,489.15
2018,1,20,10,45,489.5,156.5,5.6,12.7,394.5,695.67,577.88
2018,1,20,11,0,606.0,140.0,5.6,12.7,444.0,787.88,648.42
2018,1,20,11,15,616.5,142.0,5.65,12.75,460.0,786.04,645.93
2018,1,20,11,30,627.0,144.0,5.7,12.8,476.0,781.01,641.6
2018,1,20,11,45,534.5,172.5,5.75,12.8,459.0,699.89,577.6
2018,1,20,12,0,442.0,201.0,5.8,12.8,442.0,630.0,520.37
2018,1,20,12,15,401.0,210.5,5.85,12.85,429.5,566.86,469.68
2018,1,20,12,30,360.0,220.0,5.9,12.9,417.0,525.38,435.32
2018,1,20,12,45,377.0,211.5,5.9,12.9,415.5,510.5,423.4
2018,1,20,13,0,394.0,203.0,5.9,12.9,414.0,493.44,409.45
2018,1,20,13,15,325.5,211.0,5.95,12.95,382.5,433.16,358.96
2018,1,20,13,30,257.0,219.0,6.0,13.0,351.0,377.89,312.4
2018,1,20,13,45,287.0,204.5,6.0,13.05,346.5,363.36,300.09
2018,1,20,14,0,317.0,190.0,6.0,13.1,342.0,345.67,284.49
2018,1,20,14,15,335.5,175.0,6.0,13.1,327.5,318.84,260.73
2018,1,20,14,30,354.0,160.0,6.0,13.1,313.0,289.92,234.45
2018,1,20,14,45,389.5,141.5,6.0,13.15,297.5,268.69,213.3
2018,1,20,15,0,425.0,123.0,6.0,13.2,282.0,235.31,181.07
2018,1,20,15,15,418.5,110.5,6.0,13.2,253.0,192.94,142.32
2018,1,20,15,30,412.0,98.0,6.0,13.2,224.0,151.4,105.32
2018,1,20,15,45,418.0,83.0,5.85,13.1,194.5,110.27,71.09
2018,1,20,16,0,424.0,68.0,5.7,13.0,165.0,68.79,43.34
2018,1,20,16,15,447.0,55.5,5.6,12.85,138.5,45.05,34.41
2018,1,20,16,30,470.0,43.0,5.5,12.7,112.0,35.69,25.63
2018,1,20,16,45,298.0,33.0,5.35,12.5,71.0,27.08,16.91
2018,1,20,17,0,126.0,23.0,5.2,12.3,30.0,17.4,0.0
2018,1,20,17,15,63.0,11.5,5.1,12.25,15.0,9.05,0.0
2018,1,20,17,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,7,15,34.0,7.0,1.7,12.25,8.0,0.0,0.0
2018,1,21,7,30,68.0,14.0,1.5,12.4,16.0,64.69,0.0
2018,1,21,7,45,100.0,28.5,1.35,12.5,37.0,150.15,78.34
2018,1,21,8,0,132.0,43.0,1.2,12.6,58.0,204.32,162.77
2018,1,21,8,15,201.0,56.5,1.1,12.75,91.0,281.72,232.66
2018,1,21,8,30,270.0,70.0,1.0,12.9,124.0,384.99,318.6
2018,1,21,8,45,302.0,83.0,0.85,13.0,157.0,435.07,358.95
2018,1,21,9,0,334.0,96.0,0.7,13.1,190.0,485.33,397.69
2018,1,21,9,15,439.5,97.0,0.8,13.25,239.5,590.23,478.32
2018,1,21,9,30,545.0,98.0,0.9,13.4,289.0,706.02,562.88
2018,1,21,9,45,674.0,83.5,1.0,13.55,345.0,817.75,641.28
2018,1,21,10,0,803.0,69.0,1.1,13.7,401.0,919.29,710.08
2018,1,21,10,15,818.0,71.5,1.2,13.8,431.0,934.23,719.03
2018,1,21,10,30,833.0,74.0,1.3,13.9,461.0,945.59,726.75
2018,1,21,10,45,801.0,85.5,1.45,13.95,473.0,918.82,709.46
2018,1,21,11,0,769.0,97.0,1.6,14.0,485.0,888.46,689.86
2018,1,21,11,15,631.5,136.0,1.7,14.05,461.5,794.53,624.46
2018,1,21,11,30,494.0,175.0,1.8,14.1,438.0,683.78,544.24
2018,1,21,11,45,437.0,194.0,1.9,14.1,429.5,636.35,508.76
2018,1,21,12,0,380.0,213.0,2.0,14.1,421.0,569.26,457.86
2018,1,21,12,15,377.0,214.0,2.0,14.1,421.0,550.92,443.87
2018,1,21,12,30,374.0,215.0,2.0,14.1,421.0,531.47,428.58
2018,1,21,12,45,332.5,220.0,2.0,14.15,401.5,485.82,392.33
2018,1,21,13,0,291.0,225.0,2.0,14.2,382.0,442.25,357.55
2018,1,21,13,15,396.0,198.5,2.0,14.2,406.5,483.07,390.24
2018,1,21,13,30,501.0,172.0,2.0,14.2,431.0,499.15,402.51
2018,1,21,13,45,500.5,164.5,2.0,14.2,414.5,461.18,371.47
2018,1,21,14,0,500.0,157.0,2.0,14.2,398.0,422.31,339.34
2018,1,21,14,15,482.5,150.5,1.85,14.2,372.0,375.62,299.94
2018,1,21,14,30,465.0,144.0,1.7,14.2,346.0,330.16,260.88
2018,1,21,14,45,388.5,143.0,1.6,14.2,303.0,269.94,210.6
2018,1,21,15,0,312.0,142.0,1.5,14.2,260.0,212.75,163.22
2018,1,21,15,15,208.0,134.0,1.5,14.2,209.0,159.06,120.63
2018,1,21,15,30,104.0,126.0,1.5,14.2,158.0,115.57,87.95
2018,1,21,15,45,78.0,107.5,1.3,14.1,129.5,88.2,66.27
2018,1,21,16,0,52.0,89.0,1.1,14.0,101.0,66.75,50.06
2018,1,21,16,15,55.5,71.0,1.15,14.0,81.5,51.33,39.86
2018,1,21,16,30,59.0,53.0,1.2,14.0,62.0,38.78,28.29
2018,1,21,16,45,54.0,37.0,1.3,14.0,43.0,27.5,17.39
2018,1,21,17,0,49.0,21.0,1.4,14.0,24.0,15.85,0.2
2018,1,21,17,15,40.0,13.0,1.55,14.05,14.0,10.23,0.0
2018,1,21,17,30,31.0,5.0,1.7,14.1,4.0,0.0,0.0
2018,1,21,17,45,15.5,2.5,1.8,14.1,2.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
