Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,22,7,15,3.5,3.0,3.95,14.3,3.0,0.0,0.0
2018,1,22,7,30,7.0,6.0,3.8,14.4,6.0,10.25,0.0
2018,1,22,7,45,4.5,13.5,3.7,14.5,13.5,14.31,2.72
2018,1,22,8,0,2.0,21.0,3.6,14.6,21.0,17.71,8.85
2018,1,22,8,15,7.0,30.5,3.55,14.65,31.5,29.5,19.46
2018,1,22,8,30,12.0,40.0,3.5,14.7,42.0,45.43,33.54
2018,1,22,8,45,35.5,60.0,3.45,14.7,69.5,90.06,72.8
2018,1,22,9,0,59.0,80.0,3.4,14.7,97.0,135.55,112.44
2018,1,22,9,15,84.5,111.0,3.5,14.75,139.0,218.52,182.54
2018,1,22,9,30,110.0,142.0,3.6,14.8,181.0,283.26,236.23
2018,1,22,9,45,90.0,155.5,3.7,14.85,189.5,254.99,211.82
2018,1,22,10,0,70.0,169.0,3.8,14.9,198.0,247.18,204.18
2018,1,22,10,15,115.5,184.5,3.85,14.95,236.5,328.99,271.87
2018,1,22,10,30,161.0,200.0,3.9,15.0,275.0,387.97,319.88
2018,1,22,10,45,330.5,182.5,4.0,15.0,347.0,547.74,450.2
2018,1,22,11,0,500.0,165.0,4.1,15.0,419.0,706.16,573.86
2018,1,22,11,15,494.5,174.0,4.15,15.0,432.0,698.49,566.05
2018,1,22,11,30,489.0,183.0,4.2,15.0,445.0,688.58,557.62
2018,1,22,11,45,591.5,159.0,4.3,15.0,481.0,746.22,602.95
2018,1,22,12,0,694.0,135.0,4.4,15.0,517.0,789.35,635.17
2018,1,22,12,15,782.5,110.5,4.45,14.95,542.5,804.4,646.38
2018,1,22,12,30,871.0,86.0,4.5,14.9,568.0,817.1,656.16
2018,1,22,12,45,867.5,86.0,4.55,14.9,562.0,777.27,626.86
2018,1,22,13,0,864.0,86.0,4.6,14.9,556.0,734.98,595.81
2018,1,22,13,15,859.5,85.0,4.6,14.8,542.5,688.66,559.45
2018,1,22,13,30,855.0,84.0,4.6,14.7,529.0,640.39,520.56
2018,1,22,13,45,846.0,82.5,4.6,14.65,508.0,587.27,476.82
2018,1,22,14,0,837.0,81.0,4.6,14.6,487.0,533.14,431.1
2018,1,22,14,15,823.0,79.0,4.55,14.5,459.5,475.4,381.22
2018,1,22,14,30,809.0,77.0,4.5,14.4,432.0,417.71,330.05
2018,1,22,14,45,774.5,77.0,4.4,14.3,395.5,354.96,273.9
2018,1,22,15,0,740.0,77.0,4.3,14.2,359.0,295.11,219.57
2018,1,22,15,15,684.0,76.0,4.3,14.2,315.5,230.59,162.51
2018,1,22,15,30,628.0,75.0,4.3,14.2,272.0,173.83,113.99
2018,1,22,15,45,613.0,66.5,4.15,13.95,236.0,121.9,72.28
2018,1,22,16,0,598.0,58.0,4.0,13.7,200.0,71.88,41.41
2018,1,22,16,15,544.0,51.0,3.95,13.5,159.5,42.15,31.83
2018,1,22,16,30,490.0,44.0,3.9,13.3,119.0,36.56,26.45
2018,1,22,16,45,379.0,35.5,3.85,13.1,82.0,29.45,19.23
2018,1,22,17,0,268.0,27.0,3.8,12.9,45.0,22.53,5.03
2018,1,22,17,15,153.5,16.5,3.8,12.8,25.0,12.98,0.0
2018,1,22,17,30,39.0,6.0,3.8,12.7,5.0,0.0,0.0
2018,1,22,17,45,19.5,3.0,3.75,12.65,2.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,23,7,15,74.5,9.5,1.7,11.4,11.5,0.0,0.0
2018,1,23,7,30,149.0,19.0,1.6,11.5,23.0,132.53,0.0
2018,1,23,7,45,282.5,29.0,1.5,11.6,55.5,313.21,186.74
2018,1,23,8,0,416.0,39.0,1.4,11.7,88.0,459.68,365.35
2018,1,23,8,15,455.5,47.5,1.4,11.8,122.5,518.05,420.69
2018,1,23,8,30,495.0,56.0,1.4,11.9,157.0,576.52,470.3
2018,1,23,8,45,517.0,66.5,1.35,12.05,193.5,620.82,505.76
2018,1,23,9,0,539.0,77.0,1.3,12.2,230.0,663.82,538.2
2018,1,23,9,15,546.0,86.5,1.3,12.35,261.5,689.35,556.62
2018,1,23,9,30,553.0,96.0,1.3,12.5,293.0,712.48,572.63
2018,1,23,9,45,586.0,102.0,1.3,12.65,330.0,754.83,602.09
2018,1,23,10,0,619.0,108.0,1.3,12.8,367.0,794.69,628.87
2018,1,23,10,15,685.5,102.5,1.25,12.95,409.0,851.02,666.05
2018,1,23,10,30,752.0,97.0,1.2,13.1,451.0,903.2,699.2
2018,1,23,10,45,813.5,88.0,1.15,13.25,488.5,935.82,718.41
2018,1,23,11,0,875.0,79.0,1.1,13.4,526.0,970.39,738.89
2018,1,23,11,15,882.5,79.5,0.95,13.5,543.0,949.2,720.29
2018,1,23,11,30,890.0,80.0,0.8,13.6,560.0,935.72,707.75
2018,1,23,11,45,893.5,81.0,0.65,13.7,569.5,915.52,690.72
2018,1,23,12,0,897.0,82.0,0.5,13.8,579.0,891.81,671.62
2018,1,23,12,15,899.0,81.5,0.65,13.9,581.0,861.64,654.46
2018,1,23,12,30,901.0,81.0,0.8,14.0,583.0,828.28,634.77
2018,1,23,12,45,900.5,80.5,0.95,14.05,577.5,789.92,611.19
2018,1,23,13,0,900.0,80.0,1.1,14.1,572.0,748.81,585.03
2018,1,23,13,15,829.5,95.0,1.25,14.15,540.0,679.99,535.86
2018,1,23,13,30,759.0,110.0,1.4,14.2,508.0,609.53,483.37
2018,1,23,13,45,679.5,123.0,1.6,14.25,469.0,533.52,425.36
2018,1,23,14,0,600.0,136.0,1.8,14.3,430.0,462.74,369.59
2018,1,23,14,15,636.0,121.0,1.8,14.3,416.5,428.09,339.84
2018,1,23,14,30,672.0,106.0,1.8,14.3,403.0,388.45,304.42
2018,1,23,14,45,711.0,91.0,1.85,14.3,383.5,344.93,264.29
2018,1,23,15,0,750.0,76.0,1.9,14.3,364.0,297.82,219.6
2018,1,23,15,15,728.0,71.5,1.9,14.3,327.5,239.54,167.08
2018,1,23,15,30,706.0,67.0,1.9,14.3,291.0,180.92,115.88
2018,1,23,15,45,665.0,61.5,1.8,14.1,248.5,123.87,71.44
2018,1,23,16,0,624.0,56.0,1.7,13.9,206.0,71.83,40.52
2018,1,23,16,15,581.0,49.0,1.7,13.75,166.5,40.86,30.7
2018,1,23,16,30,538.0,42.0,1.7,13.6,127.0,35.22,25.32
2018,1,23,16,45,428.5,34.5,1.65,13.5,88.0,28.8,18.83
2018,1,23,17,0,319.0,27.0,1.6,13.4,49.0,22.61,6.9
2018,1,23,17,15,188.0,17.5,1.65,13.35,27.5,13.77,0.0
2018,1,23,17,30,57.0,8.0,1.7,13.3,6.0,0.0,0.0
2018,1,23,17,45,28.5,4.0,1.7,13.25,3.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,24,7,15,0.5,3.5,4.05,13.25,3.5,0.0,0.0
2018,1,24,7,30,1.0,7.0,4.1,13.4,7.0,6.3,0.0
2018,1,24,7,45,0.5,15.0,4.1,13.6,15.0,11.83,1.86
2018,1,24,8,0,0.0,23.0,4.1,13.8,23.0,17.53,8.73
2018,1,24,8,15,0.0,32.5,4.2,13.95,32.5,24.81,15.28
2018,1,24,8,30,0.0,42.0,4.3,14.1,42.0,32.11,21.74
2018,1,24,8,45,0.0,53.0,4.35,14.3,53.0,40.64,29.16
2018,1,24,9,0,0.0,64.0,4.4,14.5,64.0,50.23,37.41
2018,1,24,9,15,53.0,88.5,4.5,14.6,107.5,136.93,113.57
2018,1,24,9,30,106.0,113.0,4.6,14.7,151.0,236.96,199.05
2018,1,24,9,45,254.0,131.5,4.7,14.8,235.0,427.58,359.11
2018,1,24,10,0,402.0,150.0,4.8,14.9,319.0,620.8,513.8
2018,1,24,10,15,396.5,162.5,5.0,15.0,339.5,626.45,516.36
2018,1,24,10,30,391.0,175.0,5.2,15.1,360.0,629.96,518.11
2018,1,24,10,45,359.5,192.5,5.4,15.15,369.0,588.77,484.93
2018,1,24,11,0,328.0,210.0,5.6,15.2,378.0,570.28,468.99
2018,1,24,11,15,308.0,221.5,5.8,15.25,383.5,554.46,455.51
2018,1,24,11,30,288.0,233.0,6.0,15.3,389.0,537.8,441.37
2018,1,24,11,45,255.5,240.0,6.2,15.35,380.0,504.06,413.5
2018,1,24,12,0,223.0,247.0,6.4,15.4,371.0,450.78,370.3
2018,1,24,12,15,163.0,249.0,6.5,15.4,340.0,390.86,320.47
2018,1,24,12,30,103.0,251.0,6.6,15.4,309.0,317.06,259.21
2018,1,24,12,45,90.5,237.0,6.75,15.35,287.5,285.63,233.47
2018,1,24,13,0,78.0,223.0,6.9,15.3,266.0,255.92,208.93
2018,1,24,13,15,52.0,206.0,6.95,15.2,234.5,215.82,175.48
2018,1,24,13,30,26.0,189.0,7.0,15.1,203.0,178.93,144.61
2018,1,24,13,45,30.0,191.0,7.05,15.05,206.5,180.13,145.73
2018,1,24,14,0,34.0,193.0,7.1,15.0,210.0,180.68,146.26
2018,1,24,14,15,18.5,156.5,7.0,14.95,165.5,131.84,105.59
2018,1,24,14,30,3.0,120.0,6.9,14.9,121.0,94.35,74.32
2018,1,24,14,45,1.5,88.5,6.85,14.85,89.0,68.62,52.74
2018,1,24,15,0,0.0,57.0,6.8,14.8,57.0,43.65,31.66
2018,1,24,15,15,0.0,56.0,6.8,14.8,56.0,42.87,31.05
2018,1,24,15,30,0.0,55.0,6.8,14.8,55.0,42.1,30.42
2018,1,24,15,45,0.0,52.5,6.15,14.65,52.5,40.18,28.79
2018,1,24,16,0,0.0,50.0,5.5,14.5,50.0,38.27,27.09
2018,1,24,16,15,0.0,40.0,5.6,14.35,40.0,30.57,21.52
2018,1,24,16,30,0.0,30.0,5.7,14.2,30.0,22.89,14.45
2018,1,24,16,45,6.5,21.0,5.75,14.1,21.5,16.54,8.43
2018,1,24,17,0,13.0,12.0,5.8,14.0,13.0,9.62,0.28
2018,1,24,17,15,13.0,7.0,5.95,13.7,7.5,5.51,0.0
2018,1,24,17,30,13.0,2.0,6.1,13.4,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,6.3,13.1,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,1,25,7,15,16.5,7.0,5.1,12.35,7.5,0.0,0.0
2018,1,25,7,30,33.0,14.0,5.0,12.5,15.0,37.05,0.0
2018,1,25,7,45,80.0,29.0,4.9,12.6,37.5,134.76,85.24
2018,1,25,8,0,127.0,44.0,4.8,12.7,60.0,198.54,161.05
2018,1,25,8,15,166.5,60.0,4.75,12.75,89.5,255.21,213.63
2018,1,25,8,30,206.0,76.0,4.7,12.8,119.0,313.42,265.41
2018,1,25,8,45,200.5,80.0,4.6,12.8,129.5,310.7,264.51
2018,1,25,9,0,195.0,84.0,4.5,12.8,140.0,309.08,263.64
2018,1,25,9,15,165.5,91.5,4.45,12.85,144.0,289.36,246.2
2018,1,25,9,30,136.0,99.0,4.4,12.9,148.0,247.46,210.18
2018,1,25,9,45,236.5,130.0,4.35,12.95,226.0,407.97,344.59
2018,1,25,10,0,337.0,161.0,4.3,13.0,304.0,546.06,455.75
2018,1,25,10,15,457.5,149.5,4.3,13.05,358.5,671.72,554.72
2018,1,25,10,30,578.0,138.0,4.3,13.1,413.0,780.57,636.48
2018,1,25,10,45,653.5,125.0,4.3,13.15,451.0,832.46,673.53
2018,1,25,11,0,729.0,112.0,4.3,13.2,489.0,878.15,705.92
2018,1,25,11,15,631.5,143.0,4.4,13.25,477.0,805.05,651.19
2018,1,25,11,30,534.0,174.0,4.5,13.3,465.0,721.69,587.98
2018,1,25,11,45,649.0,146.5,4.55,13.35,506.5,787.65,638.76
2018,1,25,12,0,764.0,119.0,4.6,13.4,548.0,835.09,673.72
2018,1,25,12,15,825.0,102.5,4.7,13.45,567.0,834.47,673.32
2018,1,25,12,30,886.0,86.0,4.8,13.5,586.0,823.93,665.94
2018,1,25,12,45,745.5,119.5,4.85,13.55,537.0,726.83,592.85
2018,1,25,13,0,605.0,153.0,4.9,13.6,488.0,622.69,509.87
2018,1,25,13,15,366.5,192.0,4.95,13.65,393.5,442.98,364.68
2018,1,25,13,30,128.0,231.0,5.0,13.7,299.0,295.57,241.86
2018,1,25,13,45,308.5,189.0,5.05,13.7,344.5,361.81,297.62
2018,1,25,14,0,489.0,147.0,5.1,13.7,390.0,409.14,334.94
2018,1,25,14,15,621.0,119.5,5.15,13.7,410.5,420.83,340.95
2018,1,25,14,30,753.0,92.0,5.2,13.7,431.0,410.28,326.74
2018,1,25,14,45,632.5,105.5,5.25,13.7,375.5,331.03,258.75
2018,1,25,15,0,512.0,119.0,5.3,13.7,320.0,259.38,197.93
2018,1,25,15,15,552.0,100.5,5.3,13.7,297.0,221.74,160.96
2018,1,25,15,30,592.0,82.0,5.3,13.7,274.0,174.61,116.66
2018,1,25,15,45,569.5,74.5,5.15,13.5,238.5,124.62,76.5
2018,1,25,16,0,547.0,67.0,5.0,13.3,203.0,77.48,47.13
2018,1,25,16,15,408.0,62.0,4.95,13.2,152.0,49.58,38.55
2018,1,25,16,30,269.0,57.0,4.9,13.1,101.0,42.44,31.78
2018,1,25,16,45,201.5,43.5,4.8,12.95,70.5,32.53,22.26
2018,1,25,17,0,134.0,30.0,4.7,12.8,40.0,22.53,9.44
2018,1,25,17,15,82.0,18.5,4.65,12.8,23.0,14.56,0.0
2018,1,25,17,30,30.0,7.0,4.6,12.8,6.0,0.0,0.0
2018,1,25,17,45,15.0,3.5,4.6,12.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,26,7,15,53.5,8.5,2.4,12.25,10.5,0.0,0.0
2018,1,26,7,30,107.0,17.0,2.4,12.4,21.0,97.8,0.0
2018,1,26,7,45,206.5,29.0,2.4,12.55,50.0,258.36,173.19
2018,1,26,8,0,306.0,41.0,2.4,12.7,79.0,367.27,297.89
2018,1,26,8,15,315.0,55.5,2.4,12.8,109.0,400.06,331.61
2018,1,26,8,30,324.0,70.0,2.4,12.9,139.0,433.28,361.97
2018,1,26,8,45,431.5,75.0,2.4,13.0,188.0,544.28,452.11
2018,1,26,9,0,539.0,80.0,2.4,13.1,237.0,668.26,548.07
2018,1,26,9,15,662.5,71.5,2.35,13.15,293.0,784.62,633.88
2018,1,26,9,30,786.0,63.0,2.3,13.2,349.0,893.49,710.64
2018,1,26,9,45,795.0,68.0,2.25,13.2,382.5,912.94,721.75
2018,1,26,10,0,804.0,73.0,2.2,13.2,416.0,929.01,731.1
2018,1,26,10,15,835.0,71.0,2.2,13.25,450.0,954.16,747.09
2018,1,26,10,30,866.0,69.0,2.2,13.3,484.0,963.78,752.09
2018,1,26,10,45,832.5,80.5,2.25,13.35,496.0,947.53,739.94
2018,1,26,11,0,799.0,92.0,2.3,13.4,508.0,915.81,717.31
2018,1,26,11,15,851.5,81.5,2.35,13.45,537.5,936.24,731.5
2018,1,26,11,30,904.0,71.0,2.4,13.5,567.0,940.42,733.89
2018,1,26,11,45,907.5,71.5,2.45,13.55,577.0,919.56,719.08
2018,1,26,12,0,911.0,72.0,2.5,13.6,587.0,895.14,702.08
2018,1,26,12,15,911.0,72.5,2.55,13.6,588.5,864.26,680.65
2018,1,26,12,30,911.0,73.0,2.6,13.6,590.0,830.23,656.93
2018,1,26,12,45,907.5,72.5,2.7,13.6,583.5,789.34,628.43
2018,1,26,13,0,904.0,72.0,2.8,13.6,577.0,745.9,597.77
2018,1,26,13,15,898.5,72.0,2.85,13.6,563.5,699.3,563.12
2018,1,26,13,30,893.0,72.0,2.9,13.6,550.0,650.7,524.75
2018,1,26,13,45,884.0,71.0,3.0,13.6,529.0,597.24,481.75
2018,1,26,14,0,875.0,70.0,3.1,13.6,508.0,542.64,436.48
2018,1,26,14,15,861.0,68.5,3.15,13.55,479.5,484.27,386.76
2018,1,26,14,30,847.0,67.0,3.2,13.5,451.0,425.83,335.42
2018,1,26,14,45,776.5,73.0,3.3,13.45,405.0,354.61,273.52
2018,1,26,15,0,706.0,79.0,3.4,13.4,359.0,287.46,214.59
2018,1,26,15,15,668.0,75.5,3.4,13.4,319.0,228.24,161.52
2018,1,26,15,30,630.0,72.0,3.4,13.4,279.0,173.17,113.59
2018,1,26,15,45,564.5,69.0,3.5,13.15,235.5,119.84,72.63
2018,1,26,16,0,499.0,66.0,3.6,12.9,192.0,74.56,45.82
2018,1,26,16,15,422.5,60.0,3.6,12.7,152.0,48.02,37.28
2018,1,26,16,30,346.0,54.0,3.6,12.5,112.0,40.91,30.58
2018,1,26,16,45,228.5,41.5,3.6,12.3,75.0,31.26,21.36
2018,1,26,17,0,111.0,29.0,3.6,12.1,38.0,21.74,9.83
2018,1,26,17,15,66.0,16.5,3.6,12.0,21.0,12.98,0.0
2018,1,26,17,30,21.0,4.0,3.6,11.9,4.0,0.0,0.0
2018,1,26,17,45,10.5,2.0,3.65,11.85,2.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,7,15,21.0,7.5,3.0,11.55,8.5,0.0,0.0
2018,1,27,7,30,42.0,15.0,3.0,11.8,17.0,44.94,0.0
2018,1,27,7,45,130.5,30.5,3.0,12.0,45.5,199.56,137.09
2018,1,27,8,0,219.0,46.0,3.0,12.2,74.0,300.01,245.24
2018,1,27,8,15,390.5,49.5,3.0,12.35,124.0,462.92,384.27
2018,1,27,8,30,562.0,53.0,3.0,12.5,174.0,634.78,522.94
2018,1,27,8,45,639.5,53.5,3.0,12.65,220.0,711.47,583.07
2018,1,27,9,0,717.0,54.0,3.0,12.8,266.0,797.89,648.35
2018,1,27,9,15,750.5,57.0,3.1,13.0,307.0,844.02,681.91
2018,1,27,9,30,784.0,60.0,3.2,13.2,348.0,887.86,713.05
2018,1,27,9,45,797.5,63.5,3.25,13.35,382.0,909.81,727.42
2018,1,27,10,0,811.0,67.0,3.3,13.5,416.0,928.5,739.36
2018,1,27,10,15,826.5,69.5,3.45,13.65,447.0,944.36,749.89
2018,1,27,10,30,842.0,72.0,3.6,13.8,478.0,956.59,757.84
2018,1,27,10,45,795.5,88.0,3.7,13.95,487.0,921.44,731.59
2018,1,27,11,0,749.0,104.0,3.8,14.1,496.0,888.92,707.57
2018,1,27,11,15,733.5,112.0,3.95,14.25,506.5,867.86,692.1
2018,1,27,11,30,718.0,120.0,4.1,14.4,517.0,843.9,674.44
2018,1,27,11,45,792.0,101.0,4.2,14.5,545.5,861.56,687.3
2018,1,27,12,0,866.0,82.0,4.3,14.6,574.0,868.61,692.37
2018,1,27,12,15,879.5,77.5,4.4,14.7,579.0,844.54,674.99
2018,1,27,12,30,893.0,73.0,4.5,14.8,584.0,816.65,654.98
2018,1,27,12,45,814.5,96.5,4.55,14.95,559.0,753.09,607.79
2018,1,27,13,0,736.0,120.0,4.6,15.1,534.0,686.01,556.03
2018,1,27,13,15,644.0,143.0,4.55,15.15,499.0,608.33,493.83
2018,1,27,13,30,552.0,166.0,4.5,15.2,464.0,528.48,429.41
2018,1,27,13,45,643.0,133.5,4.45,15.3,467.5,524.79,425.41
2018,1,27,14,0,734.0,101.0,4.4,15.4,471.0,502.9,405.61
2018,1,27,14,15,783.5,83.5,4.35,15.4,459.0,464.94,371.57
2018,1,27,14,30,833.0,66.0,4.3,15.4,447.0,419.69,330.01
2018,1,27,14,45,822.5,63.0,4.25,15.4,416.0,362.05,277.58
2018,1,27,15,0,812.0,60.0,4.2,15.4,385.0,303.75,223.69
2018,1,27,15,15,745.0,65.0,4.2,15.4,340.0,239.7,167.1
2018,1,27,15,30,678.0,70.0,4.2,15.4,295.0,180.11,116.52
2018,1,27,15,45,590.5,68.5,4.1,15.2,245.0,122.5,73.2
2018,1,27,16,0,503.0,67.0,4.0,15.0,195.0,75.64,46.19
2018,1,27,16,15,473.0,57.5,4.1,14.8,159.5,46.43,35.58
2018,1,27,16,30,443.0,48.0,4.2,14.6,124.0,39.25,28.88
2018,1,27,16,45,346.5,38.5,4.3,14.4,87.0,31.52,21.47
2018,1,27,17,0,250.0,29.0,4.4,14.2,50.0,23.86,11.94
2018,1,27,17,15,155.0,18.5,4.5,14.15,28.5,14.56,0.0
2018,1,27,17,30,60.0,8.0,4.6,14.1,7.0,0.0,0.0
2018,1,27,17,45,30.0,4.0,4.65,14.05,3.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,28,7,15,61.5,9.0,4.55,11.65,11.5,7.08,0.0
2018,1,28,7,30,123.0,18.0,4.6,11.9,23.0,111.21,0.0
2018,1,28,7,45,184.5,31.5,4.7,12.15,50.0,247.26,175.85
2018,1,28,8,0,246.0,45.0,4.8,12.4,77.0,320.88,264.21
2018,1,28,8,15,398.0,51.0,4.75,12.7,127.0,471.37,393.85
2018,1,28,8,30,550.0,57.0,4.7,13.0,177.0,629.13,523.3
2018,1,28,8,45,644.0,57.0,4.65,13.25,227.0,728.74,602.27
2018,1,28,9,0,738.0,57.0,4.6,13.5,277.0,822.52,673.62
2018,1,28,9,15,773.5,59.0,4.5,13.9,319.0,869.75,706.66
2018,1,28,9,30,809.0,61.0,4.4,14.3,361.0,914.53,736.78
2018,1,28,9,45,837.0,61.5,4.25,14.65,399.0,935.33,748.15
2018,1,28,10,0,865.0,62.0,4.1,15.0,437.0,964.29,765.77
2018,1,28,10,15,880.0,63.5,3.85,15.3,468.5,978.32,771.72
2018,1,28,10,30,895.0,65.0,3.6,15.6,500.0,988.68,775.0
2018,1,28,10,45,907.5,66.0,3.4,15.9,526.0,992.03,773.69
2018,1,28,11,0,920.0,67.0,3.2,16.2,552.0,991.45,769.73
2018,1,28,11,15,927.0,68.0,3.1,16.45,570.0,981.57,760.44
2018,1,28,11,30,934.0,69.0,3.0,16.7,588.0,967.76,748.71
2018,1,28,11,45,938.0,69.0,2.95,16.9,598.0,946.06,732.27
2018,1,28,12,0,942.0,69.0,2.9,17.1,608.0,920.67,713.49
2018,1,28,12,15,943.0,69.0,2.9,17.3,610.0,889.12,690.89
2018,1,28,12,30,944.0,69.0,2.9,17.5,612.0,854.23,666.01
2018,1,28,12,45,942.0,69.0,2.9,17.65,606.5,813.82,637.3
2018,1,28,13,0,940.0,69.0,2.9,17.8,601.0,770.61,606.45
2018,1,28,13,15,935.0,68.5,2.9,17.9,587.0,722.17,571.03
2018,1,28,13,30,930.0,68.0,2.9,18.0,573.0,671.61,531.55
2018,1,28,13,45,920.5,67.5,2.9,18.05,551.5,616.51,487.71
2018,1,28,14,0,911.0,67.0,2.9,18.1,530.0,560.2,441.7
2018,1,28,14,15,898.0,66.0,2.85,18.1,502.0,500.77,391.85
2018,1,28,14,30,885.0,65.0,2.8,18.1,474.0,441.07,340.28
2018,1,28,14,45,865.5,63.5,2.8,18.1,439.0,378.52,285.26
2018,1,28,15,0,846.0,62.0,2.8,18.1,404.0,317.0,229.98
2018,1,28,15,15,782.0,65.5,2.8,18.1,357.0,249.28,171.19
2018,1,28,15,30,718.0,69.0,2.8,18.1,310.0,189.15,120.71
2018,1,28,15,45,629.0,68.0,2.6,17.75,258.5,126.55,74.06
2018,1,28,16,0,540.0,67.0,2.4,17.4,207.0,77.49,46.29
2018,1,28,16,15,511.0,57.0,2.45,17.2,169.5,46.33,35.16
2018,1,28,16,30,482.0,47.0,2.5,17.0,132.0,38.68,28.15
2018,1,28,16,45,374.0,38.5,2.5,16.75,92.5,31.62,21.42
2018,1,28,17,0,266.0,30.0,2.5,16.5,53.0,24.71,13.04
2018,1,28,17,15,158.0,18.5,2.55,16.4,30.0,14.56,0.0
2018,1,28,17,30,50.0,7.0,2.6,16.3,7.0,5.51,0.0
2018,1,28,17,45,25.0,3.5,2.6,16.2,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,29,7,15,3.5,7.5,4.6,12.35,7.5,5.9,0.0
2018,1,29,7,30,7.0,15.0,4.6,12.5,15.0,17.33,0.0
2018,1,29,7,45,24.5,31.5,4.55,12.6,34.5,63.76,42.12
2018,1,29,8,0,42.0,48.0,4.5,12.7,54.0,97.25,76.69
2018,1,29,8,15,62.0,66.5,4.3,12.9,78.5,153.2,126.0
2018,1,29,8,30,82.0,85.0,4.1,13.1,103.0,193.61,161.74
2018,1,29,8,45,88.5,102.5,3.9,13.25,126.0,219.76,184.35
2018,1,29,9,0,95.0,120.0,3.7,13.4,149.0,245.69,206.16
2018,1,29,9,15,95.5,137.5,3.4,13.65,170.0,265.46,221.94
2018,1,29,9,30,96.0,155.0,3.1,13.9,191.0,263.44,219.63
2018,1,29,9,45,124.0,172.0,2.75,14.1,223.0,330.03,273.71
2018,1,29,10,0,152.0,189.0,2.4,14.3,255.0,374.98,309.03
2018,1,29,10,15,119.0,190.0,2.2,14.6,244.0,336.75,276.02
2018,1,29,10,30,86.0,191.0,2.0,14.9,233.0,276.81,226.2
2018,1,29,10,45,54.0,194.5,1.8,15.2,221.5,244.43,198.25
2018,1,29,11,0,22.0,198.0,1.6,15.5,210.0,193.17,155.04
2018,1,29,11,15,27.0,207.5,1.5,15.7,222.5,205.12,164.63
2018,1,29,11,30,32.0,217.0,1.4,15.9,235.0,236.71,189.59
2018,1,29,11,45,25.0,206.0,1.25,16.1,220.0,196.87,156.99
2018,1,29,12,0,18.0,195.0,1.1,16.3,205.0,178.08,141.46
2018,1,29,12,15,22.0,195.5,1.15,16.4,208.0,180.3,143.36
2018,1,29,12,30,26.0,196.0,1.2,16.5,211.0,196.07,156.05
2018,1,29,12,45,25.0,184.0,1.25,16.65,198.5,180.75,143.62
2018,1,29,13,0,24.0,172.0,1.3,16.8,186.0,166.03,131.76
2018,1,29,13,15,27.5,172.5,1.25,16.75,188.0,166.47,132.24
2018,1,29,13,30,31.0,173.0,1.2,16.7,190.0,166.49,132.31
2018,1,29,13,45,27.0,172.0,1.2,16.7,186.5,160.29,127.22
2018,1,29,14,0,23.0,171.0,1.2,16.7,183.0,147.48,116.8
2018,1,29,14,15,217.5,139.0,1.25,16.65,241.0,231.78,184.98
2018,1,29,14,30,412.0,107.0,1.3,16.6,299.0,277.52,217.85
2018,1,29,14,45,410.5,122.5,1.4,16.6,302.0,262.25,202.22
2018,1,29,15,0,409.0,138.0,1.5,16.6,305.0,244.95,184.96
2018,1,29,15,15,302.0,122.0,1.5,16.6,238.5,172.37,126.84
2018,1,29,15,30,195.0,106.0,1.5,16.6,172.0,118.78,85.81
2018,1,29,15,45,270.5,97.0,1.75,16.4,175.5,104.63,71.3
2018,1,29,16,0,346.0,88.0,2.0,16.2,179.0,80.83,54.16
2018,1,29,16,15,305.0,75.0,2.05,16.05,144.0,55.01,42.99
2018,1,29,16,30,264.0,62.0,2.1,15.9,109.0,45.86,34.6
2018,1,29,16,45,206.0,48.0,2.2,15.75,78.0,35.74,25.13
2018,1,29,17,0,148.0,34.0,2.3,15.6,47.0,25.48,14.19
2018,1,29,17,15,84.5,20.0,2.4,15.5,26.5,14.99,0.0
2018,1,29,17,30,21.0,6.0,2.5,15.4,6.0,4.72,0.0
2018,1,29,17,45,10.5,3.0,2.55,15.3,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,30,7,15,22.0,9.0,4.2,13.5,10.0,23.65,0.0
2018,1,30,7,30,44.0,18.0,4.2,13.6,20.0,74.29,0.0
2018,1,30,7,45,170.0,32.5,4.2,13.75,53.5,237.36,174.55
2018,1,30,8,0,296.0,47.0,4.2,13.9,87.0,366.3,300.43
2018,1,30,8,15,468.0,47.5,4.05,14.0,139.0,530.1,437.72
2018,1,30,8,30,640.0,48.0,3.9,14.1,191.0,691.62,566.83
2018,1,30,8,45,691.0,52.0,3.8,14.25,236.0,759.21,619.19
2018,1,30,9,0,742.0,56.0,3.7,14.4,281.0,825.89,668.78
2018,1,30,9,15,775.0,58.5,3.5,14.6,323.0,871.48,700.07
2018,1,30,9,30,808.0,61.0,3.3,14.8,365.0,914.64,728.34
2018,1,30,9,45,832.0,62.5,3.15,15.0,403.0,944.59,746.5
2018,1,30,10,0,856.0,64.0,3.0,15.2,441.0,959.47,753.6
2018,1,30,10,15,813.0,79.0,2.8,15.4,457.5,945.7,740.13
2018,1,30,10,30,770.0,94.0,2.6,15.6,474.0,915.21,715.27
2018,1,30,10,45,787.0,94.0,2.4,15.8,499.0,922.64,717.28
2018,1,30,11,0,804.0,94.0,2.2,16.0,524.0,926.26,716.2
2018,1,30,11,15,820.5,94.0,2.1,16.25,545.0,925.49,713.06
2018,1,30,11,30,837.0,94.0,2.0,16.5,566.0,920.7,707.35
2018,1,30,11,45,886.0,82.5,1.95,16.75,589.5,917.11,703.22
2018,1,30,12,0,935.0,71.0,1.9,17.0,613.0,918.85,702.88
2018,1,30,12,15,936.5,70.5,1.85,17.25,615.0,887.29,679.87
2018,1,30,12,30,938.0,70.0,1.8,17.5,617.0,852.39,655.0
2018,1,30,12,45,937.5,69.0,1.8,17.75,611.5,812.17,626.95
2018,1,30,13,0,937.0,68.0,1.8,18.0,606.0,769.06,596.77
2018,1,30,13,15,932.0,67.5,1.95,18.05,592.0,720.71,563.68
2018,1,30,13,30,927.0,67.0,2.1,18.1,578.0,670.23,526.08
2018,1,30,13,45,918.0,67.0,2.25,18.1,557.0,616.02,484.4
2018,1,30,14,0,909.0,67.0,2.4,18.1,536.0,560.53,440.16
2018,1,30,14,15,896.5,65.5,2.65,18.0,507.5,500.83,391.46
2018,1,30,14,30,884.0,64.0,2.9,17.9,479.0,440.82,340.52
2018,1,30,14,45,817.0,71.5,3.15,17.75,433.5,369.63,279.99
2018,1,30,15,0,750.0,79.0,3.4,17.6,388.0,303.78,223.03
2018,1,30,15,15,725.5,75.5,3.4,17.6,350.5,245.23,170.62
2018,1,30,15,30,701.0,72.0,3.4,17.6,313.0,186.4,119.55
2018,1,30,15,45,591.0,74.0,3.8,16.95,258.5,127.29,76.58
2018,1,30,16,0,481.0,76.0,4.2,16.3,204.0,81.7,51.52
2018,1,30,16,15,496.5,61.0,4.3,16.0,172.0,49.22,37.93
2018,1,30,16,30,512.0,46.0,4.4,15.7,140.0,38.04,27.81
2018,1,30,16,45,463.0,38.0,4.5,15.4,104.5,31.64,21.69
2018,1,30,17,0,414.0,30.0,4.6,15.1,69.0,25.17,14.37
2018,1,30,17,15,254.0,20.0,4.6,14.95,39.5,16.67,0.0
2018,1,30,17,30,94.0,10.0,4.6,14.8,10.0,7.87,0.0
2018,1,30,17,45,47.0,5.0,4.6,14.7,5.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,1,31,7,15,110.0,11.0,3.8,13.4,16.0,91.47,0.0
2018,1,31,7,30,220.0,22.0,3.7,13.6,32.0,227.35,0.0
2018,1,31,7,45,247.5,33.0,3.6,13.8,57.0,301.53,225.88
2018,1,31,8,0,275.0,44.0,3.5,14.0,82.0,342.21,280.69
2018,1,31,8,15,277.5,61.5,3.3,14.15,112.0,374.33,311.71
2018,1,31,8,30,280.0,79.0,3.1,14.3,142.0,404.85,338.52
2018,1,31,8,45,358.0,87.5,2.85,14.45,186.0,492.7,410.89
2018,1,31,9,0,436.0,96.0,2.6,14.6,230.0,582.82,480.83
2018,1,31,9,15,501.0,99.0,2.5,14.75,273.5,653.71,533.75
2018,1,31,9,30,566.0,102.0,2.4,14.9,317.0,735.66,593.12
2018,1,31,9,45,651.0,97.0,2.3,15.1,367.5,817.2,649.83
2018,1,31,10,0,736.0,92.0,2.2,15.3,418.0,895.64,702.32
2018,1,31,10,15,814.5,79.5,2.3,15.45,464.0,948.54,737.71
2018,1,31,10,30,893.0,67.0,2.4,15.6,510.0,991.77,766.29
2018,1,31,10,45,902.5,68.0,2.5,15.8,535.0,992.28,765.44
2018,1,31,11,0,912.0,69.0,2.6,16.0,560.0,988.91,762.51
2018,1,31,11,15,918.5,70.0,2.65,16.1,578.0,978.71,754.86
2018,1,31,11,30,925.0,71.0,2.7,16.2,596.0,964.63,744.73
2018,1,31,11,45,928.5,71.5,2.75,16.3,606.0,943.3,729.75
2018,1,31,12,0,932.0,72.0,2.8,16.4,616.0,918.3,712.34
2018,1,31,12,15,930.5,72.5,2.85,16.5,617.5,885.44,689.46
2018,1,31,12,30,929.0,73.0,2.9,16.6,619.0,849.43,664.33
2018,1,31,12,45,923.0,74.0,2.95,16.7,612.0,807.48,634.83
2018,1,31,13,0,917.0,75.0,3.0,16.8,605.0,763.05,603.31
2018,1,31,13,15,849.0,92.5,3.05,16.85,574.5,697.2,554.03
2018,1,31,13,30,781.0,110.0,3.1,16.9,544.0,626.89,499.35
2018,1,31,13,45,696.0,128.0,3.15,17.0,504.0,552.47,440.35
2018,1,31,14,0,611.0,146.0,3.2,17.1,464.0,481.22,382.92
2018,1,31,14,15,613.5,135.0,3.2,17.1,440.0,433.42,343.02
2018,1,31,14,30,616.0,124.0,3.2,17.1,416.0,384.43,300.85
2018,1,31,14,45,550.0,128.0,3.2,17.1,374.5,317.48,244.45
2018,1,31,15,0,484.0,132.0,3.2,17.1,333.0,262.75,197.83
2018,1,31,15,15,536.0,110.0,3.2,17.1,312.5,226.78,162.9
2018,1,31,15,30,588.0,88.0,3.2,17.1,292.0,179.79,119.19
2018,1,31,15,45,593.5,74.5,3.3,16.8,257.5,127.98,77.05
2018,1,31,16,0,599.0,61.0,3.4,16.5,223.0,75.69,43.44
2018,1,31,16,15,493.0,59.5,3.45,16.25,176.5,47.95,36.8
2018,1,31,16,30,387.0,58.0,3.5,16.0,130.0,44.07,33.1
2018,1,31,16,45,270.5,47.5,3.6,15.75,91.0,35.78,25.3
2018,1,31,17,0,154.0,37.0,3.7,15.5,52.0,27.66,16.68
2018,1,31,17,15,85.0,22.0,3.7,15.4,29.5,16.46,0.0
2018,1,31,17,30,16.0,7.0,3.7,15.3,7.0,5.51,0.0
2018,1,31,17,45,8.0,3.5,3.75,15.2,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
