Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,11,30,928.0,83.0,1.5,11.4,695.0,991.66,756.68
2018,2,21,11,45,932.0,84.0,1.25,11.5,706.5,970.45,737.7
2018,2,21,12,0,936.0,85.0,1.0,11.6,718.0,945.37,716.13
2018,2,21,12,15,937.5,85.0,1.05,11.7,720.5,913.24,695.46
2018,2,21,12,30,939.0,85.0,1.1,11.8,723.0,877.63,672.38
2018,2,21,12,45,938.0,84.0,1.1,11.9,717.0,835.66,643.98
2018,2,21,13,0,937.0,83.0,1.1,12.0,711.0,790.74,613.39
2018,2,21,13,15,932.5,83.0,1.45,12.0,697.0,741.64,582.79
2018,2,21,13,30,928.0,83.0,1.8,12.0,683.0,690.28,546.69
2018,2,21,13,45,919.5,82.5,2.1,12.05,661.0,634.01,504.22
2018,2,21,14,0,911.0,82.0,2.4,12.1,639.0,576.39,458.55
2018,2,21,14,15,899.5,81.0,2.55,12.1,609.5,515.75,408.03
2018,2,21,14,30,888.0,80.0,2.7,12.1,580.0,454.65,355.22
2018,2,21,14,45,870.5,79.0,2.85,12.1,543.5,391.16,298.85
2018,2,21,15,0,853.0,78.0,3.0,12.1,507.0,326.85,240.54
2018,2,21,15,15,832.0,75.5,3.0,12.1,465.5,262.32,181.93
2018,2,21,15,30,811.0,73.0,3.0,12.1,424.0,199.71,127.11
2018,2,21,15,45,774.0,71.5,3.15,11.95,377.5,138.44,80.59
2018,2,21,16,0,737.0,70.0,3.3,11.8,331.0,81.69,51.37
2018,2,21,16,15,686.5,66.5,3.4,11.65,282.0,54.6,43.7
2018,2,21,16,30,636.0,63.0,3.5,11.5,233.0,51.71,41.08
2018,2,21,16,45,563.5,57.0,3.65,11.3,184.5,46.79,36.48
2018,2,21,17,0,491.0,51.0,3.8,11.1,136.0,42.01,31.8
2018,2,21,17,15,384.0,41.0,3.85,11.05,94.0,33.85,23.77
2018,2,21,17,30,277.0,31.0,3.9,11.0,52.0,25.81,12.17
2018,2,21,17,45,164.0,19.0,3.95,10.9,29.0,14.95,0.0
2018,2,21,18,0,51.0,7.0,4.0,10.8,6.0,0.0,0.0
2018,2,21,18,15,25.5,3.5,4.05,10.75,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,6.1,10.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.45,10.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.55,10.3,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,2,22,6,45,10.5,5.5,6.65,10.45,6.0,0.0,0.0
2018,2,22,7,0,21.0,11.0,6.7,10.5,12.0,23.66,0.0
2018,2,22,7,15,20.0,25.5,6.75,10.6,27.0,45.69,23.94
2018,2,22,7,30,19.0,40.0,6.8,10.7,42.0,61.0,45.75
2018,2,22,7,45,36.0,60.0,6.85,10.8,67.0,98.89,80.07
2018,2,22,8,0,53.0,80.0,6.9,10.9,92.0,136.3,113.71
2018,2,22,8,15,73.0,100.5,6.9,11.0,121.0,177.38,150.19
2018,2,22,8,30,93.0,121.0,6.9,11.1,150.0,238.06,202.57
2018,2,22,8,45,104.5,141.0,6.9,11.15,178.5,272.13,231.45
2018,2,22,9,0,116.0,161.0,6.9,11.2,207.0,306.0,259.68
2018,2,22,9,15,174.5,178.0,6.85,11.25,256.0,382.31,324.51
2018,2,22,9,30,233.0,195.0,6.8,11.3,305.0,483.34,407.76
2018,2,22,9,45,443.5,166.5,6.8,11.4,397.0,684.84,574.27
2018,2,22,10,0,654.0,138.0,6.8,11.5,489.0,876.12,722.89
2018,2,22,10,15,673.0,141.5,6.85,11.55,521.5,896.56,736.31
2018,2,22,10,30,692.0,145.0,6.9,11.6,554.0,913.58,747.92
2018,2,22,10,45,723.5,143.0,6.9,11.7,586.5,933.28,761.3
2018,2,22,11,0,755.0,141.0,6.9,11.8,619.0,948.84,771.62
2018,2,22,11,15,820.5,123.0,7.0,11.85,656.0,967.81,785.27
2018,2,22,11,30,886.0,105.0,7.1,11.9,693.0,988.88,800.6
2018,2,22,11,45,855.5,117.0,7.25,12.0,692.0,947.94,769.62
2018,2,22,12,0,825.0,129.0,7.4,12.1,691.0,904.35,736.77
2018,2,22,12,15,558.0,199.5,7.55,12.1,580.0,711.03,585.63
2018,2,22,12,30,291.0,270.0,7.7,12.1,469.0,515.23,424.7
2018,2,22,12,45,189.5,258.5,7.9,12.1,387.5,390.48,322.36
2018,2,22,13,0,88.0,247.0,8.1,12.1,306.0,277.5,227.73
2018,2,22,13,15,127.5,256.5,8.3,12.1,340.5,320.09,263.37
2018,2,22,13,30,167.0,266.0,8.5,12.1,375.0,343.48,282.76
2018,2,22,13,45,238.0,265.5,8.75,12.1,415.0,382.06,314.43
2018,2,22,14,0,309.0,265.0,9.0,12.1,455.0,400.4,328.66
2018,2,22,14,15,292.5,250.0,9.15,12.1,423.5,355.98,290.82
2018,2,22,14,30,276.0,235.0,9.3,12.1,392.0,313.45,254.22
2018,2,22,14,45,456.0,183.5,9.5,12.05,423.5,320.66,254.72
2018,2,22,15,0,636.0,132.0,9.7,12.0,455.0,303.71,231.45
2018,2,22,15,15,562.0,134.5,9.7,12.0,402.5,242.6,178.03
2018,2,22,15,30,488.0,137.0,9.7,12.0,350.0,186.51,131.46
2018,2,22,15,45,344.0,132.5,9.85,11.8,275.0,130.88,92.45
2018,2,22,16,0,200.0,128.0,10.0,11.6,200.0,95.01,72.79
2018,2,22,16,15,106.0,113.0,10.0,11.5,150.5,79.76,66.34
2018,2,22,16,30,12.0,98.0,10.0,11.4,101.0,70.88,58.32
2018,2,22,16,45,42.5,76.0,10.0,11.25,84.0,55.36,44.16
2018,2,22,17,0,73.0,54.0,10.0,11.1,67.0,40.2,30.19
2018,2,22,17,15,52.5,38.0,10.0,11.05,46.0,28.67,19.32
2018,2,22,17,30,32.0,22.0,10.0,11.0,25.0,16.96,6.65
2018,2,22,17,45,16.0,12.0,10.0,10.95,13.5,9.44,0.0
2018,2,22,18,0,0.0,2.0,10.0,10.9,2.0,0.0,0.0
2018,2,22,18,15,0.0,1.0,9.95,10.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.9,10.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.8,10.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.7,10.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.6,10.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,9.5,10.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,9.4,10.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,9.3,10.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,9.2,10.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,9.1,10.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,9.0,10.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.9,10.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.75,10.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.6,10.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,8.5,10.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,8.2,9.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,8.1,9.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,8.05,9.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,8.0,9.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.95,9.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.9,9.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.9,9.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.9,9.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.85,9.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.8,9.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.8,9.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.8,9.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.75,9.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.7,9.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,7.65,9.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,7.55,8.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,7.5,8.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,7.45,8.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,7.4,8.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,7.35,8.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,7.25,8.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,7.15,8.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.9,8.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.7,8.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,6.6,8.7,0.0,0.0,0.0
2018,2,23,6,45,91.5,9.5,6.45,8.85,12.5,0.0,0.0
2018,2,23,7,0,183.0,19.0,6.3,9.0,25.0,145.73,0.0
2018,2,23,7,15,334.5,28.5,6.3,9.15,63.0,334.5,228.67
2018,2,23,7,30,486.0,38.0,6.3,9.3,101.0,486.48,403.7
2018,2,23,7,45,577.0,44.5,6.25,9.45,151.0,589.57,497.62
2018,2,23,8,0,668.0,51.0,6.2,9.6,201.0,688.81,582.69
2018,2,23,8,15,721.0,55.0,6.1,9.7,252.5,763.5,644.14
2018,2,23,8,30,774.0,59.0,6.0,9.8,304.0,837.93,702.45
2018,2,23,8,45,809.5,62.0,5.9,9.9,353.5,893.57,743.85
2018,2,23,9,0,845.0,65.0,5.8,10.0,403.0,947.28,782.36
2018,2,23,9,15,869.5,67.5,5.65,10.1,449.0,975.23,800.06
2018,2,23,9,30,894.0,70.0,5.5,10.2,495.0,1011.46,823.58
2018,2,23,9,45,912.0,71.5,5.4,10.25,535.5,1036.44,838.86
2018,2,23,10,0,930.0,73.0,5.3,10.3,576.0,1057.75,851.38
2018,2,23,10,15,942.0,74.5,5.25,10.4,610.0,1069.01,856.88
2018,2,23,10,30,954.0,76.0,5.2,10.5,644.0,1076.14,859.59
2018,2,23,10,45,962.0,77.0,5.15,10.55,670.5,1074.36,856.25
2018,2,23,11,0,970.0,78.0,5.1,10.6,697.0,1068.31,850.12
2018,2,23,11,15,975.0,79.0,5.1,10.7,716.0,1055.03,839.34
2018,2,23,11,30,980.0,80.0,5.1,10.8,735.0,1037.54,825.77
2018,2,23,11,45,981.5,80.5,5.15,10.85,745.0,1012.04,807.17
2018,2,23,12,0,983.0,81.0,5.2,10.9,755.0,982.64,785.84
2018,2,23,12,15,979.5,82.0,5.25,11.0,755.0,945.68,758.85
2018,2,23,12,30,976.0,83.0,5.3,11.1,755.0,905.39,729.36
2018,2,23,12,45,970.5,84.5,5.35,11.2,748.0,860.92,696.62
2018,2,23,13,0,965.0,86.0,5.4,11.3,741.0,813.66,661.56
2018,2,23,13,15,960.5,85.5,5.45,11.35,726.5,762.54,622.39
2018,2,23,13,30,956.0,85.0,5.5,11.4,712.0,709.08,579.01
2018,2,23,13,45,948.0,84.5,5.5,11.5,689.5,651.46,530.96
2018,2,23,14,0,940.0,84.0,5.5,11.6,667.0,592.35,480.46
2018,2,23,14,15,929.5,82.5,5.55,11.65,636.5,529.91,426.07
2018,2,23,14,30,919.0,81.0,5.6,11.7,606.0,466.85,369.55
2018,2,23,14,45,903.5,79.5,5.6,11.75,569.0,401.63,309.83
2018,2,23,15,0,888.0,78.0,5.6,11.8,532.0,336.93,249.58
2018,2,23,15,15,867.0,76.0,5.6,11.8,489.5,268.76,186.93
2018,2,23,15,30,846.0,74.0,5.6,11.8,447.0,204.22,129.91
2018,2,23,15,45,816.5,70.5,5.6,11.75,399.5,139.78,80.56
2018,2,23,16,0,787.0,67.0,5.6,11.7,352.0,78.94,49.44
2018,2,23,16,15,743.0,63.5,5.55,11.55,302.0,57.46,46.28
2018,2,23,16,30,699.0,60.0,5.5,11.4,252.0,54.29,43.43
2018,2,23,16,45,629.5,54.5,5.45,11.2,201.0,45.42,35.3
2018,2,23,17,0,560.0,49.0,5.4,11.0,150.0,40.83,30.83
2018,2,23,17,15,445.5,40.5,5.45,10.85,105.0,33.66,23.78
2018,2,23,17,30,331.0,32.0,5.5,10.7,60.0,26.72,14.54
2018,2,23,17,45,195.0,20.0,5.55,10.55,33.5,15.74,0.0
2018,2,23,18,0,59.0,8.0,5.6,10.4,7.0,0.0,0.0
2018,2,23,18,15,29.5,4.0,5.55,10.3,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.5,10.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,24,6,45,26.5,7.5,4.2,9.9,8.5,0.0,0.0
2018,2,24,7,0,53.0,15.0,4.2,10.0,17.0,49.69,0.0
2018,2,24,7,15,53.0,32.0,4.2,10.2,36.5,97.78,66.38
2018,2,24,7,30,53.0,49.0,4.2,10.4,56.0,118.03,94.81
2018,2,24,7,45,89.5,68.5,4.25,10.65,86.5,172.26,144.07
2018,2,24,8,0,126.0,88.0,4.3,10.9,117.0,228.11,193.8
2018,2,24,8,15,134.0,105.0,4.3,11.0,142.5,255.66,217.9
2018,2,24,8,30,142.0,122.0,4.3,11.1,168.0,283.38,241.38
2018,2,24,8,45,174.5,141.5,4.35,11.2,206.5,338.2,287.53
2018,2,24,9,0,207.0,161.0,4.4,11.3,245.0,393.51,333.04
2018,2,24,9,15,205.5,176.0,4.45,11.4,267.0,408.84,344.28
2018,2,24,9,30,204.0,191.0,4.5,11.5,289.0,423.32,354.79
2018,2,24,9,45,124.5,189.0,4.55,11.6,250.5,336.02,280.29
2018,2,24,10,0,45.0,187.0,4.6,11.7,212.0,225.69,186.11
2018,2,24,10,15,24.5,184.0,4.7,11.75,197.5,198.15,162.19
2018,2,24,10,30,4.0,181.0,4.8,11.8,183.0,154.61,124.79
2018,2,24,10,45,2.5,177.0,4.9,11.9,178.5,148.03,119.06
2018,2,24,11,0,1.0,173.0,5.0,12.0,174.0,141.88,113.67
2018,2,24,11,15,6.0,190.5,5.05,12.0,194.5,161.77,130.26
2018,2,24,11,30,11.0,208.0,5.1,12.0,215.0,181.36,146.48
2018,2,24,11,45,38.5,251.5,5.2,12.0,278.0,264.32,215.27
2018,2,24,12,0,66.0,295.0,5.3,12.0,341.0,329.27,268.35
2018,2,24,12,15,150.0,287.5,5.4,12.0,391.5,407.32,333.34
2018,2,24,12,30,234.0,280.0,5.5,12.0,442.0,476.82,390.3
2018,2,24,12,45,515.5,207.5,5.65,12.05,561.0,629.97,516.33
2018,2,24,13,0,797.0,135.0,5.8,12.1,680.0,744.46,608.17
2018,2,24,13,15,805.5,129.0,5.95,12.1,670.5,702.94,574.69
2018,2,24,13,30,814.0,123.0,6.1,12.1,661.0,658.38,538.61
2018,2,24,13,45,739.0,143.5,6.25,12.1,619.5,587.11,479.69
2018,2,24,14,0,664.0,164.0,6.4,12.1,578.0,518.66,422.28
2018,2,24,14,15,553.0,186.0,6.55,12.1,520.0,434.72,352.0
2018,2,24,14,30,442.0,208.0,6.7,12.1,462.0,366.66,294.46
2018,2,24,14,45,330.0,210.5,6.8,12.1,393.5,289.58,230.29
2018,2,24,15,0,218.0,213.0,6.9,12.1,325.0,229.01,180.87
2018,2,24,15,15,385.5,169.0,6.9,12.1,348.0,221.56,166.62
2018,2,24,15,30,553.0,125.0,6.9,12.1,371.0,190.24,131.28
2018,2,24,15,45,530.5,114.5,7.05,12.1,330.5,135.99,89.11
2018,2,24,16,0,508.0,104.0,7.2,12.1,290.0,88.0,62.16
2018,2,24,16,15,468.0,91.0,7.2,12.05,243.5,67.2,54.92
2018,2,24,16,30,428.0,78.0,7.2,12.0,197.0,58.21,46.84
2018,2,24,16,45,346.0,67.5,7.2,11.9,151.5,50.29,39.57
2018,2,24,17,0,264.0,57.0,7.2,11.8,106.0,42.4,32.15
2018,2,24,17,15,176.5,44.5,7.2,11.75,73.0,33.1,23.27
2018,2,24,17,30,89.0,32.0,7.2,11.7,40.0,23.81,12.8
2018,2,24,17,45,46.0,18.0,7.25,11.6,22.0,14.16,0.0
2018,2,24,18,0,3.0,4.0,7.3,11.5,4.0,0.0,0.0
2018,2,24,18,15,1.5,2.0,7.35,11.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,7.4,11.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,7.4,11.35,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,7.35,11.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,7.15,11.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,7.0,11.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.85,10.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.75,10.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,6.65,10.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,6.4,10.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,6.2,10.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.95,10.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,5.4,10.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,3.8,9.85,14.0,0.0,0.0
2018,2,25,7,0,181.0,21.0,3.7,10.0,28.0,145.95,0.0
2018,2,25,7,15,323.0,31.0,3.6,10.2,66.5,333.19,247.05
2018,2,25,7,30,465.0,41.0,3.5,10.4,105.0,473.04,389.45
2018,2,25,7,45,550.0,47.5,3.4,10.55,154.0,570.77,474.55
2018,2,25,8,0,635.0,54.0,3.3,10.7,203.0,672.38,557.59
2018,2,25,8,15,688.5,59.5,3.25,10.9,254.5,739.84,610.29
2018,2,25,8,30,742.0,65.0,3.2,11.1,306.0,815.95,666.94
2018,2,25,8,45,776.0,68.0,3.15,11.3,354.5,869.64,704.55
2018,2,25,9,0,810.0,71.0,3.1,11.5,403.0,921.32,739.47
2018,2,25,9,15,833.5,74.0,3.05,11.7,447.5,960.15,764.17
2018,2,25,9,30,857.0,77.0,3.0,11.9,492.0,995.93,786.26
2018,2,25,9,45,875.5,78.0,2.95,12.1,531.5,1008.11,791.51
2018,2,25,10,0,894.0,79.0,2.9,12.3,571.0,1028.98,803.05
2018,2,25,10,15,906.5,80.5,2.9,12.4,604.5,1040.57,808.9
2018,2,25,10,30,919.0,82.0,2.9,12.5,638.0,1048.18,812.23
2018,2,25,10,45,928.0,83.0,2.9,12.65,664.5,1047.51,809.93
2018,2,25,11,0,937.0,84.0,2.9,12.8,691.0,1042.68,805.08
2018,2,25,11,15,943.0,85.0,2.95,12.85,710.0,1030.71,796.35
2018,2,25,11,30,949.0,86.0,3.0,12.9,729.0,1014.61,785.0
2018,2,25,11,45,952.5,86.0,3.1,13.0,739.5,990.94,768.84
2018,2,25,12,0,956.0,86.0,3.2,13.1,750.0,963.38,750.04
2018,2,25,12,15,955.0,87.0,3.4,13.1,752.0,929.22,727.53
2018,2,25,12,30,954.0,88.0,3.6,13.1,754.0,891.64,702.31
2018,2,25,12,45,950.0,88.5,3.8,13.1,747.0,847.93,672.3
2018,2,25,13,0,946.0,89.0,4.0,13.1,740.0,801.42,639.81
2018,2,25,13,15,942.0,88.0,4.25,13.05,725.5,750.84,603.04
2018,2,25,13,30,938.0,87.0,4.5,13.0,711.0,697.95,562.41
2018,2,25,13,45,930.5,86.5,4.75,13.0,688.5,641.4,517.24
2018,2,25,14,0,923.0,86.0,5.0,13.0,666.0,583.35,469.19
2018,2,25,14,15,912.0,85.0,5.15,12.95,636.0,521.93,416.55
2018,2,25,14,30,901.0,84.0,5.3,12.9,606.0,459.97,361.72
2018,2,25,14,45,886.0,82.0,5.5,12.8,569.5,395.44,303.4
2018,2,25,15,0,871.0,80.0,5.7,12.7,533.0,329.59,242.87
2018,2,25,15,15,850.5,77.5,5.7,12.7,490.5,263.82,182.53
2018,2,25,15,30,830.0,75.0,5.7,12.7,448.0,199.93,126.48
2018,2,25,15,45,801.5,72.0,6.0,12.5,401.5,136.98,78.97
2018,2,25,16,0,773.0,69.0,6.3,12.3,355.0,77.5,49.74
2018,2,25,16,15,729.5,65.5,6.3,12.15,305.0,58.83,47.39
2018,2,25,16,30,686.0,62.0,6.3,12.0,255.0,51.44,40.77
2018,2,25,16,45,618.5,56.0,6.3,11.85,204.5,46.42,36.13
2018,2,25,17,0,551.0,50.0,6.3,11.7,154.0,41.49,31.4
2018,2,25,17,15,438.5,42.0,6.25,11.55,109.0,34.77,24.82
2018,2,25,17,30,326.0,34.0,6.2,11.4,64.0,28.3,16.82
2018,2,25,17,45,191.5,21.0,6.1,11.3,36.0,16.52,0.0
2018,2,25,18,0,57.0,8.0,6.0,11.2,8.0,6.29,0.0
2018,2,25,18,15,28.5,4.0,5.95,11.15,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.8,11.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,5.35,10.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,6.55,11.9,3.0,2.36,0.0
2018,2,26,7,0,0.0,6.0,6.7,11.9,6.0,4.54,0.0
2018,2,26,7,15,0.0,11.5,6.85,11.85,11.5,8.73,1.04
2018,2,26,7,30,0.0,17.0,7.0,11.8,17.0,12.92,5.2
2018,2,26,7,45,0.0,23.5,7.15,11.8,23.5,17.88,9.67
2018,2,26,8,0,0.0,30.0,7.3,11.8,30.0,22.86,14.1
2018,2,26,8,15,0.0,26.5,7.3,11.75,26.5,20.18,11.84
2018,2,26,8,30,0.0,23.0,7.3,11.7,23.0,17.51,9.54
2018,2,26,8,45,0.0,34.0,7.35,11.65,34.0,25.94,16.82
2018,2,26,9,0,0.0,45.0,7.4,11.6,45.0,34.41,24.08
2018,2,26,9,15,0.0,71.5,7.4,11.5,71.5,54.88,41.6
2018,2,26,9,30,0.0,98.0,7.4,11.4,98.0,76.89,60.3
2018,2,26,9,45,1.5,131.5,7.35,11.35,132.5,108.48,87.04
2018,2,26,10,0,3.0,165.0,7.3,11.3,167.0,140.79,114.13
2018,2,26,10,15,2.5,160.0,7.3,11.25,161.5,134.04,108.19
2018,2,26,10,30,2.0,155.0,7.3,11.2,156.0,127.88,102.81
2018,2,26,10,45,41.5,197.0,7.3,11.15,224.0,223.13,183.98
2018,2,26,11,0,81.0,239.0,7.3,11.1,292.0,303.8,251.65
2018,2,26,11,15,184.5,271.5,7.3,11.05,396.5,457.69,379.71
2018,2,26,11,30,288.0,304.0,7.3,11.0,501.0,605.49,499.11
2018,2,26,11,45,365.5,290.0,7.3,11.0,543.5,648.87,534.6
2018,2,26,12,0,443.0,276.0,7.3,11.0,586.0,706.59,580.66
2018,2,26,12,15,454.5,272.5,7.35,11.0,591.5,691.52,568.48
2018,2,26,12,30,466.0,269.0,7.4,11.0,597.0,673.82,554.37
2018,2,26,12,45,464.5,266.0,7.45,11.0,590.5,643.72,530.12
2018,2,26,13,0,463.0,263.0,7.5,11.0,584.0,612.11,504.47
2018,2,26,13,15,443.0,254.0,7.55,11.0,556.0,561.06,462.89
2018,2,26,13,30,423.0,245.0,7.6,11.0,528.0,510.86,421.55
2018,2,26,13,45,350.0,261.5,7.65,10.95,490.5,441.83,363.93
2018,2,26,14,0,277.0,278.0,7.7,10.9,453.0,391.08,320.94
2018,2,26,14,15,318.5,254.0,7.75,10.9,446.5,368.65,301.22
2018,2,26,14,30,360.0,230.0,7.8,10.9,440.0,341.71,276.62
2018,2,26,14,45,403.0,207.5,7.8,10.9,429.5,316.59,252.21
2018,2,26,15,0,446.0,185.0,7.8,10.9,419.0,280.35,217.43
2018,2,26,15,15,460.0,166.0,7.8,10.9,390.5,234.77,175.34
2018,2,26,15,30,474.0,147.0,7.8,10.9,362.0,187.63,133.18
2018,2,26,15,45,473.5,130.0,7.85,10.85,326.0,138.98,94.66
2018,2,26,16,0,473.0,113.0,7.9,10.8,290.0,90.83,66.39
2018,2,26,16,15,434.0,101.5,7.85,10.7,246.5,73.51,60.9
2018,2,26,16,30,395.0,90.0,7.8,10.6,203.0,65.75,53.92
2018,2,26,16,45,353.0,76.5,7.75,10.55,163.0,56.44,45.36
2018,2,26,17,0,311.0,63.0,7.7,10.5,123.0,46.92,36.43
2018,2,26,17,15,231.5,49.5,7.65,10.4,86.5,36.95,26.92
2018,2,26,17,30,152.0,36.0,7.6,10.3,50.0,26.93,16.21
2018,2,26,17,45,82.5,21.0,7.5,10.2,28.0,15.67,0.0
2018,2,26,18,0,13.0,6.0,7.4,10.1,6.0,4.72,0.0
2018,2,26,18,15,6.5,3.0,7.25,10.1,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.95,10.05,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,6.25,9.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,6.05,9.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,6.2,9.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.6,10.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.8,10.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.4,10.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,8.0,10.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,8.15,10.15,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.3,10.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.5,10.05,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.75,9.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.8,9.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.8,9.85,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.8,9.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.75,9.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.7,9.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.7,9.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.7,9.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.6,9.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,8.5,9.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,8.4,9.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,8.3,9.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,8.25,9.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,8.2,9.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,8.0,9.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.95,9.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.9,9.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.85,9.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.8,9.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.75,9.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.7,9.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.65,9.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.6,9.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.55,9.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,2,27,6,45,37.5,10.0,7.45,9.45,12.0,33.06,0.0
2018,2,27,7,0,75.0,20.0,7.4,9.5,24.0,95.45,0.0
2018,2,27,7,15,165.0,35.0,7.25,9.6,56.0,218.36,170.23
2018,2,27,7,30,255.0,50.0,7.1,9.7,88.0,313.08,264.44
2018,2,27,7,45,384.0,59.0,7.0,9.85,140.5,439.26,376.8
2018,2,27,8,0,513.0,68.0,6.9,10.0,193.0,582.76,499.02
2018,2,27,8,15,648.5,63.5,6.7,10.1,257.5,716.38,608.39
2018,2,27,8,30,784.0,59.0,6.5,10.2,322.0,848.01,711.54
2018,2,27,8,45,816.0,62.0,6.3,10.35,371.0,900.43,749.32
2018,2,27,9,0,848.0,65.0,6.1,10.5,420.0,950.78,784.45
2018,2,27,9,15,871.5,68.0,5.95,10.6,466.5,978.29,801.8
2018,2,27,9,30,895.0,71.0,5.8,10.7,513.0,1014.2,825.13
2018,2,27,9,45,910.5,73.0,5.65,10.85,553.5,1037.23,838.33
2018,2,27,10,0,926.0,75.0,5.5,11.0,594.0,1056.52,848.72
2018,2,27,10,15,937.0,77.0,5.35,11.1,628.0,1067.22,853.02
2018,2,27,10,30,948.0,79.0,5.2,11.2,662.0,1073.77,854.46
2018,2,27,10,45,955.0,80.5,5.1,11.3,688.0,1071.39,850.11
2018,2,27,11,0,962.0,82.0,5.0,11.4,714.0,1064.76,842.99
2018,2,27,11,15,967.0,83.0,4.95,11.45,733.0,1051.29,831.86
2018,2,27,11,30,972.0,84.0,4.9,11.5,752.0,1033.62,817.98
2018,2,27,11,45,975.0,84.5,4.9,11.6,763.0,1009.36,799.87
2018,2,27,12,0,978.0,85.0,4.9,11.7,774.0,981.13,779.06
2018,2,27,12,15,980.5,85.5,4.9,11.75,778.0,948.59,755.35
2018,2,27,12,30,983.0,86.0,4.9,11.8,782.0,912.3,728.93
2018,2,27,12,45,982.0,85.5,4.95,11.9,775.5,868.62,697.21
2018,2,27,13,0,981.0,85.0,5.0,12.0,769.0,821.82,662.99
2018,2,27,13,15,976.5,84.5,4.95,12.05,754.0,769.68,622.94
2018,2,27,13,30,972.0,84.0,4.9,12.1,739.0,715.16,578.81
2018,2,27,13,45,963.0,84.0,4.9,12.15,715.5,656.33,530.43
2018,2,27,14,0,954.0,84.0,4.9,12.2,692.0,596.08,479.57
2018,2,27,14,15,941.5,83.0,4.8,12.25,660.0,532.1,424.06
2018,2,27,14,30,929.0,82.0,4.7,12.3,628.0,467.69,366.69
2018,2,27,14,45,914.0,80.0,4.65,12.3,590.5,401.4,306.59
2018,2,27,15,0,899.0,78.0,4.6,12.3,553.0,335.6,245.9
2018,2,27,15,15,879.5,76.0,4.6,12.3,510.0,269.51,185.44
2018,2,27,15,30,860.0,74.0,4.6,12.3,467.0,201.4,126.17
2018,2,27,15,45,832.5,70.5,4.55,12.25,419.0,136.19,77.46
2018,2,27,16,0,805.0,67.0,4.5,12.2,371.0,74.33,48.33
2018,2,27,16,15,762.0,63.5,4.5,12.0,319.5,57.68,46.39
2018,2,27,16,30,719.0,60.0,4.5,11.8,268.0,54.46,43.54
2018,2,27,16,45,653.5,54.5,4.5,11.6,216.0,49.41,38.9
2018,2,27,17,0,588.0,49.0,4.5,11.4,164.0,40.94,31.03
2018,2,27,17,15,462.0,41.5,4.5,11.25,115.5,34.41,24.68
2018,2,27,17,30,336.0,34.0,4.5,11.1,67.0,28.2,17.53
2018,2,27,17,45,186.5,20.0,4.55,10.9,36.5,16.52,0.0
2018,2,27,18,0,37.0,6.0,4.6,10.7,6.0,4.72,0.0
2018,2,27,18,15,18.5,3.0,4.55,10.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,28,6,45,0.0,5.5,2.05,10.3,5.5,4.33,0.0
2018,2,28,7,0,0.0,11.0,2.0,10.4,11.0,8.36,0.0
2018,2,28,7,15,3.0,24.5,2.0,10.6,25.0,21.0,11.3
2018,2,28,7,30,6.0,38.0,2.0,10.8,39.0,35.13,24.42
2018,2,28,7,45,8.5,52.0,2.05,10.95,54.0,49.81,37.6
2018,2,28,8,0,11.0,66.0,2.1,11.1,69.0,64.39,50.56
2018,2,28,8,15,12.0,73.0,2.15,11.2,76.5,70.04,55.59
2018,2,28,8,30,13.0,80.0,2.2,11.3,84.0,76.24,60.94
2018,2,28,8,45,90.0,119.0,2.2,11.4,156.5,222.69,187.81
2018,2,28,9,0,167.0,158.0,2.2,11.5,229.0,346.65,290.91
2018,2,28,9,15,172.0,182.5,2.25,11.6,262.0,380.62,316.66
2018,2,28,9,30,177.0,207.0,2.3,11.7,295.0,413.41,341.51
2018,2,28,9,45,148.0,229.5,2.35,11.8,307.0,407.73,334.62
2018,2,28,10,0,119.0,252.0,2.4,11.9,319.0,400.59,326.84
2018,2,28,10,15,120.0,268.5,2.45,12.0,339.5,415.69,337.85
2018,2,28,10,30,121.0,285.0,2.5,12.1,360.0,429.96,348.07
2018,2,28,10,45,129.0,297.5,2.6,12.15,380.5,445.71,359.91
2018,2,28,11,0,137.0,310.0,2.7,12.2,401.0,460.46,370.97
2018,2,28,11,15,202.0,310.5,2.75,12.3,448.5,516.32,415.43
2018,2,28,11,30,267.0,311.0,2.8,12.4,496.0,591.43,473.01
2018,2,28,11,45,376.5,286.0,2.85,12.45,551.0,653.35,521.59
2018,2,28,12,0,486.0,261.0,2.9,12.5,606.0,729.34,579.09
2018,2,28,12,15,491.5,260.5,2.9,12.55,610.0,710.64,564.12
2018,2,28,12,30,497.0,260.0,2.9,12.6,614.0,689.51,547.99
2018,2,28,12,45,466.0,267.5,2.9,12.65,597.0,644.69,513.42
2018,2,28,13,0,435.0,275.0,2.9,12.7,580.0,600.37,479.04
2018,2,28,13,15,433.0,269.5,2.85,12.75,568.0,565.9,452.16
2018,2,28,13,30,431.0,264.0,2.8,12.8,556.0,530.41,424.03
2018,2,28,13,45,348.5,275.5,2.8,12.85,507.0,451.31,361.36
2018,2,28,14,0,266.0,287.0,2.8,12.9,458.0,390.99,312.85
2018,2,28,14,15,197.5,278.0,2.75,12.9,401.5,321.95,257.5
2018,2,28,14,30,129.0,269.0,2.7,12.9,345.0,269.02,214.97
2018,2,28,14,45,99.5,246.0,2.65,12.9,302.5,224.06,178.6
2018,2,28,15,0,70.0,223.0,2.6,12.9,260.0,188.5,149.97
2018,2,28,15,15,104.5,205.5,2.6,12.9,256.0,176.84,138.84
2018,2,28,15,30,139.0,188.0,2.6,12.9,252.0,158.64,122.12
2018,2,28,15,45,89.5,158.5,2.6,12.85,198.0,121.88,94.5
2018,2,28,16,0,40.0,129.0,2.6,12.8,144.0,92.76,73.31
2018,2,28,16,15,58.0,106.0,2.6,12.75,124.5,77.04,63.5
2018,2,28,16,30,76.0,83.0,2.6,12.7,105.0,60.76,49.02
2018,2,28,16,45,38.0,61.0,2.65,12.6,72.0,46.27,35.96
2018,2,28,17,0,0.0,39.0,2.7,12.5,39.0,29.8,21.01
2018,2,28,17,15,0.0,27.5,2.8,12.45,27.5,20.97,12.82
2018,2,28,17,30,0.0,16.0,2.9,12.4,16.0,12.17,4.44
2018,2,28,17,45,0.0,9.0,3.0,12.4,9.0,6.83,0.0
2018,2,28,18,0,0.0,2.0,3.1,12.4,2.0,1.57,0.0
2018,2,28,18,15,0.0,1.0,3.25,12.4,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.35,12.7,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,12.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.85,13.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.0,13.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.05,13.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,8.2,13.25,2.5,1.97,0.0
2018,3,1,7,0,0.0,5.0,8.3,13.3,5.0,3.78,0.0
2018,3,1,7,15,0.0,10.5,8.25,13.35,10.5,7.96,0.72
2018,3,1,7,30,0.0,16.0,8.2,13.4,16.0,12.15,4.57
2018,3,1,7,45,0.0,28.5,8.2,13.45,28.5,21.71,12.89
2018,3,1,8,0,0.0,41.0,8.2,13.5,41.0,31.32,21.26
2018,3,1,8,15,0.0,63.0,8.05,13.5,63.0,48.67,36.22
2018,3,1,8,30,0.0,85.0,7.9,13.5,85.0,68.84,53.47
2018,3,1,8,45,0.0,70.0,7.75,13.5,70.0,53.7,40.43
2018,3,1,9,0,0.0,55.0,7.6,13.5,55.0,42.12,30.44
2018,3,1,9,15,0.0,68.0,7.5,13.55,68.0,52.18,38.91
2018,3,1,9,30,0.0,81.0,7.4,13.6,81.0,62.27,47.33
2018,3,1,9,45,1.0,118.0,7.25,13.6,118.5,95.07,74.91
2018,3,1,10,0,2.0,155.0,7.1,13.6,156.0,129.44,103.51
2018,3,1,10,15,1.0,147.5,6.95,13.6,148.0,120.41,95.68
2018,3,1,10,30,0.0,140.0,6.8,13.6,140.0,111.99,88.43
2018,3,1,10,45,0.5,139.5,6.6,13.6,140.0,111.6,87.98
2018,3,1,11,0,1.0,139.0,6.4,13.6,140.0,111.3,87.62
2018,3,1,11,15,12.5,173.0,6.4,13.6,182.0,151.7,121.47
2018,3,1,11,30,24.0,207.0,6.4,13.6,224.0,207.36,167.46
2018,3,1,11,45,35.5,246.5,6.35,13.6,272.0,254.28,205.8
2018,3,1,12,0,47.0,286.0,6.3,13.6,320.0,300.1,242.86
2018,3,1,12,15,36.5,275.5,6.25,13.6,302.0,275.93,222.79
2018,3,1,12,30,26.0,265.0,6.2,13.6,284.0,252.96,203.81
2018,3,1,12,45,37.5,281.5,6.15,13.6,308.5,273.54,220.75
2018,3,1,13,0,49.0,298.0,6.1,13.6,333.0,292.45,236.17
2018,3,1,13,15,94.5,308.0,6.05,13.6,373.5,327.12,264.94
2018,3,1,13,30,140.0,318.0,6.0,13.6,414.0,367.61,297.7
2018,3,1,13,45,145.5,304.5,6.0,13.6,401.5,346.04,280.08
2018,3,1,14,0,151.0,291.0,6.0,13.6,389.0,323.99,261.93
2018,3,1,14,15,139.0,275.0,6.05,13.55,362.0,291.15,234.86
2018,3,1,14,30,127.0,259.0,6.1,13.5,335.0,259.99,209.01
2018,3,1,14,45,119.5,235.5,6.15,13.5,303.5,226.64,181.13
2018,3,1,15,0,112.0,212.0,6.2,13.5,272.0,194.94,154.48
2018,3,1,15,15,166.0,204.0,6.2,13.5,285.0,189.31,147.06
2018,3,1,15,30,220.0,196.0,6.2,13.5,298.0,176.32,133.45
2018,3,1,15,45,238.5,170.5,6.1,13.45,271.0,140.8,104.67
2018,3,1,16,0,257.0,145.0,6.0,13.4,244.0,103.72,80.41
2018,3,1,16,15,343.0,116.5,5.95,13.35,229.5,81.76,67.57
2018,3,1,16,30,429.0,88.0,5.9,13.3,215.0,64.81,52.51
2018,3,1,16,45,419.0,74.0,5.8,13.25,179.0,55.43,44.04
2018,3,1,17,0,409.0,60.0,5.7,13.2,143.0,48.09,37.18
2018,3,1,17,15,348.0,49.0,5.8,13.15,105.5,37.37,27.15
2018,3,1,17,30,287.0,38.0,5.9,13.1,68.0,28.97,18.49
2018,3,1,17,45,172.5,24.5,5.95,13.05,39.5,18.58,0.0
2018,3,1,18,0,58.0,11.0,6.0,13.0,11.0,8.65,0.0
2018,3,1,18,15,29.0,5.5,6.2,13.0,5.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.8,12.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.95,12.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.05,12.45,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,12.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.85,12.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.7,11.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,2,6,45,19.0,11.0,3.1,11.3,12.0,21.42,0.0
2018,3,2,7,0,38.0,22.0,3.2,11.4,24.0,62.29,15.13
2018,3,2,7,15,92.0,40.5,3.45,11.5,53.5,150.48,118.95
2018,3,2,7,30,146.0,59.0,3.7,11.6,83.0,218.61,182.23
2018,3,2,7,45,218.5,76.0,3.95,11.65,125.5,303.41,257.48
2018,3,2,8,0,291.0,93.0,4.2,11.7,168.0,393.04,335.02
2018,3,2,8,15,359.0,103.0,4.4,11.7,215.0,494.81,419.91
2018,3,2,8,30,427.0,113.0,4.6,11.7,262.0,578.99,488.62
2018,3,2,8,45,295.0,129.0,4.85,11.75,239.0,454.46,385.21
2018,3,2,9,0,163.0,145.0,5.1,11.8,216.0,324.23,274.35
2018,3,2,9,15,197.5,169.0,5.25,11.8,263.5,410.82,345.61
2018,3,2,9,30,232.0,193.0,5.4,11.8,311.0,474.05,396.49
2018,3,2,9,45,265.5,217.5,5.55,11.85,362.5,535.75,445.35
2018,3,2,10,0,299.0,242.0,5.7,11.9,414.0,595.83,497.56
2018,3,2,10,15,452.0,211.5,5.75,11.9,488.0,737.2,605.21
2018,3,2,10,30,605.0,181.0,5.8,11.9,562.0,862.52,701.96
2018,3,2,10,45,575.0,199.0,5.85,11.95,572.5,832.44,677.43
2018,3,2,11,0,545.0,217.0,5.9,12.0,583.0,810.09,658.62
2018,3,2,11,15,403.5,258.5,6.0,12.0,533.5,700.91,570.86
2018,3,2,11,30,262.0,300.0,6.1,12.0,484.0,573.22,467.75
2018,3,2,11,45,238.0,299.5,6.15,12.05,468.5,537.58,439.04
2018,3,2,12,0,214.0,299.0,6.2,12.1,453.0,482.17,394.6
2018,3,2,12,15,180.5,310.0,6.3,12.1,440.0,452.13,369.52
2018,3,2,12,30,147.0,321.0,6.4,12.1,427.0,423.32,345.33
2018,3,2,12,45,196.5,324.5,6.5,12.15,465.0,453.94,370.74
2018,3,2,13,0,246.0,328.0,6.6,12.2,503.0,493.8,402.75
2018,3,2,13,15,214.0,293.0,6.7,12.2,443.0,408.35,334.08
2018,3,2,13,30,182.0,258.0,6.8,12.2,383.0,341.49,279.61
2018,3,2,13,45,119.0,224.0,6.85,12.25,304.5,261.65,213.47
2018,3,2,14,0,56.0,190.0,6.9,12.3,226.0,182.35,147.46
2018,3,2,14,15,91.5,205.5,6.9,12.25,261.5,212.73,172.39
2018,3,2,14,30,127.0,221.0,6.9,12.2,297.0,230.3,185.96
2018,3,2,14,45,146.5,219.0,6.9,12.2,302.0,223.46,178.98
2018,3,2,15,0,166.0,217.0,6.9,12.2,307.0,213.62,169.11
2018,3,2,15,15,249.0,199.0,6.9,12.2,322.0,204.88,157.44
2018,3,2,15,30,332.0,181.0,6.9,12.2,337.0,183.65,135.25
2018,3,2,15,45,416.5,145.0,6.85,12.1,320.5,139.63,97.45
2018,3,2,16,0,501.0,109.0,6.8,12.0,304.0,85.08,63.17
2018,3,2,16,15,538.5,92.5,6.8,11.95,276.5,71.06,58.37
2018,3,2,16,30,576.0,76.0,6.8,11.9,249.0,60.33,48.79
2018,3,2,16,45,475.0,69.5,6.8,11.8,194.5,55.1,44.01
2018,3,2,17,0,374.0,63.0,6.8,11.7,140.0,47.47,36.89
2018,3,2,17,15,291.5,51.5,6.8,11.65,101.0,38.76,28.6
2018,3,2,17,30,209.0,40.0,6.8,11.6,62.0,30.06,19.72
2018,3,2,17,45,120.5,24.5,6.8,11.5,35.5,18.47,0.0
2018,3,2,18,0,32.0,9.0,6.8,11.4,9.0,7.08,0.0
2018,3,2,18,15,16.0,4.5,6.7,11.35,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.55,11.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,6.1,11.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,3,6,15,5.0,2.0,3.55,10.4,2.0,0.0,0.0
2018,3,3,6,30,10.0,4.0,3.5,10.5,4.0,0.0,0.0
2018,3,3,6,45,17.5,11.5,3.5,10.6,12.5,20.81,0.0
2018,3,3,7,0,25.0,19.0,3.5,10.7,21.0,45.66,16.21
2018,3,3,7,15,36.5,34.5,3.5,10.8,39.5,77.91,59.63
2018,3,3,7,30,48.0,50.0,3.5,10.9,58.0,105.24,85.47
2018,3,3,7,45,61.0,70.0,3.55,11.0,83.5,141.32,117.77
2018,3,3,8,0,74.0,90.0,3.6,11.1,109.0,177.09,149.23
2018,3,3,8,15,152.0,110.5,3.6,11.15,161.0,272.98,232.84
2018,3,3,8,30,230.0,131.0,3.6,11.2,213.0,393.69,333.99
2018,3,3,8,45,166.0,107.0,3.65,11.2,170.5,299.63,254.45
2018,3,3,9,0,102.0,83.0,3.7,11.2,128.0,205.58,173.91
2018,3,3,9,15,54.0,95.5,3.75,11.2,119.5,154.6,128.76
2018,3,3,9,30,6.0,108.0,3.8,11.2,111.0,91.55,72.89
2018,3,3,9,45,140.0,135.5,3.85,11.25,216.5,306.32,257.25
2018,3,3,10,0,274.0,163.0,3.9,11.3,322.0,474.36,397.67
2018,3,3,10,15,302.0,192.0,3.95,11.3,376.0,533.74,440.55
2018,3,3,10,30,330.0,221.0,4.0,11.3,430.0,590.53,483.61
2018,3,3,10,45,317.5,242.0,4.1,11.35,449.5,594.39,484.78
2018,3,3,11,0,305.0,263.0,4.2,11.4,469.0,596.32,484.95
2018,3,3,11,15,548.5,204.0,4.2,11.4,587.0,784.14,632.52
2018,3,3,11,30,792.0,145.0,4.2,11.4,705.0,939.07,745.19
2018,3,3,11,45,845.0,127.0,4.25,11.4,731.5,944.89,748.13
2018,3,3,12,0,898.0,109.0,4.3,11.4,758.0,932.57,739.35
2018,3,3,12,15,659.5,176.0,4.3,11.35,653.5,778.67,626.06
2018,3,3,12,30,421.0,243.0,4.3,11.3,549.0,608.28,492.66
2018,3,3,12,45,245.5,254.5,4.35,11.3,432.5,440.73,359.47
2018,3,3,13,0,70.0,266.0,4.4,11.3,316.0,277.81,225.6
2018,3,3,13,15,173.0,252.5,4.45,11.25,373.0,343.19,280.81
2018,3,3,13,30,276.0,239.0,4.5,11.2,430.0,394.84,323.0
2018,3,3,13,45,422.0,220.5,4.6,11.15,502.0,455.29,371.1
2018,3,3,14,0,568.0,202.0,4.7,11.1,574.0,487.04,394.38
2018,3,3,14,15,508.0,195.5,4.7,11.0,517.0,414.11,333.52
2018,3,3,14,30,448.0,189.0,4.7,10.9,460.0,347.47,277.42
2018,3,3,14,45,400.5,188.5,4.75,10.85,420.0,296.5,233.52
2018,3,3,15,0,353.0,188.0,4.8,10.8,380.0,247.72,191.6
