Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,15,15,368.5,180.0,4.8,10.8,367.0,217.53,163.37
2018,3,3,15,30,384.0,172.0,4.8,10.8,354.0,185.41,134.71
2018,3,3,15,45,368.5,152.5,4.75,10.6,312.5,139.17,99.43
2018,3,3,16,0,353.0,133.0,4.7,10.4,271.0,95.51,80.46
2018,3,3,16,15,490.0,100.0,4.6,10.25,264.5,73.24,60.7
2018,3,3,16,30,627.0,67.0,4.5,10.1,258.0,54.24,43.65
2018,3,3,16,45,575.0,61.5,4.45,10.0,212.0,49.98,39.73
2018,3,3,17,0,523.0,56.0,4.4,9.9,166.0,45.77,35.68
2018,3,3,17,15,369.0,48.0,4.25,9.85,115.0,38.91,29.03
2018,3,3,17,30,215.0,40.0,4.1,9.8,64.0,30.09,20.11
2018,3,3,17,45,125.0,25.0,3.95,9.7,37.0,18.85,0.74
2018,3,3,18,0,35.0,10.0,3.8,9.6,10.0,7.87,0.0
2018,3,3,18,15,17.5,5.0,3.75,9.6,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,4,6,15,21.0,3.0,1.2,9.75,2.5,0.0,0.0
2018,3,4,6,30,42.0,6.0,1.1,9.8,5.0,0.0,0.0
2018,3,4,6,45,168.0,17.5,0.95,9.9,27.5,126.67,0.0
2018,3,4,7,0,294.0,29.0,0.8,10.0,50.0,281.88,155.96
2018,3,4,7,15,420.0,36.5,0.75,10.1,94.0,413.55,330.94
2018,3,4,7,30,546.0,44.0,0.7,10.2,138.0,542.07,438.58
2018,3,4,7,45,622.0,49.0,0.65,10.3,189.5,625.34,504.32
2018,3,4,8,0,698.0,54.0,0.6,10.4,241.0,720.87,574.95
2018,3,4,8,15,743.0,57.5,0.6,10.45,292.5,788.1,622.13
2018,3,4,8,30,788.0,61.0,0.6,10.5,344.0,854.77,666.96
2018,3,4,8,45,819.0,63.0,0.55,10.55,393.0,904.82,697.61
2018,3,4,9,0,850.0,65.0,0.5,10.6,442.0,941.2,718.2
2018,3,4,9,15,869.0,68.0,0.45,10.7,487.0,975.58,736.95
2018,3,4,9,30,888.0,71.0,0.4,10.8,532.0,1006.8,753.24
2018,3,4,9,45,901.0,74.0,0.3,10.95,571.5,1028.39,761.82
2018,3,4,10,0,914.0,77.0,0.2,11.1,611.0,1046.14,768.2
2018,3,4,10,15,926.0,77.5,0.25,11.2,644.5,1055.7,773.15
2018,3,4,10,30,938.0,78.0,0.3,11.3,678.0,1061.18,775.95
2018,3,4,10,45,947.5,79.5,0.35,11.45,705.5,1061.15,775.46
2018,3,4,11,0,957.0,81.0,0.4,11.6,733.0,1056.81,772.58
2018,3,4,11,15,962.0,81.5,0.5,11.7,751.5,1042.53,765.13
2018,3,4,11,30,967.0,82.0,0.6,11.8,770.0,1024.08,755.26
2018,3,4,11,45,970.0,82.0,0.7,11.9,780.0,999.08,741.2
2018,3,4,12,0,973.0,82.0,0.8,12.0,790.0,970.13,724.49
2018,3,4,12,15,973.5,82.0,0.9,12.05,792.0,935.18,703.75
2018,3,4,12,30,974.0,82.0,1.0,12.1,794.0,896.68,680.32
2018,3,4,12,45,972.0,82.0,1.1,12.15,787.0,852.82,652.8
2018,3,4,13,0,970.0,82.0,1.2,12.2,780.0,805.95,622.65
2018,3,4,13,15,967.0,81.0,1.3,12.2,765.5,754.59,587.53
2018,3,4,13,30,964.0,80.0,1.4,12.2,751.0,700.76,548.07
2018,3,4,13,45,959.0,80.0,1.55,12.25,729.5,644.48,505.45
2018,3,4,14,0,954.0,80.0,1.7,12.3,708.0,586.36,459.49
2018,3,4,14,15,944.0,78.5,1.8,12.3,677.0,522.95,407.34
2018,3,4,14,30,934.0,77.0,1.9,12.3,646.0,458.86,352.57
2018,3,4,14,45,920.5,76.0,2.05,12.3,609.0,393.58,295.08
2018,3,4,15,0,907.0,75.0,2.2,12.3,572.0,328.57,236.39
2018,3,4,15,15,888.5,72.5,2.2,12.3,528.5,261.78,176.41
2018,3,4,15,30,870.0,70.0,2.2,12.3,485.0,196.5,120.78
2018,3,4,15,45,844.0,67.5,2.6,12.25,437.0,127.44,70.94
2018,3,4,16,0,818.0,65.0,3.0,12.2,389.0,65.7,53.35
2018,3,4,16,15,779.5,62.0,3.1,12.05,338.0,56.75,45.53
2018,3,4,16,30,741.0,59.0,3.2,11.9,287.0,53.89,43.03
2018,3,4,16,45,682.5,54.5,3.35,11.7,235.0,49.64,39.18
2018,3,4,17,0,624.0,50.0,3.5,11.5,183.0,41.96,32.07
2018,3,4,17,15,442.0,46.0,3.6,11.45,127.5,37.73,27.84
2018,3,4,17,30,260.0,42.0,3.7,11.4,72.0,31.74,21.52
2018,3,4,17,45,140.5,25.5,3.8,11.3,40.5,19.27,2.92
2018,3,4,18,0,21.0,9.0,3.9,11.2,9.0,7.08,0.0
2018,3,4,18,15,10.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,5,6,15,26.5,4.0,4.8,9.4,3.0,0.0,0.0
2018,3,5,6,30,53.0,8.0,4.8,9.6,6.0,0.0,0.0
2018,3,5,6,45,169.0,19.0,4.8,9.75,29.0,128.54,0.0
2018,3,5,7,0,285.0,30.0,4.8,9.9,52.0,279.67,177.42
2018,3,5,7,15,391.0,39.5,4.75,10.1,94.5,394.28,325.47
2018,3,5,7,30,497.0,49.0,4.7,10.3,137.0,508.48,427.34
2018,3,5,7,45,590.5,54.0,4.6,10.45,191.5,613.08,515.65
2018,3,5,8,0,684.0,59.0,4.5,10.6,246.0,714.54,597.11
2018,3,5,8,15,740.0,61.5,4.4,10.85,300.0,790.55,654.82
2018,3,5,8,30,796.0,64.0,4.3,11.1,354.0,866.34,709.75
2018,3,5,8,45,826.0,67.0,4.25,11.35,404.0,917.05,744.35
2018,3,5,9,0,856.0,70.0,4.2,11.6,454.0,965.5,776.36
2018,3,5,9,15,879.0,71.5,4.05,11.85,500.0,990.24,790.15
2018,3,5,9,30,902.0,73.0,3.9,12.1,546.0,1023.5,809.87
2018,3,5,9,45,920.5,73.0,3.8,12.35,586.5,1046.79,822.53
2018,3,5,10,0,939.0,73.0,3.7,12.6,627.0,1066.35,832.58
2018,3,5,10,15,949.5,75.0,3.5,12.85,661.0,1076.28,835.12
2018,3,5,10,30,960.0,77.0,3.3,13.1,695.0,1081.96,834.86
2018,3,5,10,45,967.0,78.0,3.1,13.3,721.0,1078.54,828.64
2018,3,5,11,0,974.0,79.0,2.9,13.5,747.0,1070.81,819.7
2018,3,5,11,15,978.5,79.5,2.65,13.65,765.5,1055.7,805.57
2018,3,5,11,30,983.0,80.0,2.4,13.8,784.0,1036.37,788.75
2018,3,5,11,45,985.5,80.0,2.1,13.95,794.0,1010.45,766.99
2018,3,5,12,0,988.0,80.0,1.8,14.1,804.0,980.55,742.6
2018,3,5,12,15,989.5,80.0,1.7,14.25,806.0,945.91,717.81
2018,3,5,12,30,991.0,80.0,1.6,14.4,808.0,907.59,690.64
2018,3,5,12,45,990.0,78.5,1.55,14.55,800.5,862.23,659.31
2018,3,5,13,0,989.0,77.0,1.5,14.7,793.0,813.76,625.76
2018,3,5,13,15,984.0,76.5,1.5,14.8,777.0,760.65,588.19
2018,3,5,13,30,979.0,76.0,1.5,14.9,761.0,705.2,546.55
2018,3,5,13,45,972.5,75.5,1.5,15.0,738.0,646.79,501.45
2018,3,5,14,0,966.0,75.0,1.5,15.1,715.0,586.71,453.59
2018,3,5,14,15,956.5,74.0,1.5,15.15,684.5,523.35,401.64
2018,3,5,14,30,947.0,73.0,1.5,15.2,654.0,459.22,347.23
2018,3,5,14,45,916.5,77.0,1.55,15.25,612.0,391.55,288.9
2018,3,5,15,0,886.0,81.0,1.6,15.3,570.0,325.96,231.18
2018,3,5,15,15,752.0,104.0,1.6,15.3,497.0,248.4,168.39
2018,3,5,15,30,618.0,127.0,1.6,15.3,424.0,191.09,125.77
2018,3,5,15,45,606.0,113.0,1.7,15.2,380.0,133.93,84.5
2018,3,5,16,0,594.0,99.0,1.8,15.1,336.0,78.61,64.04
2018,3,5,16,15,610.0,83.0,1.85,14.85,299.0,64.93,52.24
2018,3,5,16,30,626.0,67.0,1.9,14.6,262.0,54.16,42.81
2018,3,5,16,45,542.0,63.0,1.95,14.35,210.0,50.67,39.68
2018,3,5,17,0,458.0,59.0,2.0,14.1,158.0,47.44,36.62
2018,3,5,17,15,372.5,49.5,2.05,13.9,116.0,40.03,29.63
2018,3,5,17,30,287.0,40.0,2.1,13.7,74.0,30.48,20.37
2018,3,5,17,45,189.5,27.0,2.2,13.5,45.0,20.5,5.13
2018,3,5,18,0,92.0,14.0,2.3,13.3,16.0,11.02,0.0
2018,3,5,18,15,46.0,7.0,2.3,13.2,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,6,6,15,16.5,2.5,3.3,11.2,2.0,0.0,0.0
2018,3,6,6,30,33.0,5.0,3.3,11.4,4.0,0.0,0.0
2018,3,6,6,45,86.0,17.0,3.35,11.6,22.0,71.19,0.0
2018,3,6,7,0,139.0,29.0,3.4,11.8,40.0,179.53,120.36
2018,3,6,7,15,202.0,45.5,3.3,11.95,75.0,255.87,209.69
2018,3,6,7,30,265.0,62.0,3.2,12.1,110.0,333.81,280.04
2018,3,6,7,45,293.5,77.0,3.1,12.25,146.0,384.95,324.99
2018,3,6,8,0,322.0,92.0,3.0,12.4,182.0,437.35,368.91
2018,3,6,8,15,339.0,110.0,2.95,12.6,220.5,483.78,405.91
2018,3,6,8,30,356.0,128.0,2.9,12.8,259.0,529.48,440.99
2018,3,6,8,45,410.5,138.5,2.85,13.05,309.5,601.29,496.13
2018,3,6,9,0,465.0,149.0,2.8,13.3,360.0,673.64,549.79
2018,3,6,9,15,660.0,116.0,2.6,13.55,447.5,845.97,673.85
2018,3,6,9,30,855.0,83.0,2.4,13.8,535.0,1001.19,777.29
2018,3,6,9,45,885.5,80.0,2.2,14.1,578.5,1019.85,783.18
2018,3,6,10,0,916.0,77.0,2.0,14.4,622.0,1047.62,796.35
2018,3,6,10,15,927.0,78.5,1.9,14.55,655.5,1057.3,798.95
2018,3,6,10,30,938.0,80.0,1.8,14.7,689.0,1062.85,799.1
2018,3,6,10,45,945.0,81.5,1.75,14.85,715.0,1060.12,794.78
2018,3,6,11,0,952.0,83.0,1.7,15.0,741.0,1053.13,787.98
2018,3,6,11,15,957.0,83.5,1.7,15.1,759.0,1038.76,777.54
2018,3,6,11,30,962.0,84.0,1.7,15.2,777.0,1020.22,764.62
2018,3,6,11,45,942.5,93.0,1.7,15.25,779.5,984.25,740.47
2018,3,6,12,0,923.0,102.0,1.7,15.3,782.0,945.13,714.39
2018,3,6,12,15,845.5,132.5,1.8,15.3,756.5,886.01,675.91
2018,3,6,12,30,768.0,163.0,1.9,15.3,731.0,821.51,633.07
2018,3,6,12,45,745.0,171.0,1.95,15.35,718.0,774.0,599.28
2018,3,6,13,0,722.0,179.0,2.0,15.4,705.0,725.38,563.83
2018,3,6,13,15,727.5,171.5,2.0,15.35,692.5,681.68,531.61
2018,3,6,13,30,733.0,164.0,2.0,15.3,680.0,635.52,496.68
2018,3,6,13,45,742.0,153.5,2.0,15.3,662.0,586.43,458.52
2018,3,6,14,0,751.0,143.0,2.0,15.3,644.0,534.9,417.24
2018,3,6,14,15,728.5,142.0,2.0,15.25,610.5,474.44,367.89
2018,3,6,14,30,706.0,141.0,2.0,15.2,577.0,415.22,318.19
2018,3,6,14,45,691.5,134.5,2.0,15.15,540.5,355.91,267.11
2018,3,6,15,0,677.0,128.0,2.0,15.1,504.0,297.67,216.02
2018,3,6,15,15,672.0,118.5,2.0,15.1,468.0,240.52,165.61
2018,3,6,15,30,667.0,109.0,2.0,15.1,432.0,183.76,117.9
2018,3,6,15,45,662.5,98.5,2.1,14.9,392.5,126.91,77.05
2018,3,6,16,0,658.0,88.0,2.2,14.7,353.0,70.79,57.27
2018,3,6,16,15,621.0,80.5,2.25,14.45,305.0,63.24,50.83
2018,3,6,16,30,584.0,73.0,2.3,14.2,257.0,57.96,46.26
2018,3,6,16,45,514.0,67.0,2.3,13.95,208.0,53.34,42.13
2018,3,6,17,0,444.0,61.0,2.3,13.7,159.0,48.83,37.94
2018,3,6,17,15,319.0,52.5,2.4,13.5,113.0,39.68,29.41
2018,3,6,17,30,194.0,44.0,2.5,13.3,67.0,32.84,22.53
2018,3,6,17,45,132.5,28.5,2.55,13.15,41.0,21.43,7.06
2018,3,6,18,0,71.0,13.0,2.6,13.0,15.0,10.23,0.0
2018,3,6,18,15,35.5,6.5,2.55,13.0,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,7,6,15,9.5,2.5,2.7,12.95,2.5,0.0,0.0
2018,3,7,6,30,19.0,5.0,2.9,13.0,5.0,0.0,0.0
2018,3,7,6,45,36.0,11.5,3.05,13.05,14.0,33.25,0.0
2018,3,7,7,0,53.0,18.0,3.2,13.1,23.0,75.05,50.13
2018,3,7,7,15,26.5,21.0,3.25,13.3,23.5,44.51,32.37
2018,3,7,7,30,0.0,24.0,3.3,13.5,24.0,18.27,9.9
2018,3,7,7,45,0.0,36.0,3.3,13.65,36.0,27.47,17.94
2018,3,7,8,0,0.0,48.0,3.3,13.8,48.0,36.71,25.95
2018,3,7,8,15,41.0,78.5,3.3,14.0,94.0,109.24,89.66
2018,3,7,8,30,82.0,109.0,3.3,14.2,140.0,200.23,167.28
2018,3,7,8,45,243.5,135.5,3.35,14.35,244.0,410.14,342.97
2018,3,7,9,0,405.0,162.0,3.4,14.5,348.0,629.58,515.59
2018,3,7,9,15,505.5,153.5,3.45,14.65,408.5,723.96,586.07
2018,3,7,9,30,606.0,145.0,3.5,14.8,469.0,830.32,662.5
2018,3,7,9,45,591.5,163.0,3.55,14.95,498.0,837.65,665.28
2018,3,7,10,0,577.0,181.0,3.6,15.1,527.0,831.97,659.5
2018,3,7,10,15,753.0,129.0,3.65,15.2,605.5,960.18,749.95
2018,3,7,10,30,929.0,77.0,3.7,15.3,684.0,1049.52,809.78
2018,3,7,10,45,938.0,77.5,3.75,15.4,710.5,1047.69,806.57
2018,3,7,11,0,947.0,78.0,3.8,15.5,737.0,1041.63,801.45
2018,3,7,11,15,952.5,78.5,3.8,15.55,755.5,1027.87,791.03
2018,3,7,11,30,958.0,79.0,3.8,15.6,774.0,1009.96,777.97
2018,3,7,11,45,960.5,79.5,3.85,15.65,784.0,985.14,760.62
2018,3,7,12,0,963.0,80.0,3.9,15.7,794.0,956.41,740.63
2018,3,7,12,15,965.0,78.5,3.9,15.7,795.5,921.29,716.02
2018,3,7,12,30,967.0,77.0,3.9,15.7,797.0,882.61,688.85
2018,3,7,12,45,967.5,75.5,3.9,15.7,790.5,839.33,658.28
2018,3,7,13,0,968.0,74.0,3.9,15.7,784.0,792.9,625.24
2018,3,7,13,15,963.0,73.5,3.85,15.7,768.0,740.73,586.26
2018,3,7,13,30,958.0,73.0,3.8,15.7,752.0,686.29,543.37
2018,3,7,13,45,951.0,73.0,3.8,15.7,729.0,629.14,497.41
2018,3,7,14,0,944.0,73.0,3.8,15.7,706.0,570.41,448.83
2018,3,7,14,15,933.0,71.5,3.8,15.65,674.5,507.13,395.28
2018,3,7,14,30,922.0,70.0,3.8,15.6,643.0,443.34,339.63
2018,3,7,14,45,907.0,69.5,3.75,15.55,605.5,378.8,281.87
2018,3,7,15,0,892.0,69.0,3.7,15.5,568.0,314.73,223.63
2018,3,7,15,15,874.0,67.0,3.7,15.5,525.5,249.56,165.2
2018,3,7,15,30,856.0,65.0,3.7,15.5,483.0,185.85,111.52
2018,3,7,15,45,828.5,63.0,3.6,15.3,435.0,123.03,68.21
2018,3,7,16,0,801.0,61.0,3.5,15.1,387.0,57.55,45.51
2018,3,7,16,15,762.5,58.5,3.5,14.9,336.5,53.83,42.4
2018,3,7,16,30,724.0,56.0,3.5,14.7,286.0,51.29,40.23
2018,3,7,16,45,652.0,53.5,3.5,14.5,233.0,48.45,37.69
2018,3,7,17,0,580.0,51.0,3.5,14.3,180.0,42.27,32.04
2018,3,7,17,15,382.5,48.0,3.5,14.2,124.0,38.76,28.54
2018,3,7,17,30,185.0,45.0,3.5,14.1,68.0,33.5,23.11
2018,3,7,17,45,119.5,29.0,3.55,13.95,41.0,21.67,8.29
2018,3,7,18,0,54.0,13.0,3.6,13.8,14.0,10.23,0.0
2018,3,7,18,15,27.0,6.5,3.5,13.8,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.4,13.85,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.3,14.0,3.0,0.0,0.0
2018,3,8,6,45,0.0,10.5,1.2,14.15,10.5,8.26,0.0
2018,3,8,7,0,0.0,18.0,1.1,14.3,18.0,13.71,4.66
2018,3,8,7,15,0.0,26.5,1.0,14.4,26.5,20.21,11.22
2018,3,8,7,30,0.0,35.0,0.9,14.5,35.0,26.72,17.09
2018,3,8,7,45,0.0,45.0,0.8,14.65,45.0,34.41,23.85
2018,3,8,8,0,0.0,55.0,0.7,14.8,55.0,42.11,30.52
2018,3,8,8,15,0.0,78.0,0.65,14.95,78.0,62.16,47.54
2018,3,8,8,30,0.0,101.0,0.6,15.1,101.0,83.24,65.14
2018,3,8,8,45,8.0,134.0,0.55,15.25,137.5,122.63,97.98
2018,3,8,9,0,16.0,167.0,0.5,15.4,174.0,162.56,130.45
2018,3,8,9,15,46.5,194.0,0.45,15.55,218.0,239.95,192.91
2018,3,8,9,30,77.0,221.0,0.4,15.7,262.0,298.93,238.74
2018,3,8,9,45,176.5,242.0,0.4,15.85,346.0,445.05,351.23
2018,3,8,10,0,276.0,263.0,0.4,16.0,430.0,592.4,457.45
2018,3,8,10,15,402.0,241.5,0.45,16.05,499.0,715.46,543.9
2018,3,8,10,30,528.0,220.0,0.5,16.1,568.0,814.09,611.41
2018,3,8,10,45,661.5,179.0,0.55,16.2,631.5,905.19,671.21
2018,3,8,11,0,795.0,138.0,0.6,16.3,695.0,971.06,712.11
2018,3,8,11,15,862.0,115.5,0.65,16.35,733.0,993.63,725.61
2018,3,8,11,30,929.0,93.0,0.7,16.4,771.0,997.29,727.96
2018,3,8,11,45,935.0,92.0,0.8,16.45,782.0,974.45,714.97
2018,3,8,12,0,941.0,91.0,0.9,16.5,793.0,947.67,699.68
2018,3,8,12,15,944.5,89.5,0.95,16.45,795.5,914.33,679.29
2018,3,8,12,30,948.0,88.0,1.0,16.4,798.0,877.38,656.38
2018,3,8,12,45,953.0,85.5,1.05,16.4,793.5,837.11,630.87
2018,3,8,13,0,958.0,83.0,1.1,16.4,789.0,793.38,602.68
2018,3,8,13,15,955.0,82.0,1.15,16.35,774.5,742.31,567.52
2018,3,8,13,30,952.0,81.0,1.2,16.3,760.0,688.83,528.62
2018,3,8,13,45,947.5,79.5,1.25,16.25,737.5,631.81,485.72
2018,3,8,14,0,943.0,78.0,1.3,16.2,715.0,573.01,439.81
2018,3,8,14,15,934.0,78.0,1.35,16.15,685.5,511.92,390.29
2018,3,8,14,30,925.0,78.0,1.4,16.1,656.0,450.0,338.16
2018,3,8,14,45,801.5,107.5,1.45,16.05,587.5,371.25,273.79
2018,3,8,15,0,678.0,137.0,1.5,16.0,519.0,301.9,217.32
2018,3,8,15,15,588.0,139.0,1.5,16.0,452.5,234.9,163.15
2018,3,8,15,30,498.0,141.0,1.5,16.0,386.0,176.17,118.47
2018,3,8,15,45,397.0,138.5,1.6,15.75,322.0,127.42,87.12
2018,3,8,16,0,296.0,136.0,1.7,15.5,258.0,94.86,78.1
2018,3,8,16,15,201.5,132.0,1.75,15.25,210.0,90.84,74.9
2018,3,8,16,30,107.0,128.0,1.8,15.0,162.0,88.47,73.0
2018,3,8,16,45,64.5,103.5,1.85,14.75,123.0,73.61,59.92
2018,3,8,17,0,22.0,79.0,1.9,14.5,84.0,57.03,45.09
2018,3,8,17,15,13.0,59.0,1.9,14.3,62.0,43.47,32.71
2018,3,8,17,30,4.0,39.0,1.9,14.1,40.0,29.13,19.46
2018,3,8,17,45,13.0,23.0,1.95,13.85,24.0,17.57,6.41
2018,3,8,18,0,22.0,7.0,2.0,13.6,8.0,5.51,0.0
2018,3,8,18,15,11.0,3.5,2.05,13.5,4.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,6,15,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2018,3,9,6,30,0.0,2.0,2.2,12.1,2.0,1.57,0.0
2018,3,9,6,45,0.0,10.0,2.2,12.25,10.0,7.6,0.0
2018,3,9,7,0,0.0,18.0,2.2,12.4,18.0,13.71,4.99
2018,3,9,7,15,0.5,30.0,2.3,12.5,30.0,23.29,13.97
2018,3,9,7,30,1.0,42.0,2.4,12.6,42.0,32.94,22.58
2018,3,9,7,45,0.5,51.0,2.5,12.75,51.0,39.47,28.39
2018,3,9,8,0,0.0,60.0,2.6,12.9,60.0,45.98,34.04
2018,3,9,8,15,1.5,84.5,2.6,13.05,85.0,69.85,54.51
2018,3,9,8,30,3.0,109.0,2.6,13.2,110.0,94.03,74.97
2018,3,9,8,45,11.0,139.5,2.6,13.35,144.5,130.96,106.14
2018,3,9,9,0,19.0,170.0,2.6,13.5,179.0,168.22,137.04
2018,3,9,9,15,66.5,202.0,2.45,13.65,237.5,269.07,220.85
2018,3,9,9,30,114.0,234.0,2.3,13.8,296.0,375.31,305.74
2018,3,9,9,45,156.5,256.5,2.2,13.9,348.0,441.39,356.92
2018,3,9,10,0,199.0,279.0,2.1,14.0,400.0,506.7,406.36
2018,3,9,10,15,254.5,285.0,2.05,14.15,448.5,589.47,467.95
2018,3,9,10,30,310.0,291.0,2.0,14.3,497.0,645.8,508.79
2018,3,9,10,45,326.0,299.0,2.0,14.4,522.5,662.19,519.47
2018,3,9,11,0,342.0,307.0,2.0,14.5,548.0,676.46,528.92
2018,3,9,11,15,294.0,327.5,2.05,14.55,538.5,639.45,499.86
2018,3,9,11,30,246.0,348.0,2.1,14.6,529.0,580.2,455.11
2018,3,9,11,45,230.0,355.0,2.1,14.6,526.0,560.16,439.73
2018,3,9,12,0,214.0,362.0,2.1,14.6,523.0,539.83,423.85
2018,3,9,12,15,242.5,357.0,2.1,14.65,539.5,545.77,428.72
2018,3,9,12,30,271.0,352.0,2.1,14.7,556.0,565.77,443.43
2018,3,9,12,45,282.5,347.0,2.05,14.75,558.0,551.11,432.0
2018,3,9,13,0,294.0,342.0,2.0,14.8,560.0,534.6,419.3
2018,3,9,13,15,284.5,337.0,2.05,14.8,544.5,501.82,394.41
2018,3,9,13,30,275.0,332.0,2.1,14.8,529.0,469.24,369.43
2018,3,9,13,45,265.0,322.0,2.1,14.85,507.0,432.58,340.81
2018,3,9,14,0,255.0,312.0,2.1,14.9,485.0,396.69,312.38
2018,3,9,14,15,225.5,301.0,2.2,14.85,449.0,346.14,272.54
2018,3,9,14,30,196.0,290.0,2.3,14.8,413.0,306.09,240.54
2018,3,9,14,45,213.5,269.5,2.35,14.8,396.5,278.86,217.46
2018,3,9,15,0,231.0,249.0,2.4,14.8,380.0,249.82,192.27
2018,3,9,15,15,266.5,225.0,2.4,14.8,365.5,220.68,166.04
2018,3,9,15,30,302.0,201.0,2.4,14.8,351.0,186.05,136.04
2018,3,9,15,45,301.0,180.5,2.55,14.65,317.5,146.61,107.07
2018,3,9,16,0,300.0,160.0,2.7,14.5,284.0,108.92,90.73
2018,3,9,16,15,291.0,140.0,2.65,14.35,248.0,96.98,80.58
2018,3,9,16,30,282.0,120.0,2.6,14.2,212.0,84.61,69.84
2018,3,9,16,45,252.0,102.0,2.6,14.05,173.5,72.77,59.38
2018,3,9,17,0,222.0,84.0,2.6,13.9,135.0,60.63,48.42
2018,3,9,17,15,180.5,66.0,2.55,13.8,100.5,48.1,36.89
2018,3,9,17,30,139.0,48.0,2.5,13.7,66.0,35.35,24.92
2018,3,9,17,45,105.0,31.0,2.45,13.55,41.0,23.08,10.96
2018,3,9,18,0,71.0,14.0,2.4,13.4,16.0,11.02,0.0
2018,3,9,18,15,35.5,7.0,2.35,13.35,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,2.4,13.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,2.5,13.3,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,2.6,13.35,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,2.7,13.4,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.0,2.6,13.45,6.0,4.54,0.0
2018,3,10,7,30,0.0,7.0,2.5,13.5,7.0,5.3,0.0
2018,3,10,7,45,0.0,9.0,2.4,13.6,9.0,6.83,0.23
2018,3,10,8,0,0.0,11.0,2.3,13.7,11.0,8.35,1.56
2018,3,10,8,15,0.0,18.5,2.2,13.7,18.5,14.08,6.51
2018,3,10,8,30,0.0,26.0,2.1,13.7,26.0,19.82,11.43
2018,3,10,8,45,0.0,26.0,1.95,13.75,26.0,19.84,11.4
2018,3,10,9,0,0.0,26.0,1.8,13.8,26.0,19.85,11.36
2018,3,10,9,15,0.0,33.5,1.8,13.85,33.5,25.62,16.23
2018,3,10,9,30,0.0,41.0,1.8,13.9,41.0,31.4,21.08
2018,3,10,9,45,0.0,51.5,1.8,13.95,51.5,39.52,27.86
2018,3,10,10,0,0.0,62.0,1.8,14.0,62.0,47.65,34.61
2018,3,10,10,15,0.0,55.5,1.8,14.1,55.5,42.66,30.33
2018,3,10,10,30,0.0,49.0,1.8,14.2,49.0,37.66,26.07
2018,3,10,10,45,0.0,49.5,1.85,14.3,49.5,38.07,26.35
2018,3,10,11,0,0.0,50.0,1.9,14.4,50.0,38.48,26.64
2018,3,10,11,15,0.0,78.5,1.95,14.5,78.5,60.57,44.97
2018,3,10,11,30,0.0,107.0,2.0,14.6,107.0,83.16,63.54
2018,3,10,11,45,0.0,115.0,2.05,14.65,115.0,89.62,68.77
2018,3,10,12,0,0.0,123.0,2.1,14.7,123.0,96.04,73.99
2018,3,10,12,15,0.0,125.5,2.15,14.7,125.5,97.96,75.54
2018,3,10,12,30,0.0,128.0,2.2,14.7,128.0,99.85,77.1
2018,3,10,12,45,0.0,118.5,2.25,14.7,118.5,92.12,70.78
2018,3,10,13,0,0.0,109.0,2.3,14.7,109.0,84.49,64.56
2018,3,10,13,15,0.0,104.5,2.3,14.7,104.5,80.88,61.64
2018,3,10,13,30,0.0,100.0,2.3,14.7,100.0,77.3,58.75
2018,3,10,13,45,0.0,118.5,2.3,14.7,118.5,91.66,70.67
2018,3,10,14,0,0.0,137.0,2.3,14.7,137.0,105.86,82.44
2018,3,10,14,15,0.0,137.0,2.25,14.65,137.0,105.58,82.34
2018,3,10,14,30,0.0,137.0,2.2,14.6,137.0,105.25,82.24
2018,3,10,14,45,0.0,140.5,2.15,14.55,140.5,107.47,84.27
2018,3,10,15,0,0.0,144.0,2.1,14.5,144.0,109.48,86.15
2018,3,10,15,15,0.0,140.5,2.1,14.5,140.5,106.18,83.63
2018,3,10,15,30,0.0,137.0,2.1,14.5,137.0,102.73,81.0
2018,3,10,15,45,0.0,115.5,1.9,14.4,115.5,86.76,67.9
2018,3,10,16,0,0.0,94.0,1.7,14.3,94.0,71.09,57.61
2018,3,10,16,15,0.0,87.0,1.7,14.25,87.0,65.74,53.05
2018,3,10,16,30,0.0,80.0,1.7,14.2,80.0,60.33,48.35
2018,3,10,16,45,0.0,70.5,1.7,14.1,70.5,53.15,41.97
2018,3,10,17,0,0.0,61.0,1.7,14.0,61.0,45.91,35.39
2018,3,10,17,15,0.0,46.0,1.85,13.95,46.0,34.88,25.27
2018,3,10,17,30,0.0,31.0,2.0,13.9,31.0,23.69,14.91
2018,3,10,17,45,0.0,19.5,2.15,13.85,19.5,14.87,5.45
2018,3,10,18,0,0.0,8.0,2.3,13.8,8.0,6.29,0.0
2018,3,10,18,15,0.0,4.0,2.3,13.8,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,2.85,11.7,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,2.8,11.8,2.0,1.57,0.0
2018,3,11,6,45,0.0,8.5,2.75,11.95,8.5,6.45,0.0
2018,3,11,7,0,0.0,15.0,2.7,12.1,15.0,11.4,3.51
2018,3,11,7,15,0.0,25.0,2.65,12.25,25.0,19.04,10.47
2018,3,11,7,30,0.0,35.0,2.6,12.4,35.0,26.71,17.3
2018,3,11,7,45,0.0,51.5,2.55,12.6,51.5,39.42,28.38
2018,3,11,8,0,0.0,68.0,2.5,12.8,68.0,53.45,40.48
2018,3,11,8,15,4.0,99.5,2.45,13.05,101.0,87.16,69.35
2018,3,11,8,30,8.0,131.0,2.4,13.3,134.0,121.55,98.31
2018,3,11,8,45,30.0,155.5,2.3,13.55,169.5,183.32,150.3
2018,3,11,9,0,52.0,180.0,2.2,13.8,205.0,230.5,189.1
2018,3,11,9,15,244.0,183.5,2.1,14.05,316.5,469.42,384.49
2018,3,11,9,30,436.0,187.0,2.0,14.3,428.0,693.96,554.31
2018,3,11,9,45,399.5,219.5,1.85,14.55,452.5,693.4,547.31
2018,3,11,10,0,363.0,252.0,1.7,14.8,477.0,665.83,523.45
2018,3,11,10,15,395.5,257.5,1.7,15.05,514.0,700.04,547.43
2018,3,11,10,30,428.0,263.0,1.7,15.3,551.0,756.04,585.38
2018,3,11,10,45,575.0,217.0,1.65,15.5,619.0,846.14,649.63
2018,3,11,11,0,722.0,171.0,1.6,15.7,687.0,940.69,711.7
2018,3,11,11,15,741.5,166.5,1.6,15.85,707.5,936.79,706.79
2018,3,11,11,30,761.0,162.0,1.6,16.0,728.0,928.76,700.5
2018,3,11,11,45,767.5,162.5,1.6,16.15,739.5,909.88,687.12
2018,3,11,12,0,774.0,163.0,1.6,16.3,751.0,887.39,671.53
2018,3,11,12,15,828.5,140.0,1.6,16.4,770.5,873.15,661.79
2018,3,11,12,30,883.0,117.0,1.6,16.5,790.0,849.15,645.4
2018,3,11,12,45,856.5,127.5,1.6,16.6,775.5,807.78,617.17
2018,3,11,13,0,830.0,138.0,1.6,16.7,761.0,755.51,579.58
2018,3,11,13,15,735.0,174.0,1.6,16.7,717.5,682.0,525.02
2018,3,11,13,30,640.0,210.0,1.6,16.7,674.0,609.14,470.27
2018,3,11,13,45,649.5,197.5,1.65,16.7,656.0,563.04,435.46
2018,3,11,14,0,659.0,185.0,1.7,16.7,638.0,514.63,397.42
2018,3,11,14,15,565.5,208.0,1.8,16.6,585.0,440.69,339.54
2018,3,11,14,30,472.0,231.0,1.9,16.5,532.0,379.67,291.02
2018,3,11,14,45,460.5,220.0,2.0,16.4,499.5,331.04,250.47
2018,3,11,15,0,449.0,209.0,2.1,16.3,467.0,283.57,210.2
2018,3,11,15,15,448.0,192.0,2.1,16.3,433.5,235.53,169.15
2018,3,11,15,30,447.0,175.0,2.1,16.3,400.0,187.81,130.2
2018,3,11,15,45,392.5,166.5,2.4,15.95,350.0,141.78,99.78
2018,3,11,16,0,338.0,158.0,2.7,15.6,300.0,108.47,89.92
2018,3,11,16,15,262.5,144.5,2.8,15.35,246.5,99.2,82.18
2018,3,11,16,30,187.0,131.0,2.9,15.1,193.0,91.61,75.74
2018,3,11,16,45,157.5,109.5,3.0,14.85,155.5,77.5,63.38
2018,3,11,17,0,128.0,88.0,3.1,14.6,118.0,63.11,50.52
2018,3,11,17,15,98.0,69.0,2.85,14.45,88.5,49.94,38.48
2018,3,11,17,30,68.0,50.0,2.6,14.3,59.0,36.59,26.07
2018,3,11,17,45,40.5,32.0,2.4,14.1,36.5,23.72,12.53
2018,3,11,18,0,13.0,14.0,2.2,13.9,14.0,11.02,0.0
2018,3,11,18,15,6.5,7.0,2.0,13.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,4.5,14.05,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,4.5,14.2,1.0,0.79,0.0
2018,3,12,6,45,0.0,3.0,4.5,14.4,3.0,2.27,0.0
2018,3,12,7,0,0.0,5.0,4.5,14.6,5.0,3.78,0.0
2018,3,12,7,15,0.0,7.5,4.45,14.75,7.5,5.68,0.0
2018,3,12,7,30,0.0,10.0,4.4,14.9,10.0,7.58,0.8
2018,3,12,7,45,0.0,19.0,4.35,15.05,19.0,14.44,6.72
2018,3,12,8,0,0.0,28.0,4.3,15.2,28.0,21.33,12.64
2018,3,12,8,15,0.0,55.5,4.4,15.4,55.5,42.49,30.67
2018,3,12,8,30,0.0,83.0,4.5,15.6,83.0,64.89,49.55
2018,3,12,8,45,0.0,109.0,4.6,15.75,109.0,88.23,68.99
2018,3,12,9,0,0.0,135.0,4.7,15.9,135.0,111.82,88.41
2018,3,12,9,15,0.5,135.0,4.85,16.05,135.5,110.67,87.15
2018,3,12,9,30,1.0,135.0,5.0,16.2,136.0,110.04,86.36
2018,3,12,9,45,5.0,156.0,5.15,16.3,159.5,132.51,104.82
2018,3,12,10,0,9.0,177.0,5.3,16.4,183.0,154.99,123.13
2018,3,12,10,15,10.5,197.0,5.35,16.45,204.0,173.89,138.27
2018,3,12,10,30,12.0,217.0,5.4,16.5,225.0,192.66,153.22
2018,3,12,10,45,17.0,237.0,5.45,16.55,249.0,214.75,170.95
2018,3,12,11,0,22.0,257.0,5.5,16.6,273.0,236.5,188.29
2018,3,12,11,15,33.0,280.0,5.5,16.6,304.5,287.7,229.21
2018,3,12,11,30,44.0,303.0,5.5,16.6,336.0,317.4,252.74
2018,3,12,11,45,39.5,307.0,5.45,16.65,337.0,312.54,248.35
2018,3,12,12,0,35.0,311.0,5.4,16.7,338.0,307.72,244.13
2018,3,12,12,15,25.0,281.0,5.4,16.65,300.0,266.11,210.91
2018,3,12,12,30,15.0,251.0,5.4,16.6,262.0,213.83,169.02
2018,3,12,12,45,10.5,212.0,5.4,16.6,220.0,176.13,138.71
2018,3,12,13,0,6.0,173.0,5.4,16.6,178.0,139.97,109.43
2018,3,12,13,15,4.0,162.5,5.4,16.55,165.5,129.51,100.99
2018,3,12,13,30,2.0,152.0,5.4,16.5,153.0,119.38,92.79
2018,3,12,13,45,7.0,184.0,5.4,16.5,188.5,146.9,115.37
2018,3,12,14,0,12.0,216.0,5.4,16.5,224.0,173.3,136.89
2018,3,12,14,15,11.0,191.0,5.45,16.45,198.0,151.94,119.68
2018,3,12,14,30,10.0,166.0,5.5,16.4,172.0,131.14,102.87
2018,3,12,14,45,5.0,128.0,5.5,16.35,131.0,99.77,77.32
2018,3,12,15,0,0.0,90.0,5.5,16.3,90.0,69.31,52.38
2018,3,12,15,15,86.5,121.0,5.5,16.3,165.0,110.09,82.84
2018,3,12,15,30,173.0,152.0,5.5,16.3,240.0,133.17,98.15
2018,3,12,15,45,187.5,159.0,5.6,16.05,246.0,122.3,90.95
2018,3,12,16,0,202.0,166.0,5.7,15.8,252.0,113.96,94.82
2018,3,12,16,15,155.0,137.0,5.8,15.65,198.0,95.93,79.31
2018,3,12,16,30,108.0,108.0,5.9,15.5,144.0,77.29,63.08
2018,3,12,16,45,138.0,88.5,6.0,15.4,126.5,64.89,52.14
2018,3,12,17,0,168.0,69.0,6.1,15.3,109.0,50.62,39.35
2018,3,12,17,15,207.0,56.0,5.95,15.2,93.0,41.24,30.74
2018,3,12,17,30,246.0,43.0,5.8,15.1,77.0,32.46,22.45
2018,3,12,17,45,190.0,31.5,5.65,15.05,51.0,23.85,12.95
2018,3,12,18,0,134.0,20.0,5.5,15.0,25.0,15.74,0.0
2018,3,12,18,15,67.0,10.0,5.25,15.0,12.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.25,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.3,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.35,15.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.25,15.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,15.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,15.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.4,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.2,14.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.05,14.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.95,14.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,3.95,14.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,3.9,14.7,2.0,1.57,0.0
2018,3,13,6,45,0.0,6.0,3.9,14.7,6.0,4.54,0.0
2018,3,13,7,0,0.0,10.0,3.9,14.7,10.0,7.58,0.5
2018,3,13,7,15,0.0,13.5,3.85,14.7,13.5,10.24,2.98
2018,3,13,7,30,0.0,17.0,3.8,14.7,17.0,12.91,5.37
2018,3,13,7,45,0.0,30.0,3.8,14.65,30.0,22.86,13.97
2018,3,13,8,0,0.0,43.0,3.8,14.6,43.0,32.85,22.56
2018,3,13,8,15,0.0,44.5,3.7,14.65,44.5,34.01,23.52
2018,3,13,8,30,0.0,46.0,3.6,14.7,46.0,35.17,24.45
2018,3,13,8,45,0.0,39.5,3.5,14.7,39.5,30.2,20.13
2018,3,13,9,0,0.0,33.0,3.4,14.7,33.0,25.22,15.84
2018,3,13,9,15,0.0,40.5,3.4,14.75,40.5,31.01,20.68
2018,3,13,9,30,0.0,48.0,3.4,14.8,48.0,36.8,25.49
2018,3,13,9,45,0.0,72.0,3.4,14.85,72.0,55.37,40.99
2018,3,13,10,0,0.0,96.0,3.4,14.9,96.0,74.17,56.54
2018,3,13,10,15,0.0,108.5,3.4,14.95,108.5,84.55,64.99
2018,3,13,10,30,0.0,121.0,3.4,15.0,121.0,94.94,73.43
2018,3,13,10,45,6.5,176.5,3.4,15.05,181.0,148.99,117.84
2018,3,13,11,0,13.0,232.0,3.4,15.1,241.0,204.21,162.43
2018,3,13,11,15,22.0,256.5,3.45,15.15,272.5,233.7,186.06
2018,3,13,11,30,31.0,281.0,3.5,15.2,304.0,282.41,224.71
2018,3,13,11,45,44.5,300.0,3.5,15.25,334.0,309.63,246.22
2018,3,13,12,0,58.0,319.0,3.5,15.3,364.0,335.35,266.44
2018,3,13,12,15,209.0,316.5,3.5,15.3,477.5,474.1,377.77
2018,3,13,12,30,360.0,314.0,3.5,15.3,591.0,597.94,473.3
2018,3,13,12,45,325.5,332.0,3.55,15.3,581.0,565.97,447.23
2018,3,13,13,0,291.0,350.0,3.6,15.3,571.0,534.83,422.57
2018,3,13,13,15,254.0,339.5,3.6,15.3,529.5,478.6,378.95
2018,3,13,13,30,217.0,329.0,3.6,15.3,488.0,415.89,330.08
2018,3,13,13,45,160.5,321.5,3.55,15.3,437.0,359.55,285.33
2018,3,13,14,0,104.0,314.0,3.5,15.3,386.0,302.66,240.08
2018,3,13,14,15,146.5,302.5,3.5,15.3,399.5,307.58,243.5
2018,3,13,14,30,189.0,291.0,3.5,15.3,413.0,300.85,236.72
2018,3,13,14,45,219.5,262.0,3.5,15.3,396.0,272.56,212.22
2018,3,13,15,0,250.0,233.0,3.5,15.3,379.0,241.86,185.03
2018,3,13,15,15,369.5,200.0,3.5,15.3,397.5,221.71,162.36
2018,3,13,15,30,489.0,167.0,3.5,15.3,416.0,185.89,127.69
2018,3,13,15,45,441.5,158.5,3.35,15.15,367.5,138.03,96.01
2018,3,13,16,0,394.0,150.0,3.2,15.0,319.0,101.92,84.41
2018,3,13,16,15,321.5,137.5,3.05,14.85,264.0,96.09,79.61
2018,3,13,16,30,249.0,125.0,2.9,14.7,209.0,87.26,72.02
2018,3,13,16,45,190.0,108.0,2.8,14.55,166.0,75.83,61.99
2018,3,13,17,0,131.0,91.0,2.7,14.4,123.0,65.12,52.38
2018,3,13,17,15,98.0,68.5,2.6,14.2,89.0,49.85,38.52
2018,3,13,17,30,65.0,46.0,2.5,14.0,55.0,34.25,24.2
2018,3,13,17,45,70.0,31.5,2.4,13.8,37.5,23.48,13.11
2018,3,13,18,0,75.0,17.0,2.3,13.6,20.0,13.38,0.0
2018,3,13,18,15,37.5,8.5,2.35,13.55,10.0,6.69,0.0
2018,3,13,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
