Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,21,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,14,6,15,12.0,2.5,3.25,12.75,3.0,0.0,0.0
2018,3,14,6,30,24.0,5.0,3.5,12.9,6.0,18.96,0.0
2018,3,14,6,45,12.0,5.0,3.7,13.05,5.5,17.23,3.75
2018,3,14,7,0,0.0,5.0,3.9,13.2,5.0,3.78,0.0
2018,3,14,7,15,0.0,6.5,4.1,13.2,6.5,4.92,0.0
2018,3,14,7,30,0.0,8.0,4.3,13.2,8.0,6.06,0.0
2018,3,14,7,45,0.0,10.5,4.5,13.2,10.5,7.97,1.22
2018,3,14,8,0,0.0,13.0,4.7,13.2,13.0,9.88,2.88
2018,3,14,8,15,0.0,17.0,4.7,13.15,17.0,12.94,5.52
2018,3,14,8,30,0.0,21.0,4.7,13.1,21.0,16.0,8.13
2018,3,14,8,45,0.0,43.5,4.7,13.0,43.5,33.27,22.91
2018,3,14,9,0,0.0,66.0,4.7,12.9,66.0,50.64,37.64
2018,3,14,9,15,0.5,100.0,4.6,12.9,100.5,78.56,61.17
2018,3,14,9,30,1.0,134.0,4.5,12.9,135.0,108.84,86.41
2018,3,14,9,45,1.0,120.0,4.45,12.85,121.0,95.78,75.26
2018,3,14,10,0,1.0,106.0,4.4,12.8,107.0,83.56,64.88
2018,3,14,10,15,0.5,83.5,4.3,12.8,84.0,64.87,49.09
2018,3,14,10,30,0.0,61.0,4.2,12.8,61.0,46.96,33.96
2018,3,14,10,45,44.0,123.0,4.1,12.75,155.0,164.67,133.82
2018,3,14,11,0,88.0,185.0,4.0,12.7,249.0,268.86,219.73
2018,3,14,11,15,268.5,240.5,3.85,12.65,442.5,517.46,420.25
2018,3,14,11,30,449.0,296.0,3.7,12.6,636.0,756.21,600.39
2018,3,14,11,45,505.0,280.0,3.6,12.55,667.0,773.56,611.89
2018,3,14,12,0,561.0,264.0,3.5,12.5,698.0,785.56,620.8
2018,3,14,12,15,586.5,252.0,3.45,12.45,706.0,769.59,608.9
2018,3,14,12,30,612.0,240.0,3.4,12.4,714.0,755.08,597.96
2018,3,14,12,45,523.5,272.5,3.35,12.35,675.5,678.47,538.78
2018,3,14,13,0,435.0,305.0,3.3,12.3,637.0,610.63,485.8
2018,3,14,13,15,583.5,238.5,3.3,12.3,674.5,625.54,498.95
2018,3,14,13,30,732.0,172.0,3.3,12.3,712.0,629.76,502.04
2018,3,14,13,45,816.5,133.0,3.3,12.25,718.0,597.94,475.88
2018,3,14,14,0,901.0,94.0,3.3,12.2,724.0,555.54,439.97
2018,3,14,14,15,912.5,86.0,3.4,12.25,700.5,498.9,390.98
2018,3,14,14,30,924.0,78.0,3.5,12.3,677.0,439.3,337.76
2018,3,14,14,45,912.0,77.0,3.55,12.3,640.0,374.9,279.43
2018,3,14,15,0,900.0,76.0,3.6,12.3,603.0,310.65,220.47
2018,3,14,15,15,883.0,73.5,3.6,12.3,559.5,244.63,161.23
2018,3,14,15,30,866.0,71.0,3.6,12.3,516.0,179.99,107.68
2018,3,14,15,45,844.0,68.5,3.85,12.3,468.5,116.6,66.62
2018,3,14,16,0,822.0,66.0,4.1,12.3,421.0,60.5,48.59
2018,3,14,16,15,789.0,63.0,4.15,12.3,370.0,57.68,46.23
2018,3,14,16,30,756.0,60.0,4.2,12.3,319.0,54.86,43.81
2018,3,14,16,45,705.0,56.0,4.25,12.25,266.0,51.05,40.41
2018,3,14,17,0,654.0,52.0,4.3,12.2,213.0,47.32,36.95
2018,3,14,17,15,572.0,46.5,4.35,12.1,163.0,38.84,29.08
2018,3,14,17,30,490.0,41.0,4.4,12.0,113.0,34.18,24.39
2018,3,14,17,45,334.0,31.5,4.45,11.85,71.5,26.08,15.62
2018,3,14,18,0,178.0,22.0,4.5,11.7,30.0,16.72,0.0
2018,3,14,18,15,89.0,11.0,4.55,11.7,15.0,8.65,0.0
2018,3,14,18,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,15,6,15,36.5,7.0,3.05,11.5,8.0,0.0,0.0
2018,3,15,6,30,73.0,14.0,3.1,11.7,16.0,56.71,0.0
2018,3,15,6,45,118.5,29.5,3.15,11.95,41.0,141.52,83.5
2018,3,15,7,0,164.0,45.0,3.2,12.2,66.0,200.13,162.48
2018,3,15,7,15,223.5,61.5,3.35,12.35,104.0,288.16,241.04
2018,3,15,7,30,283.0,78.0,3.5,12.5,142.0,364.46,307.75
2018,3,15,7,45,303.5,92.0,3.6,12.65,176.5,408.2,345.14
2018,3,15,8,0,324.0,106.0,3.7,12.8,211.0,452.43,381.5
2018,3,15,8,15,229.0,134.0,3.9,12.9,214.5,386.0,324.83
2018,3,15,8,30,134.0,162.0,4.1,13.0,218.0,312.73,261.62
2018,3,15,8,45,90.5,181.0,4.25,13.1,220.5,270.69,225.12
2018,3,15,9,0,47.0,200.0,4.4,13.2,223.0,246.88,203.09
2018,3,15,9,15,37.5,210.0,4.55,13.25,229.5,244.49,200.2
2018,3,15,9,30,28.0,220.0,4.7,13.3,236.0,242.12,197.29
2018,3,15,9,45,19.0,204.0,4.85,13.35,215.0,191.92,155.4
2018,3,15,10,0,10.0,188.0,5.0,13.4,194.0,165.63,133.11
2018,3,15,10,15,10.0,202.5,5.15,13.45,209.0,177.79,142.83
2018,3,15,10,30,10.0,217.0,5.3,13.5,224.0,189.84,152.39
2018,3,15,10,45,7.5,203.0,5.45,13.55,208.5,173.3,138.52
2018,3,15,11,0,5.0,189.0,5.6,13.6,193.0,157.51,125.32
2018,3,15,11,15,40.5,205.5,5.7,13.6,236.5,220.2,177.94
2018,3,15,11,30,76.0,222.0,5.8,13.6,280.0,285.64,231.92
2018,3,15,11,45,188.0,291.0,5.95,13.6,436.5,451.42,366.81
2018,3,15,12,0,300.0,360.0,6.1,13.6,593.0,627.09,504.37
2018,3,15,12,15,349.0,343.5,6.2,13.55,615.0,635.04,511.09
2018,3,15,12,30,398.0,327.0,6.3,13.5,637.0,638.66,514.85
2018,3,15,12,45,327.5,323.0,6.35,13.45,576.5,556.85,449.88
2018,3,15,13,0,257.0,319.0,6.4,13.4,516.0,480.21,388.44
2018,3,15,13,15,185.0,292.0,6.45,13.4,432.5,377.66,306.01
2018,3,15,13,30,113.0,265.0,6.5,13.4,349.0,295.63,239.0
2018,3,15,13,45,87.0,237.0,6.5,13.4,300.5,247.4,199.53
2018,3,15,14,0,61.0,209.0,6.5,13.4,252.0,196.72,157.87
2018,3,15,14,15,177.0,242.0,6.5,13.4,359.0,274.09,220.1
2018,3,15,14,30,293.0,275.0,6.5,13.4,466.0,331.84,263.59
2018,3,15,14,45,348.5,250.0,6.45,13.4,464.5,307.06,239.74
2018,3,15,15,0,404.0,225.0,6.4,13.4,463.0,277.14,210.66
2018,3,15,15,15,403.5,205.5,6.4,13.4,428.5,230.27,169.71
2018,3,15,15,30,403.0,186.0,6.4,13.4,394.0,183.78,131.2
2018,3,15,15,45,358.5,175.5,6.3,13.35,348.0,142.5,103.87
2018,3,15,16,0,314.0,165.0,6.2,13.3,302.0,112.07,94.01
2018,3,15,16,15,294.5,146.5,6.15,13.3,262.5,100.95,84.46
2018,3,15,16,30,275.0,128.0,6.1,13.3,223.0,89.47,74.45
2018,3,15,16,45,239.0,110.0,6.0,13.3,183.0,77.72,64.03
2018,3,15,17,0,203.0,92.0,5.9,13.3,143.0,65.69,53.16
2018,3,15,17,15,160.0,73.0,5.85,13.25,107.5,52.7,41.24
2018,3,15,17,30,117.0,54.0,5.8,13.2,72.0,39.44,28.9
2018,3,15,17,45,69.5,36.0,5.75,13.15,45.5,26.73,16.29
2018,3,15,18,0,22.0,18.0,5.7,13.1,19.0,13.67,0.0
2018,3,15,18,15,11.0,9.0,5.75,13.1,9.5,7.08,0.0
2018,3,15,18,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,4.6,12.4,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,4.7,12.4,4.0,3.15,0.0
2018,3,16,6,45,0.0,9.5,4.8,12.4,9.5,7.2,0.0
2018,3,16,7,0,0.0,15.0,4.9,12.4,15.0,11.39,3.83
2018,3,16,7,15,0.0,23.5,5.0,12.4,23.5,17.88,9.6
2018,3,16,7,30,0.0,32.0,5.1,12.4,32.0,24.4,15.37
2018,3,16,7,45,0.0,39.5,5.2,12.35,39.5,30.15,20.44
2018,3,16,8,0,0.0,47.0,5.3,12.3,47.0,35.93,25.44
2018,3,16,8,15,2.5,75.0,5.45,12.25,76.0,60.31,46.48
2018,3,16,8,30,5.0,103.0,5.6,12.2,105.0,87.94,70.09
2018,3,16,8,45,99.5,137.5,5.7,12.2,187.5,245.74,206.93
2018,3,16,9,0,194.0,172.0,5.8,12.2,270.0,402.22,337.91
2018,3,16,9,15,295.5,197.5,5.85,12.15,361.5,534.42,445.89
2018,3,16,9,30,397.0,223.0,5.9,12.1,453.0,667.19,551.2
2018,3,16,9,45,485.5,211.0,6.0,12.1,510.5,768.26,629.55
2018,3,16,10,0,574.0,199.0,6.1,12.1,568.0,843.12,687.26
2018,3,16,10,15,708.5,159.0,6.1,12.1,637.5,943.14,760.8
2018,3,16,10,30,843.0,119.0,6.1,12.1,707.0,1018.52,814.58
2018,3,16,10,45,549.5,145.0,6.1,12.15,533.5,748.35,610.37
2018,3,16,11,0,256.0,171.0,6.1,12.2,360.0,462.4,381.26
2018,3,16,11,15,246.5,209.5,6.1,12.25,395.0,461.78,380.26
2018,3,16,11,30,237.0,248.0,6.1,12.3,430.0,483.13,395.62
2018,3,16,11,45,348.5,277.0,6.15,12.3,548.0,603.6,491.87
2018,3,16,12,0,460.0,306.0,6.2,12.3,666.0,732.99,591.79
2018,3,16,12,15,579.0,254.5,6.25,12.35,708.0,762.85,616.54
2018,3,16,12,30,698.0,203.0,6.3,12.4,750.0,789.18,638.26
2018,3,16,12,45,730.5,188.5,6.35,12.4,756.0,765.03,619.53
2018,3,16,13,0,763.0,174.0,6.4,12.4,762.0,735.81,596.64
2018,3,16,13,15,850.0,133.5,6.4,12.4,777.0,712.27,578.26
2018,3,16,13,30,937.0,93.0,6.4,12.4,792.0,677.66,550.1
2018,3,16,13,45,933.5,91.5,6.4,12.4,769.5,621.43,502.61
2018,3,16,14,0,930.0,90.0,6.4,12.4,747.0,563.37,452.37
2018,3,16,14,15,747.5,127.5,6.4,12.4,641.5,455.8,362.65
2018,3,16,14,30,565.0,165.0,6.4,12.4,536.0,362.44,284.91
2018,3,16,14,45,495.0,170.0,6.35,12.35,481.5,298.91,230.33
2018,3,16,15,0,425.0,175.0,6.3,12.3,427.0,246.46,185.55
2018,3,16,15,15,585.5,139.0,6.3,12.3,459.0,222.07,155.83
2018,3,16,15,30,746.0,103.0,6.3,12.3,491.0,174.16,108.65
2018,3,16,15,45,768.5,89.5,6.1,12.25,457.0,117.36,70.96
2018,3,16,16,0,791.0,76.0,5.9,12.2,423.0,67.18,54.55
2018,3,16,16,15,731.0,75.0,5.75,12.1,365.5,65.71,53.44
2018,3,16,16,30,671.0,74.0,5.6,12.0,308.0,59.49,48.0
2018,3,16,16,45,626.0,67.5,5.45,11.95,258.0,54.62,43.66
2018,3,16,17,0,581.0,61.0,5.3,11.9,208.0,49.71,39.16
2018,3,16,17,15,513.5,53.5,5.2,11.75,161.0,43.79,33.58
2018,3,16,17,30,446.0,46.0,5.1,11.6,114.0,37.92,27.82
2018,3,16,17,45,310.5,34.5,5.0,11.45,73.0,28.43,18.06
2018,3,16,18,0,175.0,23.0,4.9,11.3,32.0,17.48,0.0
2018,3,16,18,15,87.5,11.5,4.95,11.25,16.0,9.05,0.0
2018,3,16,18,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,17,6,15,24.0,7.5,1.7,10.75,8.5,0.0,0.0
2018,3,17,6,30,48.0,15.0,1.7,10.8,17.0,41.85,0.0
2018,3,17,6,45,111.0,31.5,1.65,10.85,44.5,141.01,97.95
2018,3,17,7,0,174.0,48.0,1.6,10.9,72.0,209.65,172.05
2018,3,17,7,15,229.5,65.0,1.55,10.9,110.5,278.06,233.57
2018,3,17,7,30,285.0,82.0,1.5,10.9,149.0,370.08,311.48
2018,3,17,7,45,243.0,101.0,1.45,10.9,168.0,346.86,292.55
2018,3,17,8,0,201.0,120.0,1.4,10.9,187.0,338.69,284.84
2018,3,17,8,15,161.0,134.0,1.45,10.95,193.0,301.04,253.03
2018,3,17,8,30,121.0,148.0,1.5,11.0,199.0,280.32,234.36
2018,3,17,8,45,139.0,172.5,1.5,11.05,238.0,326.54,271.55
2018,3,17,9,0,157.0,197.0,1.5,11.1,277.0,372.43,307.39
2018,3,17,9,15,151.0,200.5,1.5,11.1,283.0,368.27,302.8
2018,3,17,9,30,145.0,204.0,1.5,11.1,289.0,363.93,298.42
2018,3,17,9,45,236.5,202.5,1.5,11.15,351.5,476.89,388.27
2018,3,17,10,0,328.0,201.0,1.5,11.2,414.0,592.99,476.2
2018,3,17,10,15,379.0,234.5,1.55,11.2,492.0,677.66,537.15
2018,3,17,10,30,430.0,268.0,1.6,11.2,570.0,758.07,593.85
2018,3,17,10,45,332.5,271.5,1.65,11.2,510.0,630.6,498.74
2018,3,17,11,0,235.0,275.0,1.7,11.2,450.0,528.27,420.94
2018,3,17,11,15,144.5,247.0,1.75,11.2,355.5,380.86,306.82
2018,3,17,11,30,54.0,219.0,1.8,11.2,261.0,242.53,195.44
2018,3,17,11,45,83.0,258.0,1.9,11.25,323.0,321.25,259.07
2018,3,17,12,0,112.0,297.0,2.0,11.3,385.0,378.2,303.72
2018,3,17,12,15,60.0,244.0,2.1,11.3,291.0,259.82,209.02
2018,3,17,12,30,8.0,191.0,2.2,11.3,197.0,157.37,125.15
2018,3,17,12,45,113.5,229.5,2.35,11.35,317.5,291.95,236.87
2018,3,17,13,0,219.0,268.0,2.5,11.4,438.0,405.11,327.07
2018,3,17,13,15,506.5,210.5,2.7,11.45,593.0,544.54,437.9
2018,3,17,13,30,794.0,153.0,2.9,11.5,748.0,644.42,513.58
2018,3,17,13,45,848.0,126.5,3.05,11.5,744.5,604.79,480.8
2018,3,17,14,0,902.0,100.0,3.2,11.5,741.0,555.7,439.9
2018,3,17,14,15,893.5,97.5,3.3,11.55,710.0,494.38,387.33
2018,3,17,14,30,885.0,95.0,3.4,11.6,679.0,432.39,332.54
2018,3,17,14,45,874.5,92.0,3.5,11.6,642.0,368.94,275.19
2018,3,17,15,0,864.0,89.0,3.6,11.6,605.0,305.57,217.22
2018,3,17,15,15,845.5,87.0,3.6,11.6,561.5,237.6,156.88
2018,3,17,15,30,827.0,85.0,3.6,11.6,518.0,174.52,105.35
2018,3,17,15,45,806.0,81.0,3.55,11.55,471.0,111.78,65.81
2018,3,17,16,0,785.0,77.0,3.5,11.5,424.0,67.77,55.2
2018,3,17,16,15,753.5,73.0,3.4,11.45,373.5,64.55,52.53
2018,3,17,16,30,722.0,69.0,3.3,11.4,323.0,61.31,49.74
2018,3,17,16,45,674.0,64.0,3.2,11.35,271.0,52.65,42.01
2018,3,17,17,0,626.0,59.0,3.1,11.3,219.0,48.65,38.33
2018,3,17,17,15,548.0,52.0,3.05,11.2,168.5,42.87,32.89
2018,3,17,17,30,470.0,45.0,3.0,11.1,118.0,37.21,27.33
2018,3,17,17,45,333.0,34.5,2.95,11.0,76.5,28.47,18.36
2018,3,17,18,0,196.0,24.0,2.9,10.9,35.0,18.27,0.0
2018,3,17,18,15,98.0,12.0,2.9,10.85,17.5,9.44,0.0
2018,3,17,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,18,6,15,28.5,8.5,1.5,10.8,9.5,0.0,0.0
2018,3,18,6,30,57.0,17.0,1.6,10.9,19.0,49.06,0.0
2018,3,18,6,45,114.5,33.5,1.7,10.95,46.5,146.93,106.69
2018,3,18,7,0,172.0,50.0,1.8,11.0,74.0,210.28,173.14
2018,3,18,7,15,215.0,68.0,1.9,11.1,111.0,270.58,227.6
2018,3,18,7,30,258.0,86.0,2.0,11.2,148.0,333.85,282.62
2018,3,18,7,45,348.0,96.5,2.1,11.35,201.5,450.07,379.1
2018,3,18,8,0,438.0,107.0,2.2,11.5,255.0,552.96,461.52
2018,3,18,8,15,459.0,120.5,2.3,11.65,297.5,600.64,497.34
2018,3,18,8,30,480.0,134.0,2.4,11.8,340.0,647.55,532.02
2018,3,18,8,45,409.0,166.0,2.45,11.95,356.0,626.21,511.97
2018,3,18,9,0,338.0,198.0,2.5,12.1,372.0,575.15,469.87
2018,3,18,9,15,251.0,230.0,2.5,12.25,365.0,527.61,429.22
2018,3,18,9,30,164.0,262.0,2.5,12.4,358.0,451.19,366.25
2018,3,18,9,45,141.0,282.0,2.55,12.55,368.5,446.93,361.33
2018,3,18,10,0,118.0,302.0,2.6,12.7,379.0,441.46,355.15
2018,3,18,10,15,115.0,315.5,2.55,12.8,393.5,447.97,359.02
2018,3,18,10,30,112.0,329.0,2.5,12.9,408.0,429.46,343.85
2018,3,18,10,45,199.0,333.0,2.45,12.95,479.5,538.55,428.98
2018,3,18,11,0,286.0,337.0,2.4,13.0,551.0,643.62,507.58
2018,3,18,11,15,281.0,346.5,2.35,13.0,560.5,636.89,500.66
2018,3,18,11,30,276.0,356.0,2.3,13.0,570.0,628.65,493.57
2018,3,18,11,45,190.5,365.5,2.3,13.0,514.0,525.1,414.27
2018,3,18,12,0,105.0,375.0,2.3,13.0,458.0,427.96,338.64
2018,3,18,12,15,76.5,355.5,2.25,13.0,416.0,376.7,298.77
2018,3,18,12,30,48.0,336.0,2.2,13.0,374.0,328.33,260.54
2018,3,18,12,45,32.0,302.0,2.2,12.95,327.0,279.74,222.35
2018,3,18,13,0,16.0,268.0,2.2,12.9,280.0,223.91,177.95
2018,3,18,13,15,13.0,249.5,2.15,12.9,259.5,204.85,162.85
2018,3,18,13,30,10.0,231.0,2.1,12.9,239.0,186.46,148.14
2018,3,18,13,45,7.0,207.5,2.05,12.9,213.0,164.84,130.76
2018,3,18,14,0,4.0,184.0,2.0,12.9,187.0,143.97,113.94
2018,3,18,14,15,4.0,185.5,1.85,12.85,188.5,144.17,114.29
2018,3,18,14,30,4.0,187.0,1.7,12.8,190.0,144.21,114.49
2018,3,18,14,45,7.5,188.5,1.55,12.8,193.5,145.19,115.36
2018,3,18,15,0,11.0,190.0,1.4,12.8,197.0,145.41,115.57
2018,3,18,15,15,33.0,196.5,1.4,12.8,214.5,149.89,118.51
2018,3,18,15,30,55.0,203.0,1.4,12.8,232.0,150.9,118.68
2018,3,18,15,45,69.5,186.0,0.95,12.7,219.0,133.45,104.92
2018,3,18,16,0,84.0,169.0,0.5,12.6,206.0,117.23,98.05
2018,3,18,16,15,72.0,148.5,0.55,12.6,177.5,104.04,86.92
2018,3,18,16,30,60.0,128.0,0.6,12.6,149.0,90.61,75.37
2018,3,18,16,45,35.5,94.5,0.6,12.55,106.5,68.94,56.3
2018,3,18,17,0,11.0,61.0,0.6,12.5,64.0,46.43,36.2
2018,3,18,17,15,63.5,52.5,0.8,12.5,63.0,39.68,29.95
2018,3,18,17,30,116.0,44.0,1.0,12.5,62.0,32.92,23.47
2018,3,18,17,45,86.0,33.0,1.2,12.45,43.5,24.76,15.3
2018,3,18,18,0,56.0,22.0,1.4,12.4,25.0,16.5,0.0
2018,3,18,18,15,28.0,11.0,1.35,12.4,12.5,8.65,0.0
2018,3,18,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,19,6,15,93.0,11.0,2.8,11.05,15.0,8.65,0.0
2018,3,19,6,30,186.0,22.0,2.9,11.3,30.0,166.88,0.0
2018,3,19,6,45,291.5,32.5,2.95,11.55,65.5,279.15,212.17
2018,3,19,7,0,397.0,43.0,3.0,11.8,101.0,382.75,316.49
2018,3,19,7,15,413.0,57.0,3.2,12.0,139.0,429.81,360.76
2018,3,19,7,30,429.0,71.0,3.4,12.2,177.0,470.51,396.73
2018,3,19,7,45,433.0,88.0,3.6,12.4,216.0,510.53,430.1
2018,3,19,8,0,437.0,105.0,3.8,12.6,255.0,548.84,460.62
2018,3,19,8,15,514.5,111.5,3.9,12.85,315.0,639.43,530.88
2018,3,19,8,30,592.0,118.0,4.0,13.1,375.0,743.35,608.8
2018,3,19,8,45,713.0,103.0,4.1,13.35,447.5,855.72,690.38
2018,3,19,9,0,834.0,88.0,4.2,13.6,520.0,962.12,764.96
2018,3,19,9,15,797.0,105.0,4.0,13.8,546.5,956.29,756.06
2018,3,19,9,30,760.0,122.0,3.8,14.0,573.0,952.97,749.98
2018,3,19,9,45,735.5,137.5,3.6,14.2,597.0,949.05,743.59
2018,3,19,10,0,711.0,153.0,3.4,14.4,621.0,940.74,734.26
2018,3,19,10,15,654.5,185.0,3.4,14.6,631.5,913.32,713.05
2018,3,19,10,30,598.0,217.0,3.4,14.8,642.0,880.44,687.64
2018,3,19,10,45,688.5,189.5,3.4,14.95,695.0,933.23,724.47
2018,3,19,11,0,779.0,162.0,3.4,15.1,748.0,978.23,754.1
2018,3,19,11,15,724.0,189.5,3.35,15.2,743.5,934.54,721.98
2018,3,19,11,30,669.0,217.0,3.3,15.3,739.0,887.64,687.9
2018,3,19,11,45,502.5,289.0,3.25,15.4,683.5,773.57,601.73
2018,3,19,12,0,336.0,361.0,3.2,15.5,628.0,654.79,511.08
2018,3,19,12,15,298.0,370.5,3.0,15.5,607.5,612.24,478.42
2018,3,19,12,30,260.0,380.0,2.8,15.5,587.0,570.78,446.0
2018,3,19,12,45,309.0,361.0,2.55,15.55,604.5,571.92,446.91
2018,3,19,13,0,358.0,342.0,2.3,15.6,622.0,568.42,443.68
2018,3,19,13,15,368.5,333.5,2.2,15.6,617.0,543.04,423.91
2018,3,19,13,30,379.0,325.0,2.1,15.6,612.0,515.82,402.53
2018,3,19,13,45,418.0,299.5,2.0,15.65,607.0,496.35,386.58
2018,3,19,14,0,457.0,274.0,1.9,15.7,602.0,464.49,360.5
2018,3,19,14,15,372.0,280.5,1.85,15.6,540.0,391.5,303.26
2018,3,19,14,30,287.0,287.0,1.8,15.5,478.0,333.64,257.78
2018,3,19,14,45,185.5,267.0,1.75,15.45,388.0,260.2,200.99
2018,3,19,15,0,84.0,247.0,1.7,15.4,298.0,202.43,157.56
2018,3,19,15,15,199.0,203.0,1.7,15.4,312.0,183.79,137.67
2018,3,19,15,30,314.0,159.0,1.7,15.4,326.0,149.66,105.37
2018,3,19,15,45,504.5,127.0,1.6,15.15,366.5,114.58,76.7
2018,3,19,16,0,695.0,95.0,1.5,14.9,407.0,73.04,59.01
2018,3,19,16,15,543.5,105.5,1.4,14.8,332.0,78.73,64.28
2018,3,19,16,30,392.0,116.0,1.3,14.7,257.0,81.93,67.25
2018,3,19,16,45,233.5,108.5,1.2,14.55,189.0,76.86,62.89
2018,3,19,17,0,75.0,101.0,1.1,14.4,121.0,71.8,58.36
2018,3,19,17,15,108.5,78.0,1.15,14.25,99.5,56.24,44.34
2018,3,19,17,30,142.0,55.0,1.2,14.1,78.0,40.44,29.91
2018,3,19,17,45,99.0,37.5,1.25,14.0,50.5,27.9,17.95
2018,3,19,18,0,56.0,20.0,1.3,13.9,23.0,15.16,0.0
2018,3,19,18,15,28.0,10.0,1.45,13.85,11.5,7.87,0.0
2018,3,19,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,5.3,13.2,1.5,1.18,0.0
2018,3,20,6,30,0.0,3.0,5.5,13.1,3.0,2.27,0.0
2018,3,20,6,45,0.0,5.5,5.65,13.0,5.5,4.16,0.0
2018,3,20,7,0,0.0,8.0,5.8,12.9,8.0,6.06,0.0
2018,3,20,7,15,0.0,12.0,5.95,12.9,12.0,9.1,2.13
2018,3,20,7,30,0.0,16.0,6.1,12.9,16.0,12.15,4.83
2018,3,20,7,45,0.0,30.0,6.2,12.85,30.0,22.86,14.1
2018,3,20,8,0,0.0,44.0,6.3,12.8,44.0,33.62,23.37
2018,3,20,8,15,0.0,43.0,6.3,12.85,43.0,32.86,22.66
2018,3,20,8,30,0.0,42.0,6.3,12.9,42.0,32.11,21.93
2018,3,20,8,45,0.0,40.5,6.35,12.95,40.5,30.98,20.88
2018,3,20,9,0,0.0,39.0,6.4,13.0,39.0,29.85,19.83
2018,3,20,9,15,0.0,42.0,6.45,13.05,42.0,32.18,21.74
2018,3,20,9,30,0.0,45.0,6.5,13.1,45.0,34.52,23.64
2018,3,20,9,45,0.0,56.0,6.6,13.15,56.0,43.03,30.75
2018,3,20,10,0,0.0,67.0,6.7,13.2,67.0,51.57,37.84
2018,3,20,10,15,0.0,85.0,6.7,13.25,85.0,65.56,49.47
2018,3,20,10,30,0.0,103.0,6.7,13.3,103.0,79.93,61.35
2018,3,20,10,45,0.0,106.0,6.7,13.4,106.0,82.4,63.27
2018,3,20,11,0,0.0,109.0,6.7,13.5,109.0,84.84,65.19
2018,3,20,11,15,0.0,96.5,6.75,13.55,96.5,74.76,56.75
2018,3,20,11,30,0.0,84.0,6.8,13.6,84.0,64.95,48.56
2018,3,20,11,45,0.0,71.0,6.9,13.7,71.0,54.86,40.13
2018,3,20,12,0,0.0,58.0,7.0,13.8,58.0,44.78,31.73
2018,3,20,12,15,0.0,58.5,7.0,13.8,58.5,45.17,32.05
2018,3,20,12,30,0.0,59.0,7.0,13.8,59.0,45.56,32.37
2018,3,20,12,45,0.0,62.5,7.05,13.8,62.5,48.27,34.63
2018,3,20,13,0,0.0,66.0,7.1,13.8,66.0,50.97,36.9
2018,3,20,13,15,0.0,67.5,7.05,13.85,67.5,52.11,37.87
2018,3,20,13,30,0.0,69.0,7.0,13.9,69.0,53.25,38.86
2018,3,20,13,45,0.0,75.0,6.9,13.9,75.0,57.88,42.76
2018,3,20,14,0,0.0,81.0,6.8,13.9,81.0,62.51,46.68
2018,3,20,14,15,0.0,84.0,6.8,13.95,84.0,64.8,48.66
2018,3,20,14,30,0.0,87.0,6.8,14.0,87.0,67.09,50.66
2018,3,20,14,45,0.0,94.5,6.75,14.05,94.5,72.86,55.59
2018,3,20,15,0,0.0,102.0,6.7,14.1,102.0,78.4,60.35
2018,3,20,15,15,0.0,103.5,6.7,14.1,103.5,79.32,61.29
2018,3,20,15,30,0.0,105.0,6.7,14.1,105.0,80.12,62.14
2018,3,20,15,45,0.0,94.5,6.75,14.1,94.5,72.21,55.67
2018,3,20,16,0,0.0,84.0,6.8,14.1,84.0,64.39,51.64
2018,3,20,16,15,0.0,73.0,6.65,14.05,73.0,56.03,44.38
2018,3,20,16,30,0.0,62.0,6.5,14.0,62.0,47.51,36.91
2018,3,20,16,45,0.0,55.0,6.4,14.0,55.0,42.1,32.12
2018,3,20,17,0,0.0,48.0,6.3,14.0,48.0,36.71,27.26
2018,3,20,17,15,0.0,37.5,6.15,14.0,37.5,28.63,19.89
2018,3,20,17,30,0.0,27.0,6.0,14.0,27.0,20.58,12.47
2018,3,20,17,45,0.0,18.0,5.9,14.0,18.0,13.69,5.97
2018,3,20,18,0,0.0,9.0,5.8,14.0,9.0,6.83,0.0
2018,3,20,18,15,0.0,4.5,5.85,14.0,4.5,3.54,0.0
2018,3,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.95,14.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.15,14.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.45,14.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.75,14.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,7.0,14.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,6.85,13.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,6.8,13.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,6.4,13.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.7,14.85,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,2.8,14.9,3.0,2.27,0.0
2018,3,21,6,45,0.0,5.0,2.85,14.95,5.0,3.78,0.0
2018,3,21,7,0,0.0,7.0,2.9,15.0,7.0,5.3,0.0
2018,3,21,7,15,0.0,15.0,3.05,15.0,15.0,11.39,4.05
2018,3,21,7,30,0.0,23.0,3.2,15.0,23.0,17.5,9.35
2018,3,21,7,45,0.0,40.5,3.35,15.0,40.5,30.92,20.88
2018,3,21,8,0,0.0,58.0,3.5,15.0,58.0,44.42,32.38
2018,3,21,8,15,0.0,77.0,3.65,15.05,77.0,59.37,44.98
2018,3,21,8,30,0.0,96.0,3.8,15.1,96.0,75.81,58.69
2018,3,21,8,45,7.5,132.5,3.95,15.1,136.5,116.19,92.64
2018,3,21,9,0,15.0,169.0,4.1,15.1,177.0,157.55,126.9
2018,3,21,9,15,18.5,196.0,4.4,15.15,206.5,185.74,149.76
2018,3,21,9,30,22.0,223.0,4.7,15.2,236.0,213.83,172.35
2018,3,21,9,45,36.0,249.5,5.0,15.2,272.5,275.33,222.18
2018,3,21,10,0,50.0,276.0,5.3,15.2,309.0,315.0,253.99
2018,3,21,10,15,36.5,271.5,5.45,15.25,296.5,292.13,234.65
2018,3,21,10,30,23.0,267.0,5.6,15.3,284.0,248.05,198.46
2018,3,21,10,45,20.5,266.5,5.8,15.35,282.0,242.91,194.02
2018,3,21,11,0,18.0,266.0,6.0,15.4,280.0,238.02,189.77
2018,3,21,11,15,20.0,279.0,6.1,15.45,294.5,249.84,199.1
2018,3,21,11,30,22.0,292.0,6.2,15.5,309.0,261.35,208.14
2018,3,21,11,45,26.5,307.0,6.25,15.5,328.0,295.51,235.32
2018,3,21,12,0,31.0,322.0,6.3,15.5,347.0,309.52,246.4
2018,3,21,12,15,28.0,314.5,6.25,15.55,337.0,295.43,234.95
2018,3,21,12,30,25.0,307.0,6.2,15.6,327.0,267.39,212.49
2018,3,21,12,45,21.5,293.0,6.15,15.6,310.0,250.27,198.75
2018,3,21,13,0,18.0,279.0,6.1,15.6,293.0,233.75,185.48
2018,3,21,13,15,30.5,292.0,6.0,15.6,315.5,259.25,206.16
2018,3,21,13,30,43.0,305.0,5.9,15.6,338.0,272.69,217.0
2018,3,21,13,45,37.5,294.0,5.85,15.55,322.0,254.77,202.63
2018,3,21,14,0,32.0,283.0,5.8,15.5,306.0,237.67,188.96
2018,3,21,14,15,55.0,281.0,5.95,15.5,319.0,240.77,191.41
2018,3,21,14,30,78.0,279.0,6.1,15.5,332.0,240.74,190.88
2018,3,21,14,45,73.0,249.0,6.25,15.5,296.5,208.99,164.97
2018,3,21,15,0,68.0,219.0,6.4,15.5,261.0,178.8,140.25
2018,3,21,15,15,39.0,183.5,6.4,15.5,207.0,141.87,111.05
2018,3,21,15,30,10.0,148.0,6.4,15.5,153.0,111.69,87.64
2018,3,21,15,45,5.0,108.0,6.45,15.45,110.5,82.07,63.49
2018,3,21,16,0,0.0,68.0,6.5,15.4,68.0,52.17,40.58
2018,3,21,16,15,2.0,65.5,6.45,15.35,66.0,50.26,39.03
2018,3,21,16,30,4.0,63.0,6.4,15.3,64.0,48.35,37.45
2018,3,21,16,45,5.5,67.5,6.4,15.3,69.0,51.61,40.4
2018,3,21,17,0,7.0,72.0,6.4,15.3,74.0,54.03,42.5
2018,3,21,17,15,3.5,53.0,6.45,15.25,54.0,40.26,30.08
2018,3,21,17,30,0.0,34.0,6.5,15.2,34.0,25.97,17.13
2018,3,21,17,45,5.5,26.0,6.55,15.15,26.5,19.87,11.21
2018,3,21,18,0,11.0,18.0,6.6,15.1,19.0,13.97,1.39
2018,3,21,18,15,11.0,11.0,6.65,15.1,11.5,8.65,0.0
2018,3,21,18,30,11.0,4.0,6.7,15.1,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,6.7,15.1,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.8,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.9,15.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.05,15.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.2,15.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.25,15.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.3,15.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.4,15.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.5,15.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.65,15.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.2,14.95,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.2,14.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.05,14.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.0,14.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,7.95,14.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,7.9,14.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,7.85,14.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.75,14.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.7,14.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.75,14.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.65,14.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.5,14.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.3,14.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.55,14.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,6.1,14.6,4.0,3.15,0.0
2018,3,22,6,30,0.0,8.0,6.1,14.6,8.0,6.07,0.0
2018,3,22,6,45,0.0,16.0,6.1,14.6,16.0,12.16,4.11
2018,3,22,7,0,0.0,24.0,6.1,14.6,24.0,18.27,9.7
2018,3,22,7,15,0.0,26.5,6.0,14.6,26.5,20.18,11.54
2018,3,22,7,30,0.0,29.0,5.9,14.6,29.0,22.09,13.29
2018,3,22,7,45,0.5,41.5,5.75,14.65,41.5,32.12,21.94
2018,3,22,8,0,1.0,54.0,5.6,14.7,54.0,42.22,30.56
2018,3,22,8,15,0.5,58.5,5.5,14.7,58.5,45.27,33.06
2018,3,22,8,30,0.0,63.0,5.4,14.7,63.0,48.3,35.5
2018,3,22,8,45,0.0,95.0,5.3,14.7,95.0,74.09,57.14
2018,3,22,9,0,0.0,127.0,5.2,14.7,127.0,102.19,80.47
2018,3,22,9,15,0.0,110.5,5.2,14.65,110.5,86.78,67.38
2018,3,22,9,30,0.0,94.0,5.2,14.6,94.0,72.53,55.33
2018,3,22,9,45,19.0,145.5,5.2,14.55,158.5,148.25,118.91
2018,3,22,10,0,38.0,197.0,5.2,14.5,223.0,217.77,176.2
2018,3,22,10,15,89.0,266.0,5.55,14.4,329.5,338.95,275.37
2018,3,22,10,30,140.0,335.0,5.9,14.3,436.0,484.54,391.04
2018,3,22,10,45,171.5,349.0,6.25,14.15,477.0,524.09,422.53
2018,3,22,11,0,203.0,363.0,6.6,14.0,518.0,561.58,452.6
2018,3,22,11,15,181.0,373.0,6.9,13.8,513.5,540.94,435.88
2018,3,22,11,30,159.0,383.0,7.2,13.6,509.0,520.09,419.1
2018,3,22,11,45,144.5,387.5,7.45,13.4,503.0,500.66,403.63
2018,3,22,12,0,130.0,392.0,7.7,13.2,497.0,481.25,388.14
2018,3,22,12,15,191.0,380.0,7.8,13.05,534.5,510.15,412.85
2018,3,22,12,30,252.0,368.0,7.9,12.9,572.0,549.43,445.06
2018,3,22,12,45,295.0,359.5,7.95,12.8,596.0,555.83,450.71
2018,3,22,13,0,338.0,351.0,8.0,12.7,620.0,557.69,452.52
2018,3,22,13,15,372.0,334.0,8.0,12.65,624.5,541.52,439.57
2018,3,22,13,30,406.0,317.0,8.0,12.6,629.0,529.46,429.24
2018,3,22,13,45,485.5,277.0,7.95,12.55,639.0,512.12,414.47
2018,3,22,14,0,565.0,237.0,7.9,12.5,649.0,485.63,390.93
2018,3,22,14,15,577.0,220.5,7.95,12.5,626.0,437.87,349.02
2018,3,22,14,30,589.0,204.0,8.0,12.5,603.0,391.12,306.75
2018,3,22,14,45,619.0,180.5,8.0,12.45,579.5,340.06,259.53
2018,3,22,15,0,649.0,157.0,8.0,12.4,556.0,284.94,208.17
2018,3,22,15,15,688.0,134.0,8.0,12.4,530.0,228.0,155.64
2018,3,22,15,30,727.0,111.0,8.0,12.4,504.0,166.2,103.56
2018,3,22,15,45,726.5,99.5,8.1,12.3,462.5,105.32,66.03
2018,3,22,16,0,726.0,88.0,8.2,12.2,421.0,68.8,55.92
2018,3,22,16,15,663.0,90.0,8.2,12.15,367.0,69.68,56.91
2018,3,22,16,30,600.0,92.0,8.2,12.1,313.0,71.02,58.27
2018,3,22,16,45,458.0,92.5,8.2,12.0,246.0,68.05,55.7
2018,3,22,17,0,316.0,93.0,8.2,11.9,179.0,66.89,54.63
2018,3,22,17,15,269.5,76.5,8.1,11.8,138.5,55.68,44.34
2018,3,22,17,30,223.0,60.0,8.0,11.7,98.0,44.18,33.59
2018,3,22,17,45,162.5,44.0,7.9,11.6,66.5,32.68,22.51
2018,3,22,18,0,102.0,28.0,7.8,11.5,35.0,20.87,6.41
2018,3,22,18,15,62.5,17.0,7.7,11.45,20.0,13.38,0.0
2018,3,22,18,30,23.0,6.0,7.6,11.4,5.0,0.0,0.0
2018,3,22,18,45,11.5,3.0,7.5,11.35,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,7.0,11.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,6.6,11.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,5.65,10.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,23,6,15,114.0,13.0,1.2,11.45,20.5,75.95,0.0
2018,3,23,6,30,228.0,26.0,1.0,11.6,41.0,201.85,73.65
2018,3,23,6,45,289.0,38.0,0.8,11.75,74.5,282.31,224.47
2018,3,23,7,0,350.0,50.0,0.6,11.9,108.0,355.4,291.25
2018,3,23,7,15,379.5,67.0,0.6,12.0,150.5,409.82,338.11
2018,3,23,7,30,409.0,84.0,0.6,12.1,193.0,469.41,386.29
2018,3,23,7,45,572.0,77.5,0.6,12.2,265.5,622.69,502.49
2018,3,23,8,0,735.0,71.0,0.6,12.3,338.0,771.83,607.36
2018,3,23,8,15,712.5,85.0,0.7,12.45,375.5,796.77,622.55
2018,3,23,8,30,690.0,99.0,0.8,12.6,413.0,811.35,631.93
2018,3,23,8,45,700.0,110.0,0.9,12.7,458.0,849.14,657.41
2018,3,23,9,0,710.0,121.0,1.0,12.8,503.0,883.99,680.26
2018,3,23,9,15,809.0,100.5,1.2,12.9,569.5,959.96,732.35
2018,3,23,9,30,908.0,80.0,1.4,13.0,636.0,1028.36,778.07
2018,3,23,9,45,922.5,80.5,1.6,13.1,675.5,1047.01,790.73
2018,3,23,10,0,937.0,81.0,1.8,13.2,715.0,1061.73,801.46
2018,3,23,10,15,946.0,82.5,2.1,13.3,747.5,1067.94,808.02
2018,3,23,10,30,955.0,84.0,2.4,13.4,780.0,1069.88,811.58
2018,3,23,10,45,961.5,84.5,2.7,13.5,805.0,1063.84,809.6
2018,3,23,11,0,968.0,85.0,3.0,13.6,830.0,1053.49,804.57
2018,3,23,11,15,972.0,85.5,3.2,13.65,847.0,1036.42,794.03
2018,3,23,11,30,976.0,86.0,3.4,13.7,864.0,1015.17,780.6
2018,3,23,11,45,977.5,86.0,3.65,13.75,872.5,986.98,762.64
2018,3,23,12,0,979.0,86.0,3.9,13.8,881.0,954.93,741.73
2018,3,23,12,15,978.5,87.0,4.0,13.85,881.5,918.45,716.58
2018,3,23,12,30,978.0,88.0,4.1,13.9,882.0,878.47,688.77
2018,3,23,12,45,975.5,88.0,4.25,13.9,873.5,832.69,656.96
2018,3,23,13,0,973.0,88.0,4.4,13.9,865.0,783.99,622.4
2018,3,23,13,15,968.5,88.0,4.45,13.9,848.5,731.26,581.42
2018,3,23,13,30,964.0,88.0,4.5,13.9,832.0,676.25,537.55
2018,3,23,13,45,957.5,87.0,4.5,13.9,807.5,617.21,489.09
2018,3,23,14,0,951.0,86.0,4.5,13.9,783.0,556.64,437.93
2018,3,23,14,15,941.0,85.0,4.55,13.85,750.5,493.24,383.15
2018,3,23,14,30,931.0,84.0,4.6,13.8,718.0,429.25,326.2
2018,3,23,14,45,917.0,83.0,4.6,13.8,679.0,363.67,266.64
2018,3,23,15,0,903.0,82.0,4.6,13.8,640.0,298.53,207.18
2018,3,23,15,15,886.5,80.5,4.6,13.8,596.0,233.26,149.63
2018,3,23,15,30,870.0,79.0,4.6,13.8,552.0,169.29,99.34
2018,3,23,15,45,846.5,76.0,4.6,13.7,502.5,99.02,58.22
2018,3,23,16,0,823.0,73.0,4.6,13.6,453.0,65.52,52.68
2018,3,23,16,15,788.5,70.5,4.55,13.5,400.5,63.2,50.83
2018,3,23,16,30,754.0,68.0,4.5,13.4,348.0,60.92,48.96
2018,3,23,16,45,691.0,65.0,4.5,13.35,291.5,57.91,46.36
2018,3,23,17,0,628.0,62.0,4.5,13.3,235.0,50.79,39.97
2018,3,23,17,15,567.0,55.0,4.45,13.1,185.5,45.22,34.83
2018,3,23,17,30,506.0,48.0,4.4,12.9,136.0,39.68,29.51
2018,3,23,17,45,381.5,39.0,4.35,12.75,92.5,32.19,22.1
2018,3,23,18,0,257.0,30.0,4.3,12.6,49.0,24.97,10.04
2018,3,23,18,15,145.0,18.0,4.3,12.55,27.0,14.16,0.0
2018,3,23,18,30,33.0,6.0,4.3,12.5,5.0,0.0,0.0
2018,3,23,18,45,16.5,3.0,4.25,12.45,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
