Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,24,5,45,3.5,2.0,2.9,11.95,2.0,0.0,0.0
2018,3,24,6,0,7.0,4.0,2.9,12.0,4.0,0.0,0.0
2018,3,24,6,15,7.0,7.0,2.9,12.1,7.0,9.54,0.0
2018,3,24,6,30,7.0,10.0,2.9,12.2,10.0,12.24,0.79
2018,3,24,6,45,3.5,15.0,2.9,12.3,15.0,13.77,5.81
2018,3,24,7,0,0.0,20.0,2.9,12.4,20.0,15.21,7.3
2018,3,24,7,15,0.0,31.0,2.95,12.45,31.0,23.63,14.71
2018,3,24,7,30,0.0,42.0,3.0,12.5,42.0,32.08,22.1
2018,3,24,7,45,58.5,81.5,3.0,12.55,103.0,139.68,116.51
2018,3,24,8,0,117.0,121.0,3.0,12.6,164.0,239.72,201.99
2018,3,24,8,15,187.5,153.5,3.1,12.65,234.5,344.55,289.38
2018,3,24,8,30,258.0,186.0,3.2,12.7,305.0,473.92,393.1
2018,3,24,8,45,209.5,204.5,3.25,12.7,307.5,428.34,354.1
2018,3,24,9,0,161.0,223.0,3.3,12.7,310.0,401.72,330.46
2018,3,24,9,15,260.5,230.5,3.4,12.75,385.0,531.76,434.44
2018,3,24,9,30,360.0,238.0,3.5,12.8,460.0,639.54,517.83
2018,3,24,9,45,514.0,208.5,3.65,12.85,547.0,787.16,630.12
2018,3,24,10,0,668.0,179.0,3.8,12.9,634.0,920.2,726.48
2018,3,24,10,15,769.5,149.0,4.0,12.95,696.0,985.02,771.25
2018,3,24,10,30,871.0,119.0,4.2,13.0,758.0,1037.36,807.41
2018,3,24,10,45,764.5,167.5,4.35,13.0,741.5,979.09,766.23
2018,3,24,11,0,658.0,216.0,4.5,13.0,725.0,908.33,716.47
2018,3,24,11,15,392.0,239.5,4.65,13.0,544.5,649.85,521.23
2018,3,24,11,30,126.0,263.0,4.8,13.0,364.0,368.14,297.37
2018,3,24,11,45,100.5,260.0,5.0,12.95,341.0,335.04,270.97
2018,3,24,12,0,75.0,257.0,5.2,12.9,318.0,303.11,244.69
2018,3,24,12,15,227.0,303.0,5.3,12.9,488.0,482.72,390.32
2018,3,24,12,30,379.0,349.0,5.4,12.9,658.0,631.15,506.4
2018,3,24,12,45,604.5,252.0,5.55,12.85,739.5,710.25,570.43
2018,3,24,13,0,830.0,155.0,5.7,12.8,821.0,747.84,601.94
2018,3,24,13,15,858.0,138.5,5.8,12.8,815.0,706.58,569.05
2018,3,24,13,30,886.0,122.0,5.9,12.8,809.0,655.68,528.05
2018,3,24,13,45,784.0,158.0,5.95,12.75,752.5,581.51,466.58
2018,3,24,14,0,682.0,194.0,6.0,12.7,696.0,510.07,406.85
2018,3,24,14,15,745.5,161.0,6.0,12.7,689.0,465.42,366.77
2018,3,24,14,30,809.0,128.0,6.0,12.7,682.0,414.87,319.66
2018,3,24,14,45,844.5,109.5,6.0,12.65,659.5,356.87,265.15
2018,3,24,15,0,880.0,91.0,6.0,12.6,637.0,297.45,208.53
2018,3,24,15,15,822.0,98.5,6.0,12.6,580.5,227.9,148.96
2018,3,24,15,30,764.0,106.0,6.0,12.6,524.0,168.71,104.17
2018,3,24,15,45,638.5,122.5,5.9,12.4,450.5,112.43,75.48
2018,3,24,16,0,513.0,139.0,5.8,12.2,377.0,96.69,80.62
2018,3,24,16,15,480.5,126.5,5.7,12.15,329.5,89.14,74.19
2018,3,24,16,30,448.0,114.0,5.6,12.1,282.0,81.33,67.44
2018,3,24,16,45,517.5,89.5,5.5,12.0,255.0,69.05,56.59
2018,3,24,17,0,587.0,65.0,5.4,11.9,228.0,52.53,41.76
2018,3,24,17,15,544.0,57.0,5.3,11.75,183.0,46.52,36.2
2018,3,24,17,30,501.0,49.0,5.2,11.6,138.0,40.41,30.35
2018,3,24,17,45,382.5,40.5,5.05,11.5,95.0,33.4,23.35
2018,3,24,18,0,264.0,32.0,4.9,11.4,52.0,26.69,12.33
2018,3,24,18,15,149.0,19.0,4.9,11.4,28.5,14.95,0.0
2018,3,24,18,30,34.0,6.0,4.9,11.4,5.0,0.0,0.0
2018,3,24,18,45,17.0,3.0,4.85,11.4,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,25,5,45,9.5,2.0,4.1,10.95,1.5,0.0,0.0
2018,3,25,6,0,19.0,4.0,4.1,11.0,3.0,0.0,0.0
2018,3,25,6,15,63.5,11.5,4.2,11.2,15.0,45.63,0.0
2018,3,25,6,30,108.0,19.0,4.3,11.4,27.0,118.52,67.95
2018,3,25,6,45,175.5,25.0,4.4,11.65,50.5,177.49,144.59
2018,3,25,7,0,243.0,31.0,4.5,11.9,74.0,250.48,211.51
2018,3,25,7,15,123.5,41.0,4.55,11.95,63.0,152.48,128.88
2018,3,25,7,30,4.0,51.0,4.6,12.0,52.0,42.28,31.06
2018,3,25,7,45,193.5,83.0,4.65,12.05,155.0,273.15,234.21
2018,3,25,8,0,383.0,115.0,4.7,12.1,258.0,509.66,431.7
2018,3,25,8,15,580.5,100.5,4.8,12.2,352.5,693.93,577.62
2018,3,25,8,30,778.0,86.0,4.9,12.3,447.0,870.53,710.44
2018,3,25,8,45,804.0,88.5,4.95,12.35,496.0,915.24,740.73
2018,3,25,9,0,830.0,91.0,5.0,12.4,545.0,957.38,769.55
2018,3,25,9,15,851.0,92.0,5.1,12.45,590.0,989.75,791.4
2018,3,25,9,30,872.0,93.0,5.2,12.5,635.0,1005.88,801.52
2018,3,25,9,45,891.0,92.0,5.3,12.5,675.0,1026.72,815.43
2018,3,25,10,0,910.0,91.0,5.4,12.5,715.0,1043.83,826.73
2018,3,25,10,15,921.0,91.5,5.5,12.55,747.5,1050.59,830.62
2018,3,25,10,30,932.0,92.0,5.6,12.6,780.0,1053.2,831.78
2018,3,25,10,45,940.5,93.0,5.65,12.6,806.5,1049.63,828.48
2018,3,25,11,0,949.0,94.0,5.7,12.6,833.0,1041.76,822.3
2018,3,25,11,15,953.5,94.0,5.85,12.65,849.5,1024.65,810.22
2018,3,25,11,30,958.0,94.0,6.0,12.7,866.0,1003.43,795.26
2018,3,25,11,45,961.0,94.0,6.1,12.7,875.0,976.8,776.21
2018,3,25,12,0,964.0,94.0,6.2,12.7,884.0,946.27,754.31
2018,3,25,12,15,964.5,94.0,6.3,12.7,884.5,909.86,728.0
2018,3,25,12,30,965.0,94.0,6.4,12.7,885.0,869.99,698.99
2018,3,25,12,45,964.5,93.0,6.55,12.7,877.0,825.11,666.2
2018,3,25,13,0,964.0,92.0,6.7,12.7,869.0,777.22,629.91
2018,3,25,13,15,961.5,91.0,6.8,12.7,853.5,725.2,587.9
2018,3,25,13,30,959.0,90.0,6.9,12.7,838.0,670.77,542.89
2018,3,25,13,45,938.0,96.0,6.95,12.65,809.0,609.91,491.45
2018,3,25,14,0,917.0,102.0,7.0,12.6,780.0,548.8,438.5
2018,3,25,14,15,923.5,94.0,7.05,12.6,753.0,488.7,384.73
2018,3,25,14,30,930.0,86.0,7.1,12.6,726.0,426.25,327.36
2018,3,25,14,45,917.5,85.0,7.15,12.55,687.5,361.2,267.08
2018,3,25,15,0,905.0,84.0,7.2,12.5,649.0,296.42,206.99
2018,3,25,15,15,888.5,82.0,7.2,12.5,604.5,230.69,148.51
2018,3,25,15,30,872.0,80.0,7.2,12.5,560.0,166.29,97.97
2018,3,25,15,45,847.5,78.0,7.2,12.4,510.5,96.51,58.32
2018,3,25,16,0,823.0,76.0,7.2,12.3,461.0,67.63,54.82
2018,3,25,16,15,788.5,72.5,7.2,12.25,407.5,64.65,52.36
2018,3,25,16,30,754.0,69.0,7.2,12.2,354.0,61.65,49.83
2018,3,25,16,45,623.5,75.0,7.15,12.1,287.0,59.75,48.23
2018,3,25,17,0,493.0,81.0,7.1,12.0,220.0,63.54,51.63
2018,3,25,17,15,368.5,71.5,7.05,11.9,163.0,53.23,42.2
2018,3,25,17,30,244.0,62.0,7.0,11.8,106.0,45.7,35.04
2018,3,25,17,45,191.5,46.0,7.0,11.7,73.5,34.25,24.12
2018,3,25,18,0,139.0,30.0,7.0,11.6,41.0,22.55,10.3
2018,3,25,18,15,87.5,18.5,7.05,11.55,23.5,14.56,0.0
2018,3,25,18,30,36.0,7.0,7.1,11.5,6.0,0.0,0.0
2018,3,25,18,45,18.0,3.5,7.1,11.5,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,7.1,11.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.95,11.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.85,11.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,6.75,11.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,6.75,11.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,6.75,11.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,6.55,10.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,3,26,5,45,24.5,3.5,6.35,11.1,3.0,0.0,0.0
2018,3,26,6,0,49.0,7.0,6.3,11.2,6.0,0.0,0.0
2018,3,26,6,15,180.5,19.0,6.3,11.4,31.0,118.9,0.0
2018,3,26,6,30,312.0,31.0,6.3,11.6,56.0,266.42,175.88
2018,3,26,6,45,435.0,38.5,6.35,11.8,101.5,382.15,315.51
2018,3,26,7,0,558.0,46.0,6.4,12.0,147.0,501.64,422.85
2018,3,26,7,15,626.0,51.5,6.35,12.15,200.0,585.35,495.26
2018,3,26,7,30,694.0,57.0,6.3,12.3,253.0,667.25,562.84
2018,3,26,7,45,738.0,61.0,6.3,12.45,307.0,735.84,617.08
2018,3,26,8,0,782.0,65.0,6.3,12.6,361.0,804.52,669.4
2018,3,26,8,15,811.5,68.0,6.3,12.75,413.5,858.24,708.57
2018,3,26,8,30,841.0,71.0,6.3,12.9,466.0,910.24,745.53
2018,3,26,8,45,862.5,73.5,6.25,13.05,515.0,940.43,765.11
2018,3,26,9,0,884.0,76.0,6.2,13.2,564.0,978.73,790.57
2018,3,26,9,15,899.5,77.5,6.25,13.35,608.0,1006.68,808.7
2018,3,26,9,30,915.0,79.0,6.3,13.5,652.0,1031.13,824.29
2018,3,26,9,45,926.5,80.5,6.3,13.6,690.5,1047.75,834.08
2018,3,26,10,0,938.0,82.0,6.3,13.7,729.0,1060.37,841.12
2018,3,26,10,15,946.5,82.5,6.3,13.8,760.5,1064.6,842.27
2018,3,26,10,30,955.0,83.0,6.3,13.9,792.0,1064.61,840.62
2018,3,26,10,45,960.0,84.5,6.3,14.05,816.5,1057.97,834.24
2018,3,26,11,0,965.0,86.0,6.3,14.2,841.0,1047.03,825.0
2018,3,26,11,15,967.5,86.5,6.3,14.3,856.5,1028.32,810.53
2018,3,26,11,30,970.0,87.0,6.3,14.4,872.0,1005.51,793.28
2018,3,26,11,45,971.5,87.5,6.35,14.5,880.5,977.77,772.87
2018,3,26,12,0,973.0,88.0,6.4,14.6,889.0,946.18,749.7
2018,3,26,12,15,972.5,88.0,6.35,14.65,889.0,908.68,721.84
2018,3,26,12,30,972.0,88.0,6.3,14.7,889.0,867.77,691.45
2018,3,26,12,45,970.0,88.0,6.3,14.75,880.5,822.48,657.95
2018,3,26,13,0,968.0,88.0,6.3,14.8,872.0,774.27,621.19
2018,3,26,13,15,962.5,88.0,6.35,14.85,854.5,721.03,578.46
2018,3,26,13,30,957.0,88.0,6.4,14.9,837.0,665.65,533.02
2018,3,26,13,45,949.0,88.0,6.4,14.9,812.0,606.98,483.78
2018,3,26,14,0,941.0,88.0,6.4,14.9,787.0,546.95,432.06
2018,3,26,14,15,931.0,87.5,6.45,14.9,755.0,484.54,377.05
2018,3,26,14,30,921.0,87.0,6.5,14.9,723.0,421.54,320.1
2018,3,26,14,45,905.5,86.5,6.55,14.85,683.5,356.51,260.66
2018,3,26,15,0,890.0,86.0,6.6,14.8,644.0,292.13,201.78
2018,3,26,15,15,873.5,83.5,6.6,14.8,600.0,227.01,144.63
2018,3,26,15,30,857.0,81.0,6.6,14.8,556.0,163.27,95.43
2018,3,26,15,45,807.0,84.5,6.75,14.65,500.0,97.11,60.11
2018,3,26,16,0,757.0,88.0,6.9,14.5,444.0,74.9,60.74
2018,3,26,16,15,724.0,82.0,6.9,14.3,391.5,70.49,57.09
2018,3,26,16,30,691.0,76.0,6.9,14.1,339.0,60.91,48.78
2018,3,26,16,45,669.5,69.0,6.95,13.95,292.5,56.03,44.55
2018,3,26,17,0,648.0,62.0,7.0,13.8,246.0,50.97,40.05
2018,3,26,17,15,576.0,56.0,6.95,13.55,194.5,46.0,35.5
2018,3,26,17,30,504.0,50.0,6.9,13.3,143.0,41.16,30.85
2018,3,26,17,45,386.0,41.0,6.85,13.05,98.5,33.74,23.61
2018,3,26,18,0,268.0,32.0,6.8,12.8,54.0,26.55,13.78
2018,3,26,18,15,153.5,19.5,6.75,12.75,30.0,15.34,0.0
2018,3,26,18,30,39.0,7.0,6.7,12.7,6.0,0.0,0.0
2018,3,26,18,45,19.5,3.5,6.65,12.6,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,6.3,12.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.5,4.4,13.0,3.0,0.0,0.0
2018,3,27,6,0,44.0,7.0,4.4,13.1,6.0,0.0,0.0
2018,3,27,6,15,165.0,19.5,4.4,13.35,31.0,110.34,0.0
2018,3,27,6,30,286.0,32.0,4.4,13.6,56.0,254.0,176.85
2018,3,27,6,45,402.0,40.5,4.4,13.8,101.0,361.56,295.81
2018,3,27,7,0,518.0,49.0,4.4,14.0,146.0,475.83,396.14
2018,3,27,7,15,587.5,55.0,4.4,14.15,198.0,559.83,466.77
2018,3,27,7,30,657.0,61.0,4.4,14.3,250.0,647.56,537.04
2018,3,27,7,45,701.0,65.5,4.35,14.4,303.0,709.4,584.16
2018,3,27,8,0,745.0,70.0,4.3,14.5,356.0,777.52,634.18
2018,3,27,8,15,775.5,74.0,4.25,14.7,408.0,832.34,672.28
2018,3,27,8,30,806.0,78.0,4.2,14.9,460.0,885.6,708.34
2018,3,27,8,45,827.0,81.0,4.15,15.05,508.0,926.41,734.75
2018,3,27,9,0,848.0,84.0,4.1,15.2,556.0,964.45,758.82
2018,3,27,9,15,865.5,85.5,4.1,15.35,600.0,981.69,768.23
2018,3,27,9,30,883.0,87.0,4.1,15.5,644.0,1007.57,783.92
2018,3,27,9,45,897.0,88.0,4.05,15.65,683.0,1025.7,793.8
2018,3,27,10,0,911.0,89.0,4.0,15.8,722.0,1039.97,801.13
2018,3,27,10,15,863.5,114.5,3.95,15.95,735.5,1029.67,791.68
2018,3,27,10,30,816.0,140.0,3.9,16.1,749.0,1000.76,769.8
2018,3,27,10,45,840.0,135.0,3.8,16.25,779.5,1006.45,771.83
2018,3,27,11,0,864.0,130.0,3.7,16.4,810.0,1007.67,770.63
2018,3,27,11,15,903.0,114.0,3.65,16.5,837.5,993.79,759.77
2018,3,27,11,30,942.0,98.0,3.6,16.6,865.0,989.13,755.52
2018,3,27,11,45,942.5,99.0,3.5,16.75,872.5,961.48,735.05
2018,3,27,12,0,943.0,100.0,3.4,16.9,880.0,930.11,712.3
2018,3,27,12,15,942.5,100.0,3.4,16.95,879.5,893.38,686.8
2018,3,27,12,30,942.0,100.0,3.4,17.0,879.0,853.34,658.92
2018,3,27,12,45,872.0,133.5,3.45,17.1,849.5,787.61,612.28
2018,3,27,13,0,802.0,167.0,3.5,17.2,820.0,732.17,569.6
2018,3,27,13,15,771.5,177.0,3.6,17.2,795.0,679.32,529.34
2018,3,27,13,30,741.0,187.0,3.7,17.2,770.0,623.04,485.67
2018,3,27,13,45,735.5,181.5,3.8,17.2,745.5,568.67,442.61
2018,3,27,14,0,730.0,176.0,3.9,17.2,721.0,513.41,397.52
2018,3,27,14,15,746.5,159.0,4.05,17.15,696.5,458.0,350.88
2018,3,27,14,30,763.0,142.0,4.2,17.1,672.0,399.83,300.33
2018,3,27,14,45,792.0,123.0,4.3,17.05,647.0,344.73,250.23
2018,3,27,15,0,821.0,104.0,4.4,17.0,622.0,282.78,193.85
2018,3,27,15,15,769.0,111.5,4.4,17.0,570.0,221.93,143.13
2018,3,27,15,30,717.0,119.0,4.4,17.0,518.0,161.06,98.48
2018,3,27,15,45,634.5,125.5,4.6,16.75,456.0,109.04,73.6
2018,3,27,16,0,552.0,132.0,4.8,16.5,394.0,94.68,77.46
2018,3,27,16,15,548.5,116.5,4.9,16.25,352.0,85.71,69.96
2018,3,27,16,30,545.0,101.0,5.0,16.0,310.0,76.22,61.88
2018,3,27,16,45,538.0,86.5,5.1,15.75,267.0,66.86,53.81
2018,3,27,17,0,531.0,72.0,5.2,15.5,224.0,56.99,45.12
2018,3,27,17,15,504.5,61.0,5.3,15.2,181.5,49.11,38.03
2018,3,27,17,30,478.0,50.0,5.4,14.9,139.0,40.92,30.46
2018,3,27,17,45,381.5,40.0,5.45,14.6,96.5,32.84,22.74
2018,3,27,18,0,285.0,30.0,5.5,14.3,54.0,24.81,12.98
2018,3,27,18,15,164.0,18.0,5.45,14.15,29.5,14.16,0.0
2018,3,27,18,30,43.0,6.0,5.4,14.0,5.0,0.0,0.0
2018,3,27,18,45,21.5,3.0,5.35,13.85,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,5,45,24.0,4.0,1.7,13.7,3.5,0.0,0.0
2018,3,28,6,0,48.0,8.0,1.7,13.7,7.0,0.0,0.0
2018,3,28,6,15,169.5,20.5,1.75,13.9,33.0,113.69,0.0
2018,3,28,6,30,291.0,33.0,1.8,14.1,59.0,260.25,187.88
2018,3,28,6,45,402.5,41.5,1.8,14.25,104.0,362.78,294.16
2018,3,28,7,0,514.0,50.0,1.8,14.4,149.0,473.76,388.83
2018,3,28,7,15,402.5,72.0,1.85,14.6,164.0,430.66,356.95
2018,3,28,7,30,291.0,94.0,1.9,14.8,179.0,382.92,318.35
2018,3,28,7,45,250.0,125.0,1.9,14.95,208.0,375.44,311.61
2018,3,28,8,0,209.0,156.0,1.9,15.1,237.0,383.38,315.8
2018,3,28,8,15,257.5,172.0,1.95,15.4,286.0,449.62,367.82
2018,3,28,8,30,306.0,188.0,2.0,15.7,335.0,517.59,419.42
2018,3,28,8,45,495.5,159.0,2.05,16.0,425.0,693.8,553.43
2018,3,28,9,0,685.0,130.0,2.1,16.3,515.0,865.59,673.27
2018,3,28,9,15,787.5,106.5,2.15,16.55,582.0,940.81,721.46
2018,3,28,9,30,890.0,83.0,2.2,16.8,649.0,1008.61,764.54
2018,3,28,9,45,908.0,82.0,2.2,17.05,688.5,1028.41,774.52
2018,3,28,10,0,926.0,81.0,2.2,17.3,728.0,1044.41,782.58
2018,3,28,10,15,934.5,82.0,2.2,17.5,759.5,1049.11,783.51
2018,3,28,10,30,943.0,83.0,2.2,17.7,791.0,1049.62,782.0
2018,3,28,10,45,949.0,83.5,2.2,17.9,815.0,1042.81,775.92
2018,3,28,11,0,955.0,84.0,2.2,18.1,839.0,1031.77,767.33
2018,3,28,11,15,958.5,84.5,2.25,18.2,855.5,1014.11,755.49
2018,3,28,11,30,962.0,85.0,2.3,18.3,872.0,992.34,741.07
2018,3,28,11,45,963.5,85.5,2.3,18.45,880.0,964.74,722.18
2018,3,28,12,0,965.0,86.0,2.3,18.6,888.0,933.32,700.82
2018,3,28,12,15,965.0,86.0,2.45,18.6,888.0,896.46,677.52
2018,3,28,12,30,965.0,86.0,2.6,18.6,888.0,856.18,651.53
2018,3,28,12,45,963.0,86.0,2.75,18.65,879.5,811.15,621.67
2018,3,28,13,0,961.0,86.0,2.9,18.7,871.0,763.23,588.27
2018,3,28,13,15,957.0,85.5,3.05,18.65,854.5,710.86,549.48
2018,3,28,13,30,953.0,85.0,3.2,18.6,838.0,656.24,507.7
2018,3,28,13,45,946.5,84.5,3.35,18.6,813.5,598.24,461.77
2018,3,28,14,0,940.0,84.0,3.5,18.6,789.0,538.75,413.01
2018,3,28,14,15,931.5,82.5,3.6,18.5,757.0,476.33,360.32
2018,3,28,14,30,923.0,81.0,3.7,18.4,725.0,413.2,305.35
2018,3,28,14,45,910.5,80.5,3.8,18.35,687.0,349.18,248.42
2018,3,28,15,0,898.0,80.0,3.9,18.3,649.0,285.44,191.59
2018,3,28,15,15,882.5,78.0,3.9,18.3,605.0,220.6,136.22
2018,3,28,15,30,867.0,76.0,3.9,18.3,561.0,156.99,88.84
2018,3,28,15,45,845.5,73.5,3.95,18.0,512.5,94.24,58.16
2018,3,28,16,0,824.0,71.0,4.0,17.7,464.0,64.08,50.51
2018,3,28,16,15,795.0,68.5,4.05,17.4,413.0,61.81,48.77
2018,3,28,16,30,766.0,66.0,4.1,17.1,362.0,59.55,46.99
2018,3,28,16,45,723.0,62.0,4.15,16.85,308.5,55.94,43.95
2018,3,28,17,0,680.0,58.0,4.2,16.6,255.0,52.36,40.84
2018,3,28,17,15,614.5,52.5,4.2,16.3,203.0,43.68,33.09
2018,3,28,17,30,549.0,47.0,4.2,16.0,151.0,39.08,28.75
2018,3,28,17,45,440.0,39.0,4.25,15.65,105.5,32.32,22.26
2018,3,28,18,0,331.0,31.0,4.3,15.3,60.0,25.79,14.13
2018,3,28,18,15,196.5,19.5,4.25,15.2,33.5,15.34,0.0
2018,3,28,18,30,62.0,8.0,4.2,15.1,7.0,0.0,0.0
2018,3,28,18,45,31.0,4.0,4.15,14.95,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,45,0.0,2.5,0.55,14.95,2.5,0.0,0.0
2018,3,29,6,0,0.0,5.0,0.6,15.0,5.0,3.93,0.0
2018,3,29,6,15,25.0,19.0,0.7,15.15,21.5,29.33,0.0
2018,3,29,6,30,50.0,33.0,0.8,15.3,38.0,81.75,57.38
2018,3,29,6,45,171.5,50.0,0.85,15.45,81.5,197.44,159.49
2018,3,29,7,0,293.0,67.0,0.9,15.6,125.0,329.17,269.89
2018,3,29,7,15,488.5,63.5,0.9,15.75,194.0,493.07,401.76
2018,3,29,7,30,684.0,60.0,0.9,15.9,263.0,661.53,526.99
2018,3,29,7,45,726.5,63.5,0.9,16.1,316.5,727.64,571.94
2018,3,29,8,0,769.0,67.0,0.9,16.3,370.0,793.73,616.01
2018,3,29,8,15,799.5,70.0,0.9,16.6,422.5,847.71,649.88
2018,3,29,8,30,830.0,73.0,0.9,16.9,475.0,900.07,681.73
2018,3,29,8,45,852.0,75.5,0.85,17.15,524.0,930.22,697.29
2018,3,29,9,0,874.0,78.0,0.8,17.4,573.0,968.52,718.11
2018,3,29,9,15,891.0,79.0,0.85,17.75,617.0,996.92,733.92
2018,3,29,9,30,908.0,80.0,0.9,18.1,661.0,1021.88,747.64
2018,3,29,9,45,922.5,80.0,0.95,18.4,700.0,1039.41,756.87
2018,3,29,10,0,937.0,80.0,1.0,18.7,739.0,1053.01,763.84
2018,3,29,10,15,944.5,81.5,1.05,18.95,770.5,1057.18,765.25
2018,3,29,10,30,952.0,83.0,1.1,19.2,802.0,1057.11,764.29
2018,3,29,10,45,957.5,83.5,1.2,19.4,826.0,1049.61,760.03
2018,3,29,11,0,963.0,84.0,1.3,19.6,850.0,1037.86,753.22
2018,3,29,11,15,966.0,85.5,1.35,19.7,866.5,1020.56,742.37
2018,3,29,11,30,969.0,87.0,1.4,19.8,883.0,999.1,728.99
2018,3,29,11,45,969.5,88.0,1.45,19.9,891.0,970.8,711.26
2018,3,29,12,0,970.0,89.0,1.5,20.0,899.0,938.69,691.05
2018,3,29,12,15,970.5,88.0,1.6,20.0,898.5,900.96,667.93
2018,3,29,12,30,971.0,87.0,1.7,20.0,898.0,859.81,642.19
2018,3,29,12,45,970.5,86.5,1.8,20.0,890.0,815.11,613.62
2018,3,29,13,0,970.0,86.0,1.9,20.0,882.0,767.39,581.36
2018,3,29,13,15,966.0,85.5,2.0,19.95,865.0,714.56,543.29
2018,3,29,13,30,962.0,85.0,2.1,19.9,848.0,659.45,502.22
2018,3,29,13,45,957.0,84.5,2.2,19.85,824.5,601.77,457.66
2018,3,29,14,0,952.0,84.0,2.3,19.8,801.0,542.41,410.07
2018,3,29,14,15,944.0,83.0,2.4,19.65,769.5,479.92,358.41
2018,3,29,14,30,936.0,82.0,2.5,19.5,738.0,416.62,304.26
2018,3,29,14,45,924.5,81.0,2.65,19.4,699.5,351.71,247.52
2018,3,29,15,0,913.0,80.0,2.8,19.3,661.0,286.96,190.58
2018,3,29,15,15,897.5,77.5,2.8,19.3,616.5,220.84,134.81
2018,3,29,15,30,882.0,75.0,2.8,19.3,572.0,155.97,87.23
2018,3,29,15,45,862.0,73.0,3.05,18.9,523.5,92.73,57.49
2018,3,29,16,0,842.0,71.0,3.3,18.5,475.0,71.27,56.55
2018,3,29,16,15,814.0,68.0,3.35,18.2,423.0,61.8,48.58
2018,3,29,16,30,786.0,65.0,3.4,17.9,371.0,59.12,46.45
2018,3,29,16,45,744.0,61.0,3.45,17.6,317.0,55.46,43.39
2018,3,29,17,0,702.0,57.0,3.5,17.3,263.0,51.82,40.25
2018,3,29,17,15,637.0,52.0,3.45,16.95,210.0,47.15,36.07
2018,3,29,17,30,572.0,47.0,3.4,16.6,157.0,39.25,28.85
2018,3,29,17,45,463.5,39.5,3.35,16.25,110.5,32.84,22.71
2018,3,29,18,0,355.0,32.0,3.3,15.9,64.0,26.69,15.19
2018,3,29,18,15,212.0,20.5,3.25,15.75,36.0,16.13,0.0
2018,3,29,18,30,69.0,9.0,3.2,15.6,8.0,0.0,0.0
2018,3,29,18,45,34.5,4.5,3.15,15.45,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,5,45,0.0,2.5,0.75,14.55,2.5,0.0,0.0
2018,3,30,6,0,0.0,5.0,0.7,14.6,5.0,3.93,0.0
2018,3,30,6,15,37.0,20.5,0.65,14.8,24.0,51.57,0.0
2018,3,30,6,30,74.0,36.0,0.6,15.0,43.0,101.22,74.14
2018,3,30,6,45,122.0,54.5,0.55,15.2,75.0,170.16,136.75
2018,3,30,7,0,170.0,73.0,0.5,15.4,107.0,230.56,188.88
2018,3,30,7,15,273.0,85.0,0.45,15.55,159.0,346.55,284.08
2018,3,30,7,30,376.0,97.0,0.4,15.7,211.0,454.4,368.5
2018,3,30,7,45,443.0,105.0,0.35,15.85,263.5,533.46,427.0
2018,3,30,8,0,510.0,113.0,0.3,16.0,316.0,615.77,484.64
2018,3,30,8,15,487.0,136.5,0.3,16.25,351.5,637.17,496.99
2018,3,30,8,30,464.0,160.0,0.3,16.5,387.0,654.39,506.03
2018,3,30,8,45,455.0,181.5,0.3,16.7,422.5,678.95,520.41
2018,3,30,9,0,446.0,203.0,0.3,16.9,458.0,700.51,532.39
2018,3,30,9,15,414.0,231.0,0.4,17.1,481.5,703.17,532.29
2018,3,30,9,30,382.0,259.0,0.5,17.3,505.0,679.24,514.83
2018,3,30,9,45,363.5,281.5,0.6,17.55,526.5,683.74,517.07
2018,3,30,10,0,345.0,304.0,0.7,17.8,548.0,685.77,517.29
2018,3,30,10,15,374.5,308.0,0.75,18.0,583.5,713.83,536.37
2018,3,30,10,30,404.0,312.0,0.8,18.2,619.0,739.75,553.54
2018,3,30,10,45,448.0,306.0,0.85,18.45,656.0,789.08,586.22
2018,3,30,11,0,492.0,300.0,0.9,18.7,693.0,813.22,601.97
2018,3,30,11,15,619.0,250.5,0.95,18.8,755.0,875.74,645.67
2018,3,30,11,30,746.0,201.0,1.0,18.9,817.0,926.0,679.47
2018,3,30,11,45,810.0,172.5,1.1,19.05,847.0,920.54,676.23
2018,3,30,12,0,874.0,144.0,1.2,19.2,877.0,918.32,675.9
2018,3,30,12,15,817.0,171.5,1.25,19.25,856.5,860.45,638.47
2018,3,30,12,30,760.0,199.0,1.3,19.3,836.0,809.12,603.47
2018,3,30,12,45,721.5,214.5,1.4,19.4,814.5,754.78,566.23
2018,3,30,13,0,683.0,230.0,1.5,19.5,793.0,700.47,528.07
2018,3,30,13,15,612.0,255.0,1.6,19.5,752.0,633.05,479.52
2018,3,30,13,30,541.0,280.0,1.7,19.5,711.0,568.55,432.08
2018,3,30,13,45,584.0,250.5,1.8,19.5,703.0,531.46,404.21
2018,3,30,14,0,627.0,221.0,1.9,19.5,695.0,491.66,372.57
2018,3,30,14,15,669.5,194.0,2.0,19.5,681.5,445.6,334.5
2018,3,30,14,30,712.0,167.0,2.1,19.5,668.0,393.8,290.14
2018,3,30,14,45,695.0,162.5,2.2,19.45,630.0,334.93,240.16
2018,3,30,15,0,678.0,158.0,2.3,19.4,592.0,277.5,191.22
2018,3,30,15,15,565.0,173.0,2.3,19.4,518.0,218.71,146.98
2018,3,30,15,30,452.0,188.0,2.3,19.4,444.0,170.75,116.04
2018,3,30,15,45,482.0,166.5,2.5,19.1,418.0,122.4,88.27
2018,3,30,16,0,512.0,145.0,2.7,18.8,392.0,99.94,81.13
2018,3,30,16,15,395.0,147.5,2.85,18.4,325.5,100.16,81.74
2018,3,30,16,30,278.0,150.0,3.0,18.0,259.0,102.71,84.33
2018,3,30,16,45,285.5,126.0,3.1,17.65,224.0,88.43,72.2
2018,3,30,17,0,293.0,102.0,3.2,17.3,189.0,73.49,59.28
2018,3,30,17,15,261.5,83.0,3.35,16.9,149.0,60.64,47.94
2018,3,30,17,30,230.0,64.0,3.5,16.5,109.0,46.93,35.61
2018,3,30,17,45,150.5,44.5,3.6,16.15,70.5,33.32,23.17
2018,3,30,18,0,71.0,25.0,3.7,15.8,32.0,19.02,9.45
2018,3,30,18,15,45.5,15.5,3.75,15.6,19.0,12.2,0.0
2018,3,30,18,30,20.0,6.0,3.8,15.4,6.0,4.72,0.0
2018,3,30,18,45,10.0,3.0,3.85,15.2,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,31,5,45,0.0,1.5,3.0,14.3,1.5,0.0,0.0
2018,3,31,6,0,0.0,3.0,3.0,14.3,3.0,2.36,0.0
2018,3,31,6,15,6.0,10.5,3.0,14.45,11.0,11.7,0.0
2018,3,31,6,30,12.0,18.0,3.0,14.6,19.0,21.7,11.83
2018,3,31,6,45,6.0,26.0,3.0,14.75,26.5,23.89,14.55
2018,3,31,7,0,0.0,34.0,3.0,14.9,34.0,25.94,16.43
2018,3,31,7,15,0.0,46.5,3.0,15.0,46.5,35.56,24.79
2018,3,31,7,30,0.0,59.0,3.0,15.1,59.0,45.2,33.06
2018,3,31,7,45,0.0,76.5,2.95,15.2,76.5,59.79,45.42
2018,3,31,8,0,0.0,94.0,2.9,15.3,94.0,74.9,58.04
2018,3,31,8,15,6.5,129.5,2.9,15.45,132.5,113.37,90.31
2018,3,31,8,30,13.0,165.0,2.9,15.6,171.0,152.68,122.7
2018,3,31,8,45,35.0,202.5,2.9,15.8,222.0,229.36,185.48
2018,3,31,9,0,57.0,240.0,2.9,16.0,273.0,290.3,234.1
2018,3,31,9,15,81.5,267.5,2.85,16.1,318.5,342.07,274.78
2018,3,31,9,30,106.0,295.0,2.8,16.2,364.0,393.68,314.58
2018,3,31,9,45,132.5,316.0,2.75,16.3,407.0,463.53,367.45
2018,3,31,10,0,159.0,337.0,2.7,16.4,450.0,508.54,400.7
2018,3,31,10,15,171.5,352.0,2.75,16.45,479.0,531.58,417.21
2018,3,31,10,30,184.0,367.0,2.8,16.5,508.0,553.33,432.82
2018,3,31,10,45,189.0,379.5,2.8,16.6,528.0,563.52,439.43
2018,3,31,11,0,194.0,392.0,2.8,16.7,548.0,572.31,445.08
2018,3,31,11,15,196.5,400.0,2.9,16.7,560.5,572.68,445.07
2018,3,31,11,30,199.0,408.0,3.0,16.7,573.0,571.72,444.17
2018,3,31,11,45,207.5,411.0,3.1,16.75,584.5,569.96,442.86
2018,3,31,12,0,216.0,414.0,3.2,16.8,596.0,566.61,440.37
2018,3,31,12,15,235.5,410.5,3.35,16.75,609.0,564.76,439.61
2018,3,31,12,30,255.0,407.0,3.5,16.7,622.0,574.24,446.92
2018,3,31,12,45,254.0,403.5,3.7,16.65,615.5,550.57,429.39
2018,3,31,13,0,253.0,400.0,3.9,16.6,609.0,526.14,411.19
2018,3,31,13,15,268.0,387.5,4.05,16.5,605.0,504.14,394.79
2018,3,31,13,30,283.0,375.0,4.2,16.4,601.0,480.32,376.57
2018,3,31,13,45,307.0,357.0,4.4,16.3,595.5,455.3,357.13
2018,3,31,14,0,331.0,339.0,4.6,16.2,590.0,427.58,334.76
2018,3,31,14,15,349.5,318.5,4.75,16.05,574.0,392.96,306.11
2018,3,31,14,30,368.0,298.0,4.9,15.9,558.0,356.26,274.84
2018,3,31,14,45,378.0,277.5,5.05,15.75,532.5,314.9,239.25
2018,3,31,15,0,388.0,257.0,5.2,15.6,507.0,272.53,202.56
2018,3,31,15,15,350.0,246.5,5.2,15.6,460.0,227.11,166.22
2018,3,31,15,30,312.0,236.0,5.2,15.6,413.0,186.5,136.84
2018,3,31,15,45,296.5,215.5,5.3,15.25,372.5,146.2,112.68
2018,3,31,16,0,281.0,195.0,5.4,14.9,332.0,128.04,106.95
2018,3,31,16,15,311.0,168.0,5.35,14.75,304.0,113.72,94.86
2018,3,31,16,30,341.0,141.0,5.3,14.6,276.0,98.54,81.86
2018,3,31,16,45,244.0,125.0,5.3,14.4,214.5,87.24,72.13
2018,3,31,17,0,147.0,109.0,5.3,14.2,153.0,77.53,63.63
2018,3,31,17,15,96.5,87.0,5.3,14.0,113.5,62.57,50.24
2018,3,31,17,30,46.0,65.0,5.3,13.8,74.0,47.83,36.83
2018,3,31,17,45,32.0,47.0,5.3,13.6,52.5,34.98,24.92
2018,3,31,18,0,18.0,29.0,5.3,13.4,31.0,21.98,12.18
2018,3,31,18,15,9.0,16.5,5.25,13.3,17.5,12.58,0.0
2018,3,31,18,30,0.0,4.0,5.2,13.2,4.0,3.15,0.0
2018,3,31,18,45,0.0,2.0,5.15,13.1,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,5.45,12.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,4,1,5,45,23.0,5.5,6.0,13.15,5.5,0.0,0.0
2018,4,1,6,0,46.0,11.0,6.0,13.2,11.0,32.75,0.0
2018,4,1,6,15,157.5,27.0,6.0,13.35,41.5,149.32,16.39
2018,4,1,6,30,269.0,43.0,6.0,13.5,72.0,259.71,205.39
2018,4,1,6,45,374.0,53.0,5.95,13.65,118.0,353.38,294.22
2018,4,1,7,0,479.0,63.0,5.9,13.8,164.0,461.14,388.85
2018,4,1,7,15,546.5,70.0,5.8,13.95,216.0,544.04,458.98
2018,4,1,7,30,614.0,77.0,5.7,14.1,268.0,630.06,528.22
2018,4,1,7,45,634.0,86.0,5.6,14.3,315.0,680.86,566.92
2018,4,1,8,0,654.0,95.0,5.5,14.5,362.0,730.52,603.39
2018,4,1,8,15,668.5,105.0,5.45,14.65,408.5,774.85,635.01
2018,4,1,8,30,683.0,115.0,5.4,14.8,455.0,817.02,664.3
2018,4,1,8,45,737.5,112.0,5.3,15.0,511.5,879.57,707.81
2018,4,1,9,0,792.0,109.0,5.2,15.2,568.0,934.43,744.55
2018,4,1,9,15,826.0,106.0,5.2,15.35,616.5,974.03,770.48
2018,4,1,9,30,860.0,103.0,5.2,15.5,665.0,1010.41,793.97
2018,4,1,9,45,875.0,104.0,5.25,15.65,703.5,1015.46,795.51
2018,4,1,10,0,890.0,105.0,5.3,15.8,742.0,1029.97,804.14
2018,4,1,10,15,899.5,106.5,5.45,15.85,774.0,1035.51,807.62
2018,4,1,10,30,909.0,108.0,5.6,15.9,806.0,1036.96,808.39
2018,4,1,10,45,916.5,109.0,5.75,16.0,831.0,1031.72,804.44
2018,4,1,11,0,924.0,110.0,5.9,16.1,856.0,1022.3,797.67
2018,4,1,11,15,927.5,111.0,6.1,16.1,872.0,1004.91,785.93
2018,4,1,11,30,931.0,112.0,6.3,16.1,888.0,983.52,771.35
2018,4,1,11,45,933.0,112.5,6.5,16.1,896.0,956.38,752.56
2018,4,1,12,0,935.0,113.0,6.7,16.1,904.0,925.53,730.97
2018,4,1,12,15,935.0,113.0,6.9,16.05,903.5,888.97,705.16
2018,4,1,12,30,935.0,113.0,7.1,16.0,903.0,849.13,676.69
2018,4,1,12,45,932.5,112.5,7.3,15.95,894.0,803.88,643.85
2018,4,1,13,0,930.0,112.0,7.5,15.9,885.0,755.92,606.27
2018,4,1,13,15,926.0,111.0,7.65,15.8,868.0,704.08,564.72
2018,4,1,13,30,922.0,110.0,7.8,15.7,851.0,650.13,520.39
2018,4,1,13,45,915.5,109.5,7.95,15.6,826.5,593.33,472.53
2018,4,1,14,0,909.0,109.0,8.1,15.5,802.0,535.12,422.11
2018,4,1,14,15,900.5,108.0,8.15,15.4,771.0,474.51,368.23
2018,4,1,14,30,892.0,107.0,8.2,15.3,740.0,413.24,312.49
2018,4,1,14,45,878.5,105.0,8.3,15.25,701.0,349.33,253.91
2018,4,1,15,0,865.0,103.0,8.4,15.2,662.0,281.98,192.97
2018,4,1,15,15,847.5,100.5,8.4,15.2,617.5,217.35,137.29
2018,4,1,15,30,830.0,98.0,8.4,15.2,573.0,154.41,90.91
2018,4,1,15,45,806.5,94.5,8.5,14.95,523.5,92.5,62.7
2018,4,1,16,0,783.0,91.0,8.6,14.7,474.0,77.32,62.75
2018,4,1,16,15,751.0,87.5,8.55,14.6,422.0,74.82,60.78
2018,4,1,16,30,719.0,84.0,8.5,14.5,370.0,66.74,53.83
2018,4,1,16,45,673.5,78.5,8.5,14.35,316.5,62.74,50.43
2018,4,1,17,0,628.0,73.0,8.5,14.2,263.0,58.73,46.92
2018,4,1,17,15,559.0,66.0,8.4,14.1,210.5,53.33,42.01
2018,4,1,17,30,490.0,59.0,8.3,14.0,158.0,48.0,36.97
2018,4,1,17,45,381.0,49.0,8.25,13.85,112.0,40.04,29.33
2018,4,1,18,0,272.0,39.0,8.2,13.7,66.0,29.58,18.56
2018,4,1,18,15,158.0,24.0,8.15,13.65,37.5,18.15,0.0
2018,4,1,18,30,44.0,9.0,8.1,13.6,9.0,7.08,0.0
2018,4,1,18,45,22.0,4.5,8.0,13.55,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.85,13.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.95,13.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,7.1,13.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.45,13.3,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,7.0,13.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,4,2,5,45,0.0,1.0,6.95,13.5,1.0,0.0,0.0
2018,4,2,6,0,0.0,2.0,6.9,13.6,2.0,1.57,0.0
2018,4,2,6,15,0.5,10.0,6.9,13.7,10.0,7.88,0.0
2018,4,2,6,30,1.0,18.0,6.9,13.8,18.0,14.32,5.99
2018,4,2,6,45,2.0,27.5,6.95,13.9,28.0,22.32,13.22
2018,4,2,7,0,3.0,37.0,7.0,14.0,38.0,30.43,20.44
2018,4,2,7,15,47.5,70.0,6.95,14.05,85.0,101.2,82.65
2018,4,2,7,30,92.0,103.0,6.9,14.1,132.0,191.0,160.33
2018,4,2,7,45,123.0,134.0,6.85,14.2,180.5,255.6,215.15
2018,4,2,8,0,154.0,165.0,6.8,14.3,229.0,321.15,269.71
2018,4,2,8,15,133.5,185.5,6.75,14.4,246.0,327.01,272.75
2018,4,2,8,30,113.0,206.0,6.7,14.5,263.0,331.0,274.2
2018,4,2,8,45,140.5,230.5,6.65,14.6,308.0,384.3,317.26
2018,4,2,9,0,168.0,255.0,6.6,14.7,353.0,437.67,359.62
2018,4,2,9,15,200.5,276.0,6.6,14.8,401.5,491.61,402.08
2018,4,2,9,30,233.0,297.0,6.6,14.9,450.0,545.07,443.56
2018,4,2,9,45,221.5,318.0,6.6,15.0,470.0,553.23,447.95
2018,4,2,10,0,210.0,339.0,6.6,15.1,490.0,559.86,451.33
2018,4,2,10,15,225.0,352.5,6.65,15.15,520.5,583.52,469.07
2018,4,2,10,30,240.0,366.0,6.7,15.2,551.0,605.67,485.54
2018,4,2,10,45,358.5,337.0,6.75,15.2,623.0,706.76,565.41
2018,4,2,11,0,477.0,308.0,6.8,15.2,695.0,801.84,638.89
2018,4,2,11,15,663.5,226.5,6.8,15.2,775.5,890.67,708.98
2018,4,2,11,30,850.0,145.0,6.8,15.2,856.0,952.73,754.63
2018,4,2,11,45,883.0,128.5,6.85,15.2,873.0,924.77,733.7
2018,4,2,12,0,916.0,112.0,6.9,15.2,890.0,906.11,720.08
2018,4,2,12,15,916.5,111.0,7.0,15.15,889.5,869.71,693.62
2018,4,2,12,30,917.0,110.0,7.1,15.1,889.0,830.11,664.68
2018,4,2,12,45,916.5,110.0,7.2,15.1,881.5,787.59,633.13
2018,4,2,13,0,916.0,110.0,7.3,15.1,874.0,742.23,596.95
2018,4,2,13,15,912.0,109.5,7.35,15.0,857.5,691.54,555.9
2018,4,2,13,30,908.0,109.0,7.4,14.9,841.0,638.75,512.19
2018,4,2,13,45,901.0,108.0,7.45,14.85,816.5,582.08,464.14
2018,4,2,14,0,894.0,107.0,7.5,14.8,792.0,524.12,413.72
2018,4,2,14,15,884.0,107.0,7.5,14.65,761.0,464.61,360.76
2018,4,2,14,30,874.0,107.0,7.5,14.5,730.0,404.6,306.13
2018,4,2,14,45,805.0,123.5,7.5,14.4,674.0,336.5,245.95
2018,4,2,15,0,736.0,140.0,7.5,14.3,618.0,272.38,190.38
2018,4,2,15,15,742.5,128.0,7.5,14.3,582.0,212.15,137.94
2018,4,2,15,30,749.0,116.0,7.5,14.3,546.0,150.98,91.81
2018,4,2,15,45,709.5,114.5,7.4,14.1,494.0,94.2,66.55
2018,4,2,16,0,670.0,113.0,7.3,13.9,442.0,83.51,68.38
2018,4,2,16,15,631.5,107.0,7.2,13.75,390.5,80.03,65.57
2018,4,2,16,30,593.0,101.0,7.1,13.6,339.0,76.48,62.67
2018,4,2,16,45,524.5,94.0,7.05,13.45,282.5,71.71,58.61
2018,4,2,17,0,456.0,87.0,7.0,13.3,226.0,64.47,52.22
2018,4,2,17,15,411.5,74.5,6.85,13.15,181.5,55.69,44.3
2018,4,2,17,30,367.0,62.0,6.7,13.0,137.0,46.72,36.01
2018,4,2,17,45,292.5,49.5,6.6,12.8,98.0,37.35,27.17
2018,4,2,18,0,218.0,37.0,6.5,12.6,59.0,27.94,17.53
2018,4,2,18,15,129.5,23.0,6.35,12.55,34.0,17.38,0.0
2018,4,2,18,30,41.0,9.0,6.2,12.5,9.0,7.08,0.0
2018,4,2,18,45,20.5,4.5,6.1,12.4,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
