Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,3,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,4,13,5,45,63.5,13.5,5.45,12.2,17.5,40.22,0.0
2018,4,13,6,0,127.0,27.0,5.4,12.4,35.0,122.47,42.32
2018,4,13,6,15,240.5,42.0,5.4,12.55,75.5,220.81,175.64
2018,4,13,6,30,354.0,57.0,5.4,12.7,116.0,320.17,266.63
2018,4,13,6,45,435.5,66.5,5.4,12.9,165.0,405.9,342.71
2018,4,13,7,0,517.0,76.0,5.4,13.1,214.0,497.49,421.12
2018,4,13,7,15,571.5,82.5,5.35,13.25,266.5,570.23,481.08
2018,4,13,7,30,626.0,89.0,5.3,13.4,319.0,644.96,539.57
2018,4,13,7,45,664.0,94.5,5.3,13.6,371.5,706.16,585.61
2018,4,13,8,0,702.0,100.0,5.3,13.8,424.0,767.19,630.31
2018,4,13,8,15,729.0,105.0,5.25,13.95,474.5,817.03,665.34
2018,4,13,8,30,756.0,110.0,5.2,14.1,525.0,865.19,698.44
2018,4,13,8,45,775.0,114.0,5.15,14.25,571.5,896.25,718.38
2018,4,13,9,0,794.0,118.0,5.1,14.4,618.0,930.81,740.78
2018,4,13,9,15,812.5,119.5,5.05,14.55,661.0,959.0,758.32
2018,4,13,9,30,831.0,121.0,5.0,14.7,704.0,983.79,773.37
2018,4,13,9,45,848.0,120.5,4.95,14.85,742.0,1001.23,783.19
2018,4,13,10,0,865.0,120.0,4.9,15.0,780.0,1000.63,780.36
2018,4,13,10,15,872.5,122.5,4.9,15.1,810.0,1004.02,781.23
2018,4,13,10,30,880.0,125.0,4.9,15.2,840.0,1003.41,779.4
2018,4,13,10,45,884.0,127.5,4.85,15.3,862.5,995.35,772.12
2018,4,13,11,0,888.0,130.0,4.8,15.4,885.0,983.31,762.26
2018,4,13,11,15,892.0,130.5,4.8,15.5,900.0,965.47,748.9
2018,4,13,11,30,896.0,131.0,4.8,15.6,915.0,943.82,733.0
2018,4,13,11,45,897.0,132.0,4.8,15.7,921.5,916.26,713.0
2018,4,13,12,0,898.0,133.0,4.8,15.8,928.0,885.25,690.6
2018,4,13,12,15,898.0,133.0,4.8,15.85,927.0,849.25,664.74
2018,4,13,12,30,898.0,133.0,4.8,15.9,926.0,810.2,636.6
2018,4,13,12,45,839.0,162.0,4.85,15.95,897.0,759.03,596.5
2018,4,13,13,0,780.0,191.0,4.9,16.0,868.0,698.9,549.53
2018,4,13,13,15,832.5,160.5,4.95,16.0,870.0,663.61,521.91
2018,4,13,13,30,885.0,130.0,5.0,16.0,872.0,617.0,484.39
2018,4,13,13,45,828.5,151.0,5.0,16.0,830.0,555.81,433.62
2018,4,13,14,0,772.0,172.0,5.0,16.0,788.0,494.12,381.8
2018,4,13,14,15,710.0,189.0,5.0,15.95,738.0,429.5,327.32
2018,4,13,14,30,648.0,206.0,5.0,15.9,688.0,371.28,277.63
2018,4,13,14,45,696.5,176.0,5.05,15.9,670.0,317.15,228.06
2018,4,13,15,0,745.0,146.0,5.1,15.9,652.0,256.93,173.44
2018,4,13,15,15,714.0,143.5,5.1,15.9,603.0,197.46,125.9
2018,4,13,15,30,683.0,141.0,5.1,15.9,554.0,141.62,89.91
2018,4,13,15,45,648.5,135.0,5.15,15.75,501.5,94.61,77.08
2018,4,13,16,0,614.0,129.0,5.2,15.6,449.0,91.8,74.96
2018,4,13,16,15,619.5,114.5,5.25,15.45,409.0,83.95,68.4
2018,4,13,16,30,625.0,100.0,5.3,15.3,369.0,75.53,61.28
2018,4,13,16,45,629.5,90.0,5.4,15.15,330.5,69.71,56.36
2018,4,13,17,0,634.0,80.0,5.5,15.0,292.0,63.48,50.97
2018,4,13,17,15,574.5,72.5,5.55,14.75,239.0,57.93,46.1
2018,4,13,17,30,515.0,65.0,5.6,14.5,186.0,52.38,41.03
2018,4,13,17,45,424.0,56.0,5.7,14.25,138.5,45.38,34.44
2018,4,13,18,0,333.0,47.0,5.8,14.0,91.0,35.76,25.27
2018,4,13,18,15,215.0,33.0,5.8,13.85,56.5,24.98,12.75
2018,4,13,18,30,97.0,19.0,5.8,13.7,22.0,14.95,0.0
2018,4,13,18,45,48.5,9.5,5.8,13.55,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,3.55,13.1,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,3.6,13.2,4.0,0.0,0.0
2018,4,14,5,45,90.0,16.5,3.65,13.3,22.5,54.87,0.0
2018,4,14,6,0,167.0,29.0,3.7,13.4,41.0,147.26,68.99
2018,4,14,6,15,280.0,41.5,3.75,13.55,81.0,241.66,192.53
2018,4,14,6,30,393.0,54.0,3.8,13.7,121.0,341.94,282.81
2018,4,14,6,45,471.0,63.0,3.85,13.85,171.0,426.19,356.41
2018,4,14,7,0,549.0,72.0,3.9,14.0,221.0,515.79,431.65
2018,4,14,7,15,601.0,78.0,3.9,14.15,273.5,586.89,488.5
2018,4,14,7,30,653.0,84.0,3.9,14.3,326.0,659.83,544.14
2018,4,14,7,45,690.0,88.5,3.9,14.45,378.5,719.65,587.88
2018,4,14,8,0,727.0,93.0,3.9,14.6,431.0,779.2,630.23
2018,4,14,8,15,754.0,96.5,3.8,14.8,481.5,822.53,659.01
2018,4,14,8,30,781.0,100.0,3.7,15.0,532.0,869.55,689.91
2018,4,14,8,45,802.0,102.5,3.6,15.2,579.5,907.47,713.64
2018,4,14,9,0,823.0,105.0,3.5,15.4,627.0,942.56,735.06
2018,4,14,9,15,840.0,107.0,3.45,15.55,670.0,970.06,751.39
2018,4,14,9,30,857.0,109.0,3.4,15.7,713.0,980.82,756.13
2018,4,14,9,45,871.0,109.5,3.3,15.85,750.5,996.31,763.98
2018,4,14,10,0,885.0,110.0,3.2,16.0,788.0,1008.02,769.24
2018,4,14,10,15,893.0,111.0,3.2,16.1,817.5,1010.39,769.25
2018,4,14,10,30,901.0,112.0,3.2,16.2,847.0,1008.74,766.77
2018,4,14,10,45,907.0,112.5,3.2,16.35,869.5,1000.57,759.93
2018,4,14,11,0,913.0,113.0,3.2,16.5,892.0,988.37,750.57
2018,4,14,11,15,916.5,114.0,3.25,16.55,907.0,970.31,738.05
2018,4,14,11,30,920.0,115.0,3.3,16.6,922.0,948.37,722.98
2018,4,14,11,45,921.5,115.5,3.4,16.7,929.0,920.41,704.01
2018,4,14,12,0,923.0,116.0,3.5,16.8,936.0,888.9,682.54
2018,4,14,12,15,923.0,115.5,3.65,16.8,934.5,851.89,657.59
2018,4,14,12,30,923.0,115.0,3.8,16.8,933.0,811.76,630.17
2018,4,14,12,45,921.5,114.0,4.0,16.8,923.5,767.17,597.93
2018,4,14,13,0,920.0,113.0,4.2,16.8,914.0,719.95,562.28
2018,4,14,13,15,916.5,112.5,4.45,16.75,897.0,669.45,523.63
2018,4,14,13,30,913.0,112.0,4.7,16.7,880.0,616.86,482.0
2018,4,14,13,45,908.0,110.0,4.9,16.65,855.0,560.51,435.75
2018,4,14,14,0,903.0,108.0,5.1,16.6,830.0,502.72,386.7
2018,4,14,14,15,894.5,106.5,5.3,16.5,798.0,442.72,334.36
2018,4,14,14,30,886.0,105.0,5.5,16.4,766.0,382.15,280.17
2018,4,14,14,45,875.5,102.5,5.65,16.3,728.0,320.01,224.13
2018,4,14,15,0,865.0,100.0,5.8,16.2,690.0,258.09,169.32
2018,4,14,15,15,849.5,98.0,5.8,16.2,646.0,190.01,114.02
2018,4,14,15,30,834.0,96.0,5.8,16.2,602.0,128.6,74.85
2018,4,14,15,45,813.5,92.5,6.05,15.95,553.5,77.84,62.48
2018,4,14,16,0,793.0,89.0,6.3,15.7,505.0,75.61,60.83
2018,4,14,16,15,765.0,85.5,6.35,15.5,453.5,73.14,58.93
2018,4,14,16,30,737.0,82.0,6.4,15.3,402.0,70.64,56.97
2018,4,14,16,45,697.5,78.0,6.45,15.15,349.0,62.35,49.84
2018,4,14,17,0,658.0,74.0,6.5,15.0,296.0,59.42,47.38
2018,4,14,17,15,524.5,74.0,6.4,14.8,231.5,58.41,46.51
2018,4,14,17,30,391.0,74.0,6.3,14.6,167.0,55.14,43.48
2018,4,14,17,45,290.0,60.5,6.25,14.4,120.0,45.02,34.14
2018,4,14,18,0,189.0,47.0,6.2,14.2,73.0,34.94,24.6
2018,4,14,18,15,121.0,31.0,6.05,14.15,45.0,23.22,11.91
2018,4,14,18,30,53.0,15.0,5.9,14.1,17.0,11.8,0.0
2018,4,14,18,45,26.5,7.5,5.75,14.0,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,15,5,15,5.5,2.0,2.8,12.95,2.0,0.0,0.0
2018,4,15,5,30,11.0,4.0,2.8,13.0,4.0,0.0,0.0
2018,4,15,5,45,65.5,16.5,2.85,13.05,21.0,43.43,0.0
2018,4,15,6,0,120.0,29.0,2.9,13.1,38.0,113.67,61.73
2018,4,15,6,15,204.5,44.0,2.95,13.25,74.0,200.8,160.19
2018,4,15,6,30,289.0,59.0,3.0,13.4,110.0,280.27,231.88
2018,4,15,6,45,338.0,72.0,3.0,13.5,151.0,341.52,286.04
2018,4,15,7,0,387.0,85.0,3.0,13.6,192.0,406.75,341.52
2018,4,15,7,15,372.5,107.0,2.95,13.8,227.5,437.62,366.03
2018,4,15,7,30,358.0,129.0,2.9,14.0,263.0,465.41,386.96
2018,4,15,7,45,408.5,140.5,2.8,14.15,315.0,533.02,439.6
2018,4,15,8,0,459.0,152.0,2.7,14.3,367.0,602.42,491.73
2018,4,15,8,15,480.5,164.5,2.75,14.5,412.0,647.93,524.35
2018,4,15,8,30,502.0,177.0,2.8,14.7,457.0,692.4,555.72
2018,4,15,8,45,522.5,187.5,2.85,14.85,500.5,732.3,583.37
2018,4,15,9,0,543.0,198.0,2.9,15.0,544.0,770.45,609.4
2018,4,15,9,15,582.5,199.0,2.95,15.1,592.5,823.91,646.58
2018,4,15,9,30,622.0,200.0,3.0,15.2,641.0,867.06,676.03
2018,4,15,9,45,725.0,168.5,3.1,15.25,707.5,936.16,723.37
2018,4,15,10,0,828.0,137.0,3.2,15.3,774.0,992.9,761.29
2018,4,15,10,15,859.0,128.5,3.2,15.35,811.5,1007.61,769.51
2018,4,15,10,30,890.0,120.0,3.2,15.4,849.0,1004.08,765.79
2018,4,15,10,45,895.5,121.0,3.15,15.45,871.0,995.85,758.78
2018,4,15,11,0,901.0,122.0,3.1,15.5,893.0,983.63,749.26
2018,4,15,11,15,904.5,122.5,3.25,15.55,907.5,965.11,737.17
2018,4,15,11,30,908.0,123.0,3.4,15.6,922.0,942.77,722.46
2018,4,15,11,45,910.0,122.5,3.5,15.6,928.5,914.5,703.39
2018,4,15,12,0,912.0,122.0,3.6,15.6,935.0,882.72,681.81
2018,4,15,12,15,910.5,122.0,3.85,15.6,932.5,845.22,656.79
2018,4,15,12,30,909.0,122.0,4.1,15.6,930.0,804.75,629.24
2018,4,15,12,45,905.5,121.0,4.35,15.6,919.0,759.23,596.0
2018,4,15,13,0,902.0,120.0,4.6,15.6,908.0,711.31,560.0
2018,4,15,13,15,895.0,120.0,4.85,15.55,889.0,659.83,520.09
2018,4,15,13,30,888.0,120.0,5.1,15.5,870.0,606.67,477.46
2018,4,15,13,45,808.0,153.0,5.35,15.4,820.0,542.48,424.81
2018,4,15,14,0,728.0,186.0,5.6,15.3,770.0,479.4,372.31
2018,4,15,14,15,514.0,202.5,5.8,15.15,607.0,358.0,275.96
2018,4,15,14,30,300.0,219.0,6.0,15.0,444.0,259.89,199.31
2018,4,15,14,45,154.5,215.0,6.2,14.9,330.5,197.96,152.1
2018,4,15,15,0,9.0,211.0,6.4,14.8,217.0,158.11,125.06
2018,4,15,15,15,5.5,182.5,6.4,14.8,186.0,136.07,107.43
2018,4,15,15,30,2.0,154.0,6.4,14.8,155.0,114.83,90.36
2018,4,15,15,45,20.5,167.5,6.65,14.5,178.5,122.83,102.03
2018,4,15,16,0,39.0,181.0,6.9,14.2,202.0,125.35,104.68
2018,4,15,16,15,88.0,174.0,6.85,14.05,214.5,121.29,101.54
2018,4,15,16,30,137.0,167.0,6.8,13.9,227.0,113.6,95.17
2018,4,15,16,45,140.5,142.0,6.8,13.8,196.5,98.7,82.33
2018,4,15,17,0,144.0,117.0,6.8,13.7,166.0,83.25,68.82
2018,4,15,17,15,188.0,100.5,6.65,13.55,153.0,71.2,58.15
2018,4,15,17,30,232.0,84.0,6.5,13.4,140.0,60.88,48.81
2018,4,15,17,45,185.5,67.0,6.4,13.3,104.5,48.93,37.78
2018,4,15,18,0,139.0,50.0,6.3,13.2,69.0,36.79,26.38
2018,4,15,18,15,85.0,33.0,6.2,13.15,43.0,24.47,13.34
2018,4,15,18,30,31.0,16.0,6.1,13.1,17.0,12.59,0.0
2018,4,15,18,45,15.5,8.0,6.0,13.0,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,4.55,12.35,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,4.6,12.4,1.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,4.65,12.4,2.5,1.97,0.0
2018,4,16,6,0,0.0,4.0,4.7,12.4,4.0,3.02,0.0
2018,4,16,6,15,0.0,7.0,4.8,12.4,7.0,5.3,0.0
2018,4,16,6,30,0.0,10.0,4.9,12.4,10.0,7.58,0.81
2018,4,16,6,45,0.0,15.5,5.0,12.4,15.5,11.77,4.49
2018,4,16,7,0,0.0,21.0,5.1,12.4,21.0,15.97,8.18
2018,4,16,7,15,0.0,25.0,5.1,12.35,25.0,19.04,10.84
2018,4,16,7,30,0.0,29.0,5.1,12.3,29.0,22.11,13.47
2018,4,16,7,45,0.0,33.5,5.15,12.3,33.5,25.58,16.41
2018,4,16,8,0,0.0,38.0,5.2,12.3,38.0,29.06,19.32
2018,4,16,8,15,52.0,78.5,5.15,12.3,107.5,124.51,102.6
2018,4,16,8,30,104.0,119.0,5.1,12.3,177.0,215.38,180.08
2018,4,16,8,45,105.0,121.5,5.1,12.3,184.5,220.04,183.37
2018,4,16,9,0,106.0,124.0,5.1,12.3,192.0,240.56,199.74
2018,4,16,9,15,268.5,150.5,5.1,12.3,338.0,452.11,375.12
2018,4,16,9,30,431.0,177.0,5.1,12.3,484.0,641.97,525.58
2018,4,16,9,45,596.5,174.0,5.05,12.35,622.0,813.49,655.5
2018,4,16,10,0,762.0,171.0,5.0,12.4,760.0,970.28,767.98
2018,4,16,10,15,798.5,162.0,5.05,12.4,800.0,980.74,773.66
2018,4,16,10,30,835.0,153.0,5.1,12.4,840.0,996.89,784.53
2018,4,16,10,45,841.5,154.5,5.1,12.4,862.5,990.09,778.66
2018,4,16,11,0,848.0,156.0,5.1,12.4,885.0,979.28,770.24
2018,4,16,11,15,854.0,155.5,5.1,12.4,900.0,962.09,757.4
2018,4,16,11,30,860.0,155.0,5.1,12.4,915.0,941.02,741.91
2018,4,16,11,45,684.5,225.0,5.1,12.4,832.5,831.82,660.39
2018,4,16,12,0,509.0,295.0,5.1,12.4,750.0,714.36,569.04
2018,4,16,12,15,371.0,350.0,5.2,12.4,681.5,624.8,498.38
2018,4,16,12,30,233.0,405.0,5.3,12.4,613.0,532.54,424.7
2018,4,16,12,45,261.5,396.0,5.4,12.4,627.0,526.54,420.64
2018,4,16,13,0,290.0,387.0,5.5,12.4,641.0,517.41,413.55
2018,4,16,13,15,236.0,378.0,5.6,12.35,582.0,454.23,363.29
2018,4,16,13,30,182.0,369.0,5.7,12.3,523.0,392.7,314.13
2018,4,16,13,45,408.5,292.5,5.85,12.3,625.0,440.62,351.53
2018,4,16,14,0,635.0,216.0,6.0,12.3,727.0,457.46,360.55
2018,4,16,14,15,734.5,172.5,6.1,12.25,741.5,421.08,325.49
2018,4,16,14,30,834.0,129.0,6.2,12.2,756.0,375.72,280.73
2018,4,16,14,45,773.0,143.5,6.35,12.15,701.5,313.97,226.1
2018,4,16,15,0,712.0,158.0,6.5,12.1,647.0,252.72,173.88
2018,4,16,15,15,706.5,148.0,6.5,12.1,607.0,194.18,125.76
2018,4,16,15,30,701.0,138.0,6.5,12.1,567.0,136.23,87.63
2018,4,16,15,45,652.0,136.5,6.7,12.05,510.5,95.31,78.8
2018,4,16,16,0,603.0,135.0,6.9,12.0,454.0,95.17,78.98
2018,4,16,16,15,518.0,138.5,6.9,11.95,393.0,96.12,80.11
2018,4,16,16,30,433.0,142.0,6.9,11.9,332.0,97.5,81.62
2018,4,16,16,45,457.5,115.5,6.9,11.85,293.0,82.24,68.27
2018,4,16,17,0,482.0,89.0,6.9,11.8,254.0,67.71,55.41
2018,4,16,17,15,485.0,75.5,6.85,11.7,217.5,58.94,47.57
2018,4,16,17,30,488.0,62.0,6.8,11.6,181.0,49.62,39.08
2018,4,16,17,45,417.5,53.5,6.75,11.55,137.5,43.14,32.93
2018,4,16,18,0,347.0,45.0,6.7,11.5,94.0,36.68,26.52
2018,4,16,18,15,233.0,32.0,6.65,11.45,59.0,24.38,13.73
2018,4,16,18,30,119.0,19.0,6.6,11.4,24.0,14.95,0.0
2018,4,16,18,45,59.5,9.5,6.55,11.35,12.0,7.47,0.0
2018,4,16,19,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,6.25,11.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,6.05,11.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.5,4.1,10.95,3.0,0.0,0.0
2018,4,17,5,30,28.0,7.0,4.0,11.1,6.0,0.0,0.0
2018,4,17,5,45,98.5,19.0,3.9,11.3,25.5,60.61,0.0
2018,4,17,6,0,169.0,31.0,3.8,11.5,45.0,154.26,102.23
2018,4,17,6,15,274.5,43.5,3.7,11.6,85.5,238.17,193.66
2018,4,17,6,30,380.0,56.0,3.6,11.7,126.0,331.32,277.14
2018,4,17,6,45,466.5,65.0,3.5,11.85,178.5,423.69,357.11
2018,4,17,7,0,553.0,74.0,3.4,12.0,231.0,518.77,436.39
2018,4,17,7,15,626.0,77.5,3.25,12.1,290.0,602.73,502.85
2018,4,17,7,30,699.0,81.0,3.1,12.2,349.0,689.97,568.39
2018,4,17,7,45,734.0,85.0,2.95,12.3,402.5,748.7,609.8
2018,4,17,8,0,769.0,89.0,2.8,12.4,456.0,802.29,646.15
2018,4,17,8,15,794.0,92.5,2.65,12.55,507.5,850.13,677.09
2018,4,17,8,30,819.0,96.0,2.5,12.7,559.0,895.87,705.67
2018,4,17,8,45,837.5,99.0,2.4,12.85,606.5,932.44,727.55
2018,4,17,9,0,856.0,102.0,2.3,13.0,654.0,965.98,747.01
2018,4,17,9,15,871.0,104.0,2.2,13.15,697.0,978.99,752.17
2018,4,17,9,30,886.0,106.0,2.1,13.3,740.0,1000.74,763.48
2018,4,17,9,45,898.0,107.0,1.95,13.4,777.0,1014.7,768.86
2018,4,17,10,0,910.0,108.0,1.8,13.5,814.0,1024.76,771.63
2018,4,17,10,15,916.5,109.5,1.85,13.65,843.5,1025.88,771.35
2018,4,17,10,30,923.0,111.0,1.9,13.8,873.0,1022.9,768.62
2018,4,17,10,45,926.5,113.0,1.9,13.9,895.0,1013.38,761.22
2018,4,17,11,0,930.0,115.0,1.9,14.0,917.0,999.77,751.34
2018,4,17,11,15,933.5,116.0,2.05,14.1,932.0,981.16,740.18
2018,4,17,11,30,937.0,117.0,2.2,14.2,947.0,958.61,726.28
2018,4,17,11,45,938.0,117.5,2.35,14.25,953.5,929.59,707.97
2018,4,17,12,0,939.0,118.0,2.5,14.3,960.0,897.0,687.0
2018,4,17,12,15,938.5,118.0,2.65,14.35,958.5,859.37,662.23
2018,4,17,12,30,938.0,118.0,2.8,14.4,957.0,818.6,634.9
2018,4,17,12,45,936.0,117.5,3.0,14.4,947.0,773.4,602.48
2018,4,17,13,0,934.0,117.0,3.2,14.4,937.0,725.58,566.83
2018,4,17,13,15,928.0,117.0,3.4,14.4,918.5,673.25,526.58
2018,4,17,13,30,922.0,117.0,3.6,14.4,900.0,619.08,483.51
2018,4,17,13,45,913.0,117.5,3.8,14.35,874.0,562.14,436.85
2018,4,17,14,0,904.0,118.0,4.0,14.3,848.0,504.13,387.68
2018,4,17,14,15,893.5,117.0,4.3,14.25,815.0,443.66,335.27
2018,4,17,14,30,883.0,116.0,4.6,14.2,782.0,382.85,281.13
2018,4,17,14,45,867.5,115.5,4.85,14.15,742.0,317.25,222.62
2018,4,17,15,0,852.0,115.0,5.1,14.1,702.0,255.12,168.03
2018,4,17,15,15,835.5,112.5,5.1,14.1,657.5,192.65,117.83
2018,4,17,15,30,819.0,110.0,5.1,14.1,613.0,131.81,80.2
2018,4,17,15,45,796.0,107.0,5.5,13.9,564.0,87.02,70.96
2018,4,17,16,0,773.0,104.0,5.9,13.7,515.0,85.46,69.92
2018,4,17,16,15,742.5,99.5,5.95,13.55,462.0,76.23,62.07
2018,4,17,16,30,712.0,95.0,6.0,13.4,409.0,73.5,59.9
2018,4,17,16,45,671.5,89.5,6.05,13.25,355.5,69.85,56.88
2018,4,17,17,0,631.0,84.0,6.1,13.1,302.0,66.17,53.75
2018,4,17,17,15,511.5,74.5,6.1,12.95,231.5,58.46,46.92
2018,4,17,17,30,392.0,65.0,6.1,12.8,161.0,49.06,38.4
2018,4,17,17,45,263.0,51.5,6.1,12.65,109.0,38.58,28.75
2018,4,17,18,0,134.0,38.0,6.1,12.5,57.0,28.81,19.59
2018,4,17,18,15,78.0,25.0,6.05,12.45,35.0,19.05,9.68
2018,4,17,18,30,22.0,12.0,6.0,12.4,13.0,9.45,0.0
2018,4,17,18,45,11.0,6.0,5.95,12.3,6.5,4.72,0.0
2018,4,17,19,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,5.6,12.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.75,12.05,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.7,12.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,6.0,2.7,12.15,6.0,4.72,0.0
2018,4,18,6,0,0.0,10.0,2.7,12.2,10.0,7.58,0.0
2018,4,18,6,15,0.0,15.0,2.65,12.3,15.0,11.39,3.89
2018,4,18,6,30,0.0,20.0,2.6,12.4,20.0,15.2,7.36
2018,4,18,6,45,0.0,27.0,2.6,12.45,27.0,20.56,12.11
2018,4,18,7,0,0.0,34.0,2.6,12.5,34.0,25.93,16.81
2018,4,18,7,15,0.0,41.0,2.5,12.5,41.0,31.31,21.46
2018,4,18,7,30,0.0,48.0,2.4,12.5,48.0,36.71,26.06
2018,4,18,7,45,0.0,68.0,2.3,12.55,68.0,52.16,39.2
2018,4,18,8,0,0.0,88.0,2.2,12.6,88.0,68.01,52.51
2018,4,18,8,15,2.0,124.0,2.2,12.65,125.0,100.82,80.0
2018,4,18,8,30,4.0,160.0,2.2,12.7,162.0,134.41,107.71
2018,4,18,8,45,44.0,216.0,2.25,12.75,244.0,241.73,196.65
2018,4,18,9,0,84.0,272.0,2.3,12.8,326.0,337.79,273.62
2018,4,18,9,15,97.5,301.0,2.4,12.9,368.0,379.2,305.29
2018,4,18,9,30,111.0,330.0,2.5,13.0,410.0,420.04,336.36
2018,4,18,9,45,121.5,348.0,2.65,13.1,439.5,468.51,372.8
2018,4,18,10,0,132.0,366.0,2.8,13.2,469.0,492.94,390.82
2018,4,18,10,15,159.0,382.5,2.95,13.3,511.0,530.82,419.57
2018,4,18,10,30,186.0,399.0,3.1,13.4,553.0,567.09,446.8
2018,4,18,10,45,154.5,411.0,3.25,13.45,541.0,540.95,425.65
2018,4,18,11,0,123.0,423.0,3.4,13.5,529.0,514.59,404.63
2018,4,18,11,15,94.5,413.0,3.55,13.55,495.5,451.08,355.77
2018,4,18,11,30,66.0,403.0,3.7,13.6,462.0,409.27,322.99
2018,4,18,11,45,56.5,399.5,3.85,13.6,450.0,391.42,309.06
2018,4,18,12,0,47.0,396.0,4.0,13.6,438.0,374.03,295.36
2018,4,18,12,15,43.0,384.5,4.1,13.6,423.0,354.62,280.28
2018,4,18,12,30,39.0,373.0,4.2,13.6,408.0,335.74,265.6
2018,4,18,12,45,32.0,352.5,4.25,13.65,381.0,307.93,243.73
2018,4,18,13,0,25.0,332.0,4.3,13.7,354.0,281.37,222.78
2018,4,18,13,15,22.0,315.5,4.3,13.65,334.5,257.14,203.7
2018,4,18,13,30,19.0,299.0,4.3,13.6,315.0,239.96,190.16
2018,4,18,13,45,18.0,288.0,4.3,13.6,303.0,228.43,181.07
2018,4,18,14,0,17.0,277.0,4.3,13.6,291.0,217.11,172.12
2018,4,18,14,15,49.0,293.5,4.3,13.6,331.0,236.4,187.19
2018,4,18,14,30,81.0,310.0,4.3,13.6,371.0,250.73,197.61
2018,4,18,14,45,241.5,284.0,4.25,13.55,453.5,259.8,198.81
2018,4,18,15,0,402.0,258.0,4.2,13.5,536.0,250.33,183.11
2018,4,18,15,15,554.0,198.0,4.2,13.5,555.0,201.75,137.53
2018,4,18,15,30,706.0,138.0,4.2,13.5,574.0,133.47,85.49
2018,4,18,15,45,763.5,113.0,4.1,13.35,550.0,90.22,73.86
2018,4,18,16,0,821.0,88.0,4.0,13.2,526.0,75.42,61.19
2018,4,18,16,15,794.0,84.5,3.95,13.1,473.5,72.91,59.22
2018,4,18,16,30,767.0,81.0,3.9,13.0,421.0,70.34,57.18
2018,4,18,16,45,726.0,76.5,3.8,12.9,365.5,66.75,54.18
2018,4,18,17,0,685.0,72.0,3.7,12.8,310.0,58.28,46.77
2018,4,18,17,15,558.0,72.5,3.55,12.6,245.0,57.5,46.14
2018,4,18,17,30,431.0,73.0,3.4,12.4,180.0,54.89,43.71
2018,4,18,17,45,330.0,61.5,3.3,12.2,132.0,46.05,35.5
2018,4,18,18,0,229.0,50.0,3.2,12.0,84.0,37.29,27.13
2018,4,18,18,15,145.0,34.5,3.2,11.9,53.0,25.83,15.46
2018,4,18,18,30,61.0,19.0,3.2,11.8,22.0,14.31,0.0
2018,4,18,18,45,30.5,9.5,3.15,11.65,11.0,7.47,0.0
2018,4,18,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,19,5,15,27.0,4.0,3.05,10.85,4.0,0.0,0.0
2018,4,19,5,30,54.0,8.0,3.1,11.0,8.0,0.0,0.0
2018,4,19,5,45,157.5,20.5,3.15,11.15,32.5,88.93,0.0
2018,4,19,6,0,261.0,33.0,3.2,11.3,57.0,203.74,147.88
2018,4,19,6,15,388.5,41.5,3.35,11.4,103.0,302.52,247.69
2018,4,19,6,30,516.0,50.0,3.5,11.5,149.0,412.79,345.09
2018,4,19,6,45,521.0,62.0,3.7,11.65,188.5,455.86,384.29
2018,4,19,7,0,526.0,74.0,3.9,11.8,228.0,497.82,420.46
2018,4,19,7,15,490.0,96.0,4.05,11.95,262.0,510.08,430.28
2018,4,19,7,30,454.0,118.0,4.2,12.1,296.0,525.76,441.76
2018,4,19,7,45,383.5,151.5,4.3,12.25,316.5,520.61,434.84
2018,4,19,8,0,313.0,185.0,4.4,12.4,337.0,487.64,405.87
2018,4,19,8,15,275.5,214.5,4.45,12.55,358.5,494.01,408.41
2018,4,19,8,30,238.0,244.0,4.5,12.7,380.0,496.62,407.7
2018,4,19,8,45,323.5,246.0,4.6,12.85,447.5,580.73,474.57
2018,4,19,9,0,409.0,248.0,4.7,13.0,515.0,689.46,557.88
2018,4,19,9,15,483.5,239.5,4.75,13.15,574.5,755.88,607.7
2018,4,19,9,30,558.0,231.0,4.8,13.3,634.0,821.12,656.01
2018,4,19,9,45,616.5,219.5,4.85,13.45,685.0,874.46,694.45
2018,4,19,10,0,675.0,208.0,4.9,13.6,736.0,917.4,724.79
2018,4,19,10,15,656.5,227.5,4.95,13.7,756.5,911.57,718.76
2018,4,19,10,30,638.0,247.0,5.0,13.8,777.0,901.9,710.02
2018,4,19,10,45,685.0,228.5,5.1,13.9,811.0,916.34,721.12
2018,4,19,11,0,732.0,210.0,5.2,14.0,845.0,925.6,727.87
2018,4,19,11,15,555.5,301.0,5.35,14.1,787.5,822.47,648.29
2018,4,19,11,30,379.0,392.0,5.5,14.2,730.0,711.37,561.57
2018,4,19,11,45,392.5,386.0,5.6,14.25,738.0,698.97,552.82
2018,4,19,12,0,406.0,380.0,5.7,14.3,746.0,696.08,550.43
2018,4,19,12,15,314.0,402.0,5.9,14.35,685.0,607.78,481.84
2018,4,19,12,30,222.0,424.0,6.1,14.4,624.0,525.96,417.48
2018,4,19,12,45,211.0,425.5,6.3,14.45,614.0,502.35,399.02
2018,4,19,13,0,200.0,427.0,6.5,14.5,604.0,478.79,380.28
2018,4,19,13,15,296.0,393.0,6.65,14.5,649.0,498.4,396.22
2018,4,19,13,30,392.0,359.0,6.8,14.5,694.0,502.38,398.78
2018,4,19,13,45,498.5,304.0,7.0,14.5,717.0,489.36,386.86
2018,4,19,14,0,605.0,249.0,7.2,14.5,740.0,461.83,361.57
2018,4,19,14,15,750.5,180.0,7.25,14.5,765.5,426.77,327.07
2018,4,19,14,30,896.0,111.0,7.3,14.5,791.0,379.77,279.71
2018,4,19,14,45,883.5,109.5,7.35,14.45,751.5,317.47,222.74
2018,4,19,15,0,871.0,108.0,7.4,14.4,712.0,255.58,167.78
2018,4,19,15,15,855.5,105.5,7.4,14.4,667.5,187.09,112.78
2018,4,19,15,30,840.0,103.0,7.4,14.4,623.0,125.32,75.37
2018,4,19,15,45,815.5,101.0,7.3,14.25,573.0,83.35,67.67
2018,4,19,16,0,791.0,99.0,7.2,14.1,523.0,82.28,67.01
2018,4,19,16,15,723.0,102.5,7.05,14.0,460.5,77.69,63.23
2018,4,19,16,30,655.0,106.0,6.9,13.9,398.0,79.82,65.35
2018,4,19,16,45,574.0,102.0,6.75,13.75,334.5,76.94,63.04
2018,4,19,17,0,493.0,98.0,6.6,13.6,271.0,71.98,58.82
2018,4,19,17,15,476.5,85.0,6.45,13.45,229.0,65.84,53.41
2018,4,19,17,30,460.0,72.0,6.3,13.3,187.0,56.95,45.38
2018,4,19,17,45,381.5,62.0,6.15,13.1,142.0,46.83,36.07
2018,4,19,18,0,303.0,52.0,6.0,12.9,97.0,39.16,28.69
2018,4,19,18,15,191.5,36.0,5.85,12.8,60.5,27.11,16.63
2018,4,19,18,30,80.0,20.0,5.7,12.7,24.0,15.07,0.0
2018,4,19,18,45,40.0,10.0,5.55,12.6,12.0,7.87,0.0
2018,4,19,19,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,3.6,12.35,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,3.6,12.5,2.0,1.57,0.0
2018,4,20,5,45,0.0,9.5,3.6,12.7,9.5,7.22,0.0
2018,4,20,6,0,0.0,17.0,3.6,12.9,17.0,12.94,4.31
2018,4,20,6,15,0.0,30.5,3.6,13.05,30.5,23.29,13.88
2018,4,20,6,30,0.0,44.0,3.6,13.2,44.0,33.76,23.17
2018,4,20,6,45,0.0,62.5,3.6,13.35,62.5,50.01,37.3
2018,4,20,7,0,0.0,81.0,3.6,13.5,81.0,66.08,51.14
2018,4,20,7,15,4.0,106.0,3.6,13.65,107.5,91.65,72.97
2018,4,20,7,30,8.0,131.0,3.6,13.8,134.0,117.39,94.61
2018,4,20,7,45,11.0,151.0,3.55,13.95,156.0,137.27,111.0
2018,4,20,8,0,14.0,171.0,3.5,14.1,178.0,157.24,127.23
2018,4,20,8,15,20.5,194.0,3.5,14.25,205.5,183.4,148.5
2018,4,20,8,30,27.0,217.0,3.5,14.4,233.0,209.71,169.61
2018,4,20,8,45,38.5,245.0,3.45,14.55,269.5,266.76,215.33
2018,4,20,9,0,50.0,273.0,3.4,14.7,306.0,304.83,245.12
2018,4,20,9,15,69.5,301.0,3.4,14.85,350.0,350.41,280.77
2018,4,20,9,30,89.0,329.0,3.4,15.0,394.0,395.67,315.61
2018,4,20,9,45,101.0,349.5,3.4,15.1,426.5,425.01,337.59
2018,4,20,10,0,113.0,370.0,3.4,15.2,459.0,476.43,376.01
2018,4,20,10,15,168.5,383.5,3.45,15.3,521.5,538.92,423.93
2018,4,20,10,30,224.0,397.0,3.5,15.4,584.0,599.44,469.49
2018,4,20,10,45,280.0,397.0,3.5,15.5,637.0,665.15,517.83
2018,4,20,11,0,336.0,397.0,3.5,15.6,690.0,706.08,547.7
2018,4,20,11,15,320.0,409.0,3.55,15.7,691.5,688.7,533.65
2018,4,20,11,30,304.0,421.0,3.6,15.8,693.0,669.94,519.01
2018,4,20,11,45,334.0,412.5,3.6,15.85,713.0,671.05,520.1
2018,4,20,12,0,364.0,404.0,3.6,15.9,733.0,669.04,518.7
2018,4,20,12,15,559.0,304.0,3.7,15.95,808.5,727.83,565.45
2018,4,20,12,30,754.0,204.0,3.8,16.0,884.0,761.66,592.66
2018,4,20,12,45,704.0,228.5,3.95,16.0,858.0,707.39,551.17
2018,4,20,13,0,654.0,253.0,4.1,16.0,832.0,653.76,510.01
2018,4,20,13,15,528.5,307.0,4.3,16.0,769.0,578.22,451.37
2018,4,20,13,30,403.0,361.0,4.5,16.0,706.0,511.24,398.88
2018,4,20,13,45,473.0,317.0,4.7,15.95,710.5,484.06,376.99
2018,4,20,14,0,543.0,273.0,4.9,15.9,715.0,449.12,347.25
2018,4,20,14,15,716.5,188.5,5.15,15.8,748.0,417.82,316.74
2018,4,20,14,30,890.0,104.0,5.4,15.7,781.0,371.06,270.11
2018,4,20,14,45,878.5,102.0,5.6,15.65,742.5,309.28,214.36
2018,4,20,15,0,867.0,100.0,5.8,15.6,704.0,247.83,160.41
2018,4,20,15,15,788.0,118.5,5.8,15.6,641.0,185.24,113.56
2018,4,20,15,30,709.0,137.0,5.8,15.6,578.0,130.03,82.99
2018,4,20,15,45,670.0,134.5,6.2,15.25,525.0,94.06,76.68
2018,4,20,16,0,631.0,132.0,6.6,14.9,472.0,93.4,76.49
2018,4,20,16,15,687.5,107.5,6.65,14.7,444.5,80.16,65.21
2018,4,20,16,30,744.0,83.0,6.7,14.5,417.0,71.31,57.68
2018,4,20,16,45,707.0,78.5,6.75,14.3,364.0,62.7,50.28
2018,4,20,17,0,670.0,74.0,6.8,14.1,311.0,59.44,47.54
2018,4,20,17,15,617.0,68.5,6.7,13.9,258.5,55.22,43.85
2018,4,20,17,30,564.0,63.0,6.6,13.7,206.0,51.05,40.06
2018,4,20,17,45,484.0,54.5,6.55,13.45,157.0,44.33,33.81
2018,4,20,18,0,404.0,46.0,6.5,13.2,108.0,37.65,27.37
2018,4,20,18,15,280.5,34.0,6.4,13.05,69.0,27.88,17.44
2018,4,20,18,30,157.0,22.0,6.3,12.9,30.0,16.72,0.0
2018,4,20,18,45,78.5,11.0,6.2,12.8,15.0,8.65,0.0
2018,4,20,19,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,5.65,12.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,21,5,15,22.5,4.5,4.6,12.1,4.5,0.0,0.0
2018,4,21,5,30,45.0,9.0,4.6,12.3,9.0,25.43,0.0
2018,4,21,5,45,153.5,23.0,4.55,12.5,36.0,114.56,0.0
2018,4,21,6,0,262.0,37.0,4.5,12.7,63.0,209.52,158.24
2018,4,21,6,15,364.5,47.5,4.45,12.85,107.0,293.47,240.63
2018,4,21,6,30,467.0,58.0,4.4,13.0,151.0,389.48,325.56
2018,4,21,6,45,535.5,64.5,4.3,13.15,202.0,466.94,392.55
2018,4,21,7,0,604.0,71.0,4.2,13.3,253.0,548.61,460.19
2018,4,21,7,15,649.5,76.5,4.05,13.45,306.0,615.38,512.14
2018,4,21,7,30,695.0,82.0,3.9,13.6,359.0,683.42,562.87
2018,4,21,7,45,728.5,86.0,3.75,13.8,412.0,735.71,599.75
2018,4,21,8,0,762.0,90.0,3.6,14.0,465.0,792.27,638.76
2018,4,21,8,15,774.5,96.0,3.4,14.15,511.5,831.16,663.53
2018,4,21,8,30,787.0,102.0,3.2,14.3,558.0,867.38,685.85
2018,4,21,8,45,817.5,101.5,3.0,14.5,608.5,910.12,712.11
2018,4,21,9,0,848.0,101.0,2.8,14.7,659.0,950.29,735.81
2018,4,21,9,15,863.0,102.0,2.65,14.9,701.0,961.95,739.8
2018,4,21,9,30,878.0,103.0,2.5,15.1,743.0,982.23,749.92
2018,4,21,9,45,891.0,103.0,2.3,15.35,779.5,995.81,754.59
2018,4,21,10,0,904.0,103.0,2.1,15.6,816.0,1005.56,756.61
2018,4,21,10,15,910.5,104.0,2.05,15.8,844.5,1006.03,754.49
2018,4,21,10,30,917.0,105.0,2.0,16.0,873.0,1002.46,749.96
2018,4,21,10,45,921.5,106.0,1.95,16.25,894.5,992.91,741.54
2018,4,21,11,0,926.0,107.0,1.9,16.5,916.0,979.32,730.69
2018,4,21,11,15,929.0,107.5,2.0,16.6,930.0,959.88,718.4
2018,4,21,11,30,932.0,108.0,2.1,16.7,944.0,936.6,703.54
2018,4,21,11,45,932.5,108.0,2.15,16.8,949.5,906.96,683.84
2018,4,21,12,0,933.0,108.0,2.2,16.9,955.0,873.86,661.75
2018,4,21,12,15,931.5,108.5,2.45,16.95,952.5,836.3,638.2
2018,4,21,12,30,930.0,109.0,2.7,17.0,950.0,795.73,611.91
2018,4,21,12,45,927.5,108.5,2.95,17.0,940.0,750.78,579.88
2018,4,21,13,0,925.0,108.0,3.2,17.0,930.0,703.31,544.79
2018,4,21,13,15,920.0,108.0,3.45,16.95,912.0,652.38,505.9
2018,4,21,13,30,915.0,108.0,3.7,16.9,894.0,599.55,464.1
2018,4,21,13,45,906.5,108.0,4.0,16.85,868.0,543.29,418.22
2018,4,21,14,0,898.0,108.0,4.3,16.8,842.0,485.96,369.91
2018,4,21,14,15,887.5,107.5,4.55,16.7,809.0,426.7,318.54
2018,4,21,14,30,877.0,107.0,4.8,16.6,776.0,367.1,265.55
2018,4,21,14,45,863.5,106.0,5.05,16.5,737.5,306.32,211.29
2018,4,21,15,0,850.0,105.0,5.3,16.4,699.0,246.09,158.96
2018,4,21,15,15,835.0,102.5,5.3,16.4,655.5,178.96,106.16
2018,4,21,15,30,820.0,100.0,5.3,16.4,612.0,118.81,71.03
2018,4,21,15,45,798.0,98.0,5.6,16.15,564.0,80.82,64.93
2018,4,21,16,0,776.0,96.0,5.9,15.9,516.0,79.77,64.32
2018,4,21,16,15,746.0,93.0,5.9,15.7,464.5,77.83,62.9
2018,4,21,16,30,716.0,90.0,5.9,15.5,413.0,70.04,56.32
2018,4,21,16,45,676.0,86.0,5.95,15.3,360.5,67.31,54.14
2018,4,21,17,0,636.0,82.0,6.0,15.1,308.0,64.62,51.93
2018,4,21,17,15,583.5,75.0,6.0,14.9,256.0,59.57,47.54
2018,4,21,17,30,531.0,68.0,6.0,14.7,204.0,54.5,42.97
2018,4,21,17,45,452.5,59.0,6.0,14.45,156.0,47.59,36.58
2018,4,21,18,0,374.0,50.0,6.0,14.2,108.0,40.71,29.97
2018,4,21,18,15,257.5,36.5,6.0,14.1,69.5,27.77,17.44
2018,4,21,18,30,141.0,23.0,6.0,14.0,31.0,17.42,0.0
2018,4,21,18,45,70.5,11.5,5.95,13.85,15.5,9.05,0.0
2018,4,21,19,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,22,5,15,16.5,5.0,4.4,12.55,5.0,0.0,0.0
2018,4,22,5,30,33.0,10.0,4.4,12.7,10.0,21.29,0.0
2018,4,22,5,45,129.5,26.5,4.4,12.9,38.0,108.71,0.0
2018,4,22,6,0,226.0,43.0,4.4,13.1,66.0,198.03,151.11
2018,4,22,6,15,297.5,55.0,4.45,13.25,104.0,262.22,214.75
2018,4,22,6,30,369.0,67.0,4.5,13.4,142.0,334.37,279.56
2018,4,22,6,45,416.5,80.0,4.55,13.55,188.0,398.27,335.45
2018,4,22,7,0,464.0,93.0,4.6,13.7,234.0,465.54,392.1
2018,4,22,7,15,558.0,97.0,4.5,13.85,298.5,568.21,475.26
2018,4,22,7,30,652.0,101.0,4.4,14.0,363.0,670.35,553.98
2018,4,22,7,45,696.0,105.0,4.35,14.15,419.5,734.9,600.8
2018,4,22,8,0,740.0,109.0,4.3,14.3,476.0,799.41,646.44
2018,4,22,8,15,766.0,113.0,4.1,14.45,527.0,847.32,677.95
2018,4,22,8,30,792.0,117.0,3.9,14.6,578.0,887.0,703.02
2018,4,22,8,45,786.5,125.5,3.75,14.75,614.5,906.0,713.12
2018,4,22,9,0,781.0,134.0,3.6,14.9,651.0,921.15,720.55
2018,4,22,9,15,718.0,166.0,3.5,15.05,664.0,910.66,710.24
2018,4,22,9,30,655.0,198.0,3.4,15.2,677.0,886.04,690.34
2018,4,22,9,45,695.5,193.0,3.25,15.35,724.0,920.33,711.96
2018,4,22,10,0,736.0,188.0,3.1,15.5,771.0,951.11,730.33
2018,4,22,10,15,824.5,157.0,3.15,15.65,832.0,989.13,755.05
2018,4,22,10,30,913.0,126.0,3.2,15.8,893.0,1017.41,772.96
2018,4,22,10,45,902.5,135.0,3.2,15.9,909.5,1000.75,760.27
2018,4,22,11,0,892.0,144.0,3.2,16.0,926.0,980.13,745.42
2018,4,22,11,15,861.5,162.5,3.35,16.05,927.5,961.98,733.65
2018,4,22,11,30,831.0,181.0,3.5,16.1,929.0,925.36,709.03
2018,4,22,11,45,763.5,220.0,3.6,16.15,910.5,881.95,678.22
2018,4,22,12,0,696.0,259.0,3.7,16.2,892.0,828.31,638.56
2018,4,22,12,15,672.0,272.0,3.85,16.25,882.5,787.01,608.55
2018,4,22,12,30,648.0,285.0,4.0,16.3,873.0,744.43,577.02
2018,4,22,12,45,698.5,252.5,4.1,16.3,880.0,718.36,558.3
2018,4,22,13,0,749.0,220.0,4.2,16.3,887.0,685.82,533.92
2018,4,22,13,15,818.0,180.0,4.35,16.3,895.5,649.81,506.45
2018,4,22,13,30,887.0,140.0,4.5,16.3,904.0,605.67,471.3
2018,4,22,13,45,853.5,151.0,4.6,16.3,869.0,548.88,424.3
2018,4,22,14,0,820.0,162.0,4.7,16.3,834.0,489.61,374.37
2018,4,22,14,15,777.0,171.5,4.75,16.25,788.5,427.53,321.45
2018,4,22,14,30,734.0,181.0,4.8,16.2,743.0,365.22,267.88
2018,4,22,14,45,793.5,150.0,4.85,16.2,730.0,313.07,218.94
2018,4,22,15,0,853.0,119.0,4.9,16.2,717.0,249.14,161.1
2018,4,22,15,15,825.0,118.5,4.9,16.2,667.0,186.92,113.17
2018,4,22,15,30,797.0,118.0,4.9,16.2,617.0,127.79,79.61
2018,4,22,15,45,779.0,109.0,4.9,16.05,565.5,87.63,70.82
2018,4,22,16,0,761.0,100.0,4.9,15.9,514.0,82.13,66.34
2018,4,22,16,15,749.5,93.5,4.85,15.8,468.0,78.22,63.19
2018,4,22,16,30,738.0,87.0,4.8,15.7,422.0,74.06,59.79
2018,4,22,16,45,699.0,83.0,4.8,15.55,368.5,65.6,52.57
2018,4,22,17,0,660.0,79.0,4.8,15.4,315.0,62.79,50.25
2018,4,22,17,15,600.5,71.5,4.85,15.15,259.5,57.16,45.35
2018,4,22,17,30,541.0,64.0,4.9,14.9,204.0,51.49,40.28
2018,4,22,17,45,455.0,56.5,4.95,14.6,155.5,45.57,34.81
2018,4,22,18,0,369.0,49.0,5.0,14.3,107.0,39.79,29.2
2018,4,22,18,15,252.0,37.0,5.0,14.15,70.0,28.12,17.88
2018,4,22,18,30,135.0,25.0,5.0,14.0,33.0,18.86,0.0
2018,4,22,18,45,67.5,12.5,4.95,13.8,16.5,9.83,0.0
2018,4,22,19,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
