Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,23,5,15,0.0,2.0,1.15,12.9,2.0,0.0,0.0
2018,4,23,5,30,0.0,4.0,1.1,13.0,4.0,3.15,0.0
2018,4,23,5,45,0.5,17.5,1.1,13.05,17.5,14.09,0.0
2018,4,23,6,0,1.0,31.0,1.1,13.1,31.0,26.41,15.59
2018,4,23,6,15,10.0,50.5,1.1,13.25,52.5,49.82,36.5
2018,4,23,6,30,19.0,70.0,1.1,13.4,74.0,80.88,63.63
2018,4,23,6,45,28.0,91.5,1.05,13.55,99.0,108.84,87.89
2018,4,23,7,0,37.0,113.0,1.0,13.7,124.0,137.09,111.94
2018,4,23,7,15,36.0,132.5,0.9,13.9,145.0,155.71,127.11
2018,4,23,7,30,35.0,152.0,0.8,14.1,166.0,174.05,141.65
2018,4,23,7,45,44.0,177.0,0.75,14.3,197.0,206.87,167.95
2018,4,23,8,0,53.0,202.0,0.7,14.5,228.0,239.86,193.73
2018,4,23,8,15,59.5,224.0,0.65,14.7,256.5,267.28,214.5
2018,4,23,8,30,66.0,246.0,0.6,14.9,285.0,294.65,234.86
2018,4,23,8,45,70.0,269.0,0.55,15.1,313.0,320.64,253.67
2018,4,23,9,0,74.0,292.0,0.5,15.3,341.0,346.25,271.86
2018,4,23,9,15,89.5,316.0,0.45,15.55,379.0,383.55,298.84
2018,4,23,9,30,105.0,340.0,0.4,15.8,417.0,420.45,324.83
2018,4,23,9,45,117.5,360.5,0.4,16.0,450.5,472.8,361.61
2018,4,23,10,0,130.0,381.0,0.4,16.2,484.0,501.4,380.79
2018,4,23,10,15,129.0,396.0,0.55,16.3,501.5,510.06,387.02
2018,4,23,10,30,128.0,411.0,0.7,16.4,519.0,517.66,392.72
2018,4,23,10,45,154.0,422.0,0.85,16.55,555.0,545.77,413.77
2018,4,23,11,0,180.0,433.0,1.0,16.7,591.0,571.9,433.07
2018,4,23,11,15,218.0,432.0,1.15,16.7,626.5,595.32,451.08
2018,4,23,11,30,256.0,431.0,1.3,16.7,662.0,632.23,478.21
2018,4,23,11,45,327.0,413.0,1.4,16.7,710.0,660.88,500.01
2018,4,23,12,0,398.0,395.0,1.5,16.7,758.0,684.23,517.84
2018,4,23,12,15,404.0,393.0,1.65,16.65,761.0,673.67,510.76
2018,4,23,12,30,410.0,391.0,1.8,16.6,764.0,650.45,494.96
2018,4,23,12,45,442.5,371.0,1.95,16.55,769.5,630.13,481.41
2018,4,23,13,0,475.0,351.0,2.1,16.5,775.0,606.01,464.44
2018,4,23,13,15,464.0,347.0,2.25,16.4,754.5,563.59,433.03
2018,4,23,13,30,453.0,343.0,2.4,16.3,734.0,521.19,400.9
2018,4,23,13,45,410.0,350.0,2.55,16.2,696.0,470.71,361.92
2018,4,23,14,0,367.0,357.0,2.7,16.1,658.0,424.27,325.48
2018,4,23,14,15,366.0,342.0,2.8,16.0,632.5,384.13,292.82
2018,4,23,14,30,365.0,327.0,2.9,15.9,607.0,344.02,259.52
2018,4,23,14,45,352.5,313.0,3.0,15.8,572.5,301.65,224.6
2018,4,23,15,0,340.0,299.0,3.1,15.7,538.0,260.82,191.56
2018,4,23,15,15,310.5,284.5,3.1,15.7,492.5,219.13,160.51
2018,4,23,15,30,281.0,270.0,3.1,15.7,447.0,181.34,136.63
2018,4,23,15,45,244.0,252.5,3.3,15.45,397.5,156.17,129.7
2018,4,23,16,0,207.0,235.0,3.5,15.2,348.0,152.95,127.55
2018,4,23,16,15,197.5,212.0,3.55,15.05,311.5,140.09,116.99
2018,4,23,16,30,188.0,189.0,3.6,14.9,275.0,126.79,105.95
2018,4,23,16,45,225.0,160.5,3.65,14.7,250.5,107.88,89.86
2018,4,23,17,0,262.0,132.0,3.7,14.5,226.0,91.76,76.01
2018,4,23,17,15,258.5,111.5,3.65,14.35,192.0,79.02,64.89
2018,4,23,17,30,255.0,91.0,3.6,14.2,158.0,65.79,53.11
2018,4,23,17,45,197.5,73.5,3.55,14.0,118.0,53.5,41.94
2018,4,23,18,0,140.0,56.0,3.5,13.8,78.0,41.05,30.42
2018,4,23,18,15,94.0,38.5,3.35,13.7,51.0,28.53,18.41
2018,4,23,18,30,48.0,21.0,3.2,13.6,24.0,15.97,0.0
2018,4,23,18,45,24.0,10.5,3.05,13.45,12.0,8.26,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.5,2.3,11.9,1.5,0.0,0.0
2018,4,24,5,30,0.0,3.0,2.3,12.0,3.0,2.36,0.0
2018,4,24,5,45,0.0,9.5,2.25,12.1,9.5,7.21,0.0
2018,4,24,6,0,0.0,16.0,2.2,12.2,16.0,12.16,4.24
2018,4,24,6,15,0.0,26.5,2.15,12.3,26.5,20.19,11.49
2018,4,24,6,30,0.0,37.0,2.1,12.4,37.0,28.25,18.65
2018,4,24,6,45,0.0,48.5,2.05,12.5,48.5,37.1,26.42
2018,4,24,7,0,0.0,60.0,2.0,12.6,60.0,45.97,34.09
2018,4,24,7,15,0.0,67.5,1.95,12.65,67.5,51.77,39.01
2018,4,24,7,30,0.0,75.0,1.9,12.7,75.0,57.58,43.86
2018,4,24,7,45,0.0,97.5,1.85,12.8,97.5,76.53,59.78
2018,4,24,8,0,0.0,120.0,1.8,12.9,120.0,95.76,75.7
2018,4,24,8,15,2.0,148.5,1.85,13.0,149.5,122.31,97.6
2018,4,24,8,30,4.0,177.0,1.9,13.1,179.0,149.07,119.35
2018,4,24,8,45,9.5,202.0,1.95,13.2,208.0,175.92,141.06
2018,4,24,9,0,15.0,227.0,2.0,13.3,237.0,202.86,162.59
2018,4,24,9,15,21.5,255.0,2.1,13.35,270.5,233.54,186.97
2018,4,24,9,30,28.0,283.0,2.2,13.4,304.0,285.5,227.89
2018,4,24,9,45,30.5,301.0,2.3,13.5,324.5,303.28,241.25
2018,4,24,10,0,33.0,319.0,2.4,13.6,345.0,320.65,254.37
2018,4,24,10,15,39.0,340.0,2.5,13.65,372.0,343.88,272.17
2018,4,24,10,30,45.0,361.0,2.6,13.7,399.0,366.39,289.3
2018,4,24,10,45,48.0,373.0,2.65,13.75,414.5,376.55,296.73
2018,4,24,11,0,51.0,385.0,2.7,13.8,430.0,386.06,303.74
2018,4,24,11,15,77.0,411.5,2.75,13.8,480.5,429.15,337.1
2018,4,24,11,30,103.0,438.0,2.8,13.8,531.0,469.77,368.04
2018,4,24,11,45,151.0,444.0,2.9,13.8,581.5,522.93,408.79
2018,4,24,12,0,199.0,450.0,3.0,13.8,632.0,555.15,433.52
2018,4,24,12,15,259.5,437.0,3.1,13.85,674.0,587.43,458.31
2018,4,24,12,30,320.0,424.0,3.2,13.9,716.0,601.76,469.57
2018,4,24,12,45,345.0,410.5,3.35,13.9,722.0,585.29,457.48
2018,4,24,13,0,370.0,397.0,3.5,13.9,728.0,565.99,443.01
2018,4,24,13,15,381.0,384.0,3.6,13.95,719.0,535.73,419.48
2018,4,24,13,30,392.0,371.0,3.7,14.0,710.0,503.85,394.15
2018,4,24,13,45,399.0,356.5,3.85,14.0,693.0,467.34,364.73
2018,4,24,14,0,406.0,342.0,4.0,14.0,676.0,429.48,333.47
2018,4,24,14,15,564.5,259.5,4.1,13.95,705.0,402.08,306.87
2018,4,24,14,30,723.0,177.0,4.2,13.9,734.0,355.44,261.77
2018,4,24,14,45,763.5,153.0,4.3,13.9,715.0,304.09,214.0
2018,4,24,15,0,804.0,129.0,4.4,13.9,696.0,243.28,159.48
2018,4,24,15,15,724.0,145.0,4.4,13.9,631.5,182.0,114.56
2018,4,24,15,30,644.0,161.0,4.4,13.9,567.0,135.29,91.36
2018,4,24,15,45,617.0,153.0,4.4,13.8,517.5,103.92,85.58
2018,4,24,16,0,590.0,145.0,4.4,13.7,468.0,100.48,82.92
2018,4,24,16,15,556.0,138.0,4.35,13.6,419.0,97.38,80.52
2018,4,24,16,30,522.0,131.0,4.3,13.5,370.0,92.11,76.19
2018,4,24,16,45,517.0,114.0,4.3,13.4,326.5,82.1,67.62
2018,4,24,17,0,512.0,97.0,4.3,13.3,283.0,73.43,60.13
2018,4,24,17,15,475.5,85.5,4.25,13.1,236.5,65.84,53.48
2018,4,24,17,30,439.0,74.0,4.2,12.9,190.0,55.66,44.36
2018,4,24,17,45,385.0,62.5,4.1,12.75,147.5,47.24,36.61
2018,4,24,18,0,331.0,51.0,4.0,12.6,105.0,38.7,28.54
2018,4,24,18,15,237.5,38.0,3.9,12.5,69.5,28.79,18.85
2018,4,24,18,30,144.0,25.0,3.8,12.4,34.0,18.91,2.13
2018,4,24,18,45,72.0,12.5,3.75,12.3,17.0,9.83,0.0
2018,4,24,19,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,25,5,15,4.5,3.0,2.85,10.85,3.0,0.0,0.0
2018,4,25,5,30,9.0,6.0,2.8,10.9,6.0,8.36,0.0
2018,4,25,5,45,4.5,11.5,2.75,11.0,11.5,11.09,0.0
2018,4,25,6,0,0.0,17.0,2.7,11.1,17.0,12.93,4.97
2018,4,25,6,15,0.0,27.5,2.55,11.15,27.5,20.96,12.23
2018,4,25,6,30,0.0,38.0,2.4,11.2,38.0,29.02,19.43
2018,4,25,6,45,0.0,52.5,2.3,11.2,52.5,40.19,29.24
2018,4,25,7,0,0.0,67.0,2.2,11.2,67.0,51.84,39.36
2018,4,25,7,15,0.0,82.5,2.05,11.3,82.5,64.85,50.47
2018,4,25,7,30,0.0,98.0,1.9,11.4,98.0,77.85,61.41
2018,4,25,7,45,0.0,118.0,1.75,11.5,118.0,94.97,75.68
2018,4,25,8,0,0.0,138.0,1.6,11.6,138.0,112.07,89.72
2018,4,25,8,15,5.5,165.0,1.5,11.7,168.5,140.55,113.27
2018,4,25,8,30,11.0,192.0,1.4,11.8,199.0,169.28,136.63
2018,4,25,8,45,21.5,224.5,1.35,11.95,238.5,208.03,167.93
2018,4,25,9,0,32.0,257.0,1.3,12.1,278.0,267.54,215.08
2018,4,25,9,15,41.0,285.5,1.3,12.25,314.5,303.06,242.35
2018,4,25,9,30,50.0,314.0,1.3,12.4,351.0,338.2,269.02
2018,4,25,9,45,63.0,340.0,1.35,12.6,389.0,374.08,296.14
2018,4,25,10,0,76.0,366.0,1.4,12.8,427.0,409.25,322.37
2018,4,25,10,15,91.5,386.0,1.5,12.9,462.0,439.83,345.3
2018,4,25,10,30,107.0,406.0,1.6,13.0,497.0,469.32,367.28
2018,4,25,10,45,109.0,417.0,1.7,13.15,511.5,475.96,371.69
2018,4,25,11,0,111.0,428.0,1.8,13.3,526.0,501.12,389.87
2018,4,25,11,15,99.5,431.0,1.95,13.4,520.0,466.95,364.09
2018,4,25,11,30,88.0,434.0,2.1,13.5,514.0,452.15,352.84
2018,4,25,11,45,87.0,435.0,2.25,13.55,514.5,444.54,347.24
2018,4,25,12,0,86.0,436.0,2.4,13.6,515.0,436.52,341.26
2018,4,25,12,15,106.0,444.0,2.5,13.65,541.0,450.35,352.14
2018,4,25,12,30,126.0,452.0,2.6,13.7,567.0,471.28,368.04
2018,4,25,12,45,131.5,448.0,2.75,13.7,567.0,458.44,358.45
2018,4,25,13,0,137.0,444.0,2.9,13.7,567.0,444.68,348.18
2018,4,25,13,15,151.5,435.0,3.0,13.7,568.5,431.66,338.31
2018,4,25,13,30,166.0,426.0,3.1,13.7,570.0,416.99,326.87
2018,4,25,13,45,198.5,409.5,3.25,13.7,577.0,404.24,316.59
2018,4,25,14,0,231.0,393.0,3.4,13.7,584.0,387.99,302.87
2018,4,25,14,15,262.5,371.0,3.5,13.65,580.0,361.72,280.59
2018,4,25,14,30,294.0,349.0,3.6,13.6,576.0,333.17,255.66
2018,4,25,14,45,286.5,332.0,3.75,13.6,544.0,294.28,223.34
2018,4,25,15,0,279.0,315.0,3.9,13.6,512.0,256.52,192.51
2018,4,25,15,15,291.5,291.0,3.9,13.6,485.5,218.62,162.48
2018,4,25,15,30,304.0,267.0,3.9,13.6,459.0,179.74,136.39
2018,4,25,15,45,322.5,241.0,4.0,13.4,431.0,152.16,127.32
2018,4,25,16,0,341.0,215.0,4.1,13.2,403.0,139.61,117.03
2018,4,25,16,15,393.5,182.0,4.1,13.1,378.5,118.75,99.31
2018,4,25,16,30,446.0,149.0,4.1,13.0,354.0,101.52,84.58
2018,4,25,16,45,433.5,133.0,4.1,12.85,312.5,92.45,76.91
2018,4,25,17,0,421.0,117.0,4.1,12.7,271.0,82.92,68.7
2018,4,25,17,15,360.5,104.5,4.05,12.55,221.5,74.57,61.39
2018,4,25,17,30,300.0,92.0,4.0,12.4,172.0,66.09,53.78
2018,4,25,17,45,232.5,75.5,3.9,12.3,129.0,55.17,43.76
2018,4,25,18,0,165.0,59.0,3.8,12.2,86.0,43.25,32.64
2018,4,25,18,15,109.5,41.5,3.7,12.15,57.0,30.67,20.59
2018,4,25,18,30,54.0,24.0,3.6,12.1,28.0,18.09,3.24
2018,4,25,18,45,30.0,13.5,3.5,12.05,15.5,10.62,0.0
2018,4,25,19,0,6.0,3.0,3.4,12.0,3.0,0.0,0.0
2018,4,25,19,15,3.0,1.5,3.35,12.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,26,5,15,5.0,3.0,3.0,10.8,3.0,0.0,0.0
2018,4,26,5,30,10.0,6.0,3.0,10.9,6.0,8.75,0.0
2018,4,26,5,45,5.0,12.5,3.0,10.95,12.5,12.11,0.52
2018,4,26,6,0,0.0,19.0,3.0,11.0,19.0,14.46,6.29
2018,4,26,6,15,0.0,30.5,3.0,11.1,30.5,23.27,14.22
2018,4,26,6,30,0.0,42.0,3.0,11.2,42.0,32.1,22.09
2018,4,26,6,45,0.0,56.0,2.95,11.3,56.0,42.9,31.57
2018,4,26,7,0,0.0,70.0,2.9,11.4,70.0,54.5,41.6
2018,4,26,7,15,0.0,81.5,2.9,11.5,81.5,63.85,49.56
2018,4,26,7,30,0.0,93.0,2.9,11.6,93.0,73.22,57.41
2018,4,26,7,45,0.0,107.5,2.9,11.75,107.5,85.29,67.44
2018,4,26,8,0,0.0,122.0,2.9,11.9,122.0,97.37,77.34
2018,4,26,8,15,2.5,146.5,2.95,12.05,148.0,120.67,96.65
2018,4,26,8,30,5.0,171.0,3.0,12.2,174.0,144.12,115.84
2018,4,26,8,45,9.0,196.0,3.0,12.35,202.0,169.5,136.45
2018,4,26,9,0,13.0,221.0,3.0,12.5,230.0,194.92,156.87
2018,4,26,9,15,16.0,241.0,3.1,12.65,252.5,214.76,172.55
2018,4,26,9,30,19.0,261.0,3.2,12.8,275.0,234.5,188.03
2018,4,26,9,45,22.0,281.0,3.25,12.95,298.0,254.06,203.27
2018,4,26,10,0,25.0,301.0,3.3,13.1,321.0,294.09,234.57
2018,4,26,10,15,52.0,340.5,3.4,13.2,384.0,355.78,283.39
2018,4,26,10,30,79.0,380.0,3.5,13.3,447.0,416.17,330.31
2018,4,26,10,45,132.5,408.5,3.65,13.4,524.5,509.31,402.26
2018,4,26,11,0,186.0,437.0,3.8,13.5,602.0,577.85,454.34
2018,4,26,11,15,310.0,399.0,3.9,13.6,679.0,661.41,519.13
2018,4,26,11,30,434.0,361.0,4.0,13.7,756.0,735.12,575.19
2018,4,26,11,45,642.0,260.0,4.1,13.75,848.0,805.13,630.38
2018,4,26,12,0,850.0,159.0,4.2,13.8,940.0,850.75,666.4
2018,4,26,12,15,885.5,138.0,4.3,13.85,950.5,813.72,639.91
2018,4,26,12,30,921.0,117.0,4.4,13.9,961.0,784.51,618.74
2018,4,26,12,45,919.0,116.5,4.5,13.9,951.0,740.32,584.91
2018,4,26,13,0,917.0,116.0,4.6,13.9,941.0,693.62,548.35
2018,4,26,13,15,914.0,115.5,4.7,13.9,924.0,644.01,508.5
2018,4,26,13,30,911.0,115.0,4.8,13.9,907.0,592.35,465.84
2018,4,26,13,45,905.5,113.5,4.85,13.95,882.0,536.9,418.68
2018,4,26,14,0,900.0,112.0,4.9,14.0,857.0,480.12,369.06
2018,4,26,14,15,892.0,111.0,4.95,13.95,825.5,421.66,316.91
2018,4,26,14,30,884.0,110.0,5.0,13.9,794.0,362.6,263.27
2018,4,26,14,45,873.0,108.5,5.05,13.9,756.0,302.1,208.48
2018,4,26,15,0,862.0,107.0,5.1,13.9,718.0,241.86,155.91
2018,4,26,15,15,847.0,104.5,5.1,13.9,674.0,174.18,103.39
2018,4,26,15,30,832.0,102.0,5.1,13.9,630.0,113.74,70.12
2018,4,26,15,45,796.0,103.5,5.1,13.85,577.5,84.17,68.38
2018,4,26,16,0,760.0,105.0,5.1,13.8,525.0,85.33,69.66
2018,4,26,16,15,699.5,107.0,5.1,13.75,465.0,79.73,64.98
2018,4,26,16,30,639.0,109.0,5.1,13.7,405.0,81.07,66.41
2018,4,26,16,45,602.5,101.5,5.05,13.65,353.5,76.58,62.66
2018,4,26,17,0,566.0,94.0,5.0,13.6,302.0,71.94,58.73
2018,4,26,17,15,557.5,81.5,5.0,13.5,259.5,63.82,51.6
2018,4,26,17,30,549.0,69.0,5.0,13.4,217.0,55.24,43.91
2018,4,26,17,45,481.0,60.5,5.0,13.3,169.5,48.8,37.94
2018,4,26,18,0,413.0,52.0,5.0,13.2,122.0,42.35,31.74
2018,4,26,18,15,299.5,40.5,4.95,13.1,82.0,30.9,20.78
2018,4,26,18,30,186.0,29.0,4.9,13.0,42.0,21.94,6.49
2018,4,26,18,45,101.5,17.0,4.85,12.95,23.0,13.38,0.0
2018,4,26,19,0,17.0,5.0,4.8,12.9,4.0,0.0,0.0
2018,4,26,19,15,8.5,2.5,4.8,12.85,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,27,5,15,40.5,8.0,1.8,13.65,9.0,0.0,0.0
2018,4,27,5,30,81.0,16.0,1.7,13.8,18.0,45.19,0.0
2018,4,27,5,45,171.5,29.0,1.6,13.95,46.0,135.2,71.56
2018,4,27,6,0,262.0,42.0,1.5,14.1,74.0,210.15,165.03
2018,4,27,6,15,330.0,54.5,1.45,14.2,115.0,275.53,224.51
2018,4,27,6,30,398.0,67.0,1.4,14.3,156.0,347.82,286.85
2018,4,27,6,45,469.0,76.5,1.35,14.45,208.0,430.84,355.15
2018,4,27,7,0,540.0,86.0,1.3,14.6,260.0,514.25,420.91
2018,4,27,7,15,613.5,87.5,1.25,14.7,318.5,594.75,481.95
2018,4,27,7,30,687.0,89.0,1.2,14.8,377.0,678.26,541.18
2018,4,27,7,45,636.0,112.0,1.2,14.95,406.0,686.75,544.47
2018,4,27,8,0,585.0,135.0,1.2,15.1,435.0,688.15,543.33
2018,4,27,8,15,499.5,176.0,1.15,15.2,450.0,663.11,521.28
2018,4,27,8,30,414.0,217.0,1.1,15.3,465.0,639.98,500.41
2018,4,27,8,45,366.5,251.5,1.1,15.4,483.5,617.23,481.61
2018,4,27,9,0,319.0,286.0,1.1,15.5,502.0,612.45,475.32
2018,4,27,9,15,334.5,302.5,1.15,15.6,541.0,645.13,497.95
2018,4,27,9,30,350.0,319.0,1.2,15.7,580.0,676.21,518.85
2018,4,27,9,45,385.5,321.5,1.25,15.75,621.5,710.28,542.54
2018,4,27,10,0,421.0,324.0,1.3,15.8,663.0,763.02,578.41
2018,4,27,10,15,498.0,304.5,1.35,15.85,719.5,812.06,612.76
2018,4,27,10,30,575.0,285.0,1.4,15.9,776.0,857.23,644.07
2018,4,27,10,45,706.5,223.5,1.5,16.0,841.5,915.66,686.03
2018,4,27,11,0,838.0,162.0,1.6,16.1,907.0,951.46,709.76
2018,4,27,11,15,870.0,146.5,1.65,16.1,930.0,928.55,694.33
2018,4,27,11,30,902.0,131.0,1.7,16.1,953.0,917.41,687.47
2018,4,27,11,45,902.0,132.0,1.8,16.15,958.5,888.55,669.06
2018,4,27,12,0,902.0,133.0,1.9,16.2,964.0,856.39,648.39
2018,4,27,12,15,901.5,133.0,2.0,16.2,962.0,819.89,624.61
2018,4,27,12,30,901.0,133.0,2.1,16.2,960.0,780.48,597.24
2018,4,27,12,45,898.0,132.5,2.2,16.25,949.5,736.21,565.09
2018,4,27,13,0,895.0,132.0,2.3,16.3,939.0,689.61,530.31
2018,4,27,13,15,891.0,131.0,2.45,16.25,921.0,639.89,492.55
2018,4,27,13,30,887.0,130.0,2.6,16.2,903.0,588.32,452.0
2018,4,27,13,45,881.5,127.5,2.75,16.2,877.5,533.31,407.27
2018,4,27,14,0,876.0,125.0,2.9,16.2,852.0,477.06,359.96
2018,4,27,14,15,867.0,123.5,3.05,16.15,820.0,419.15,309.94
2018,4,27,14,30,858.0,122.0,3.2,16.1,788.0,360.81,258.42
2018,4,27,14,45,846.0,120.5,3.3,16.05,750.0,297.39,202.77
2018,4,27,15,0,834.0,119.0,3.4,16.0,712.0,237.47,151.66
2018,4,27,15,15,810.5,118.0,3.4,16.0,665.5,177.27,106.44
2018,4,27,15,30,787.0,117.0,3.4,16.0,619.0,119.6,75.83
2018,4,27,15,45,766.0,114.0,3.7,15.9,571.5,90.32,73.1
2018,4,27,16,0,745.0,111.0,4.0,15.8,524.0,82.11,66.27
2018,4,27,16,15,724.0,105.5,4.15,15.65,475.5,79.23,64.04
2018,4,27,16,30,703.0,100.0,4.3,15.5,427.0,76.21,61.66
2018,4,27,16,45,664.0,95.0,4.4,15.4,374.0,73.08,59.14
2018,4,27,17,0,625.0,90.0,4.5,15.3,321.0,69.92,56.54
2018,4,27,17,15,571.5,83.0,4.6,15.15,269.0,65.08,52.37
2018,4,27,17,30,518.0,76.0,4.7,15.0,217.0,60.22,48.05
2018,4,27,17,45,440.0,67.0,4.8,14.8,168.5,53.53,41.91
2018,4,27,18,0,362.0,58.0,4.9,14.6,120.0,43.82,32.87
2018,4,27,18,15,255.0,44.5,4.85,14.5,81.0,33.51,22.96
2018,4,27,18,30,148.0,31.0,4.8,14.4,42.0,23.27,8.37
2018,4,27,18,45,79.5,17.5,4.8,14.25,23.0,13.77,0.0
2018,4,27,19,0,11.0,4.0,4.8,14.1,4.0,0.0,0.0
2018,4,27,19,15,5.5,2.0,4.75,14.0,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,4,28,5,15,9.5,6.0,3.85,13.8,6.5,0.0,0.0
2018,4,28,5,30,19.0,12.0,3.9,13.9,13.0,17.07,0.0
2018,4,28,5,45,33.0,28.0,4.0,14.05,31.5,52.65,27.54
2018,4,28,6,0,47.0,44.0,4.1,14.2,50.0,79.18,59.68
2018,4,28,6,15,81.0,64.0,4.05,14.3,80.0,121.71,97.7
2018,4,28,6,30,115.0,84.0,4.0,14.4,110.0,166.85,137.57
2018,4,28,6,45,181.5,101.5,4.0,14.5,155.0,247.0,206.53
2018,4,28,7,0,248.0,119.0,4.0,14.6,200.0,320.2,268.47
2018,4,28,7,15,237.0,133.5,3.9,14.7,222.0,336.47,281.18
2018,4,28,7,30,226.0,148.0,3.8,14.8,244.0,351.14,292.14
2018,4,28,7,45,186.0,178.0,3.7,14.9,263.5,339.63,280.85
2018,4,28,8,0,146.0,208.0,3.6,15.0,283.0,341.77,280.2
2018,4,28,8,15,176.0,227.5,3.5,15.1,327.0,390.51,318.64
2018,4,28,8,30,206.0,247.0,3.4,15.2,371.0,439.91,356.7
2018,4,28,8,45,192.0,274.5,3.3,15.25,397.0,457.49,368.17
2018,4,28,9,0,178.0,302.0,3.2,15.3,423.0,473.26,378.27
2018,4,28,9,15,264.0,305.5,3.2,15.4,497.0,579.69,459.88
2018,4,28,9,30,350.0,309.0,3.2,15.5,571.0,664.37,523.01
2018,4,28,9,45,447.5,289.5,3.25,15.55,640.5,757.94,591.72
2018,4,28,10,0,545.0,270.0,3.3,15.6,710.0,828.72,643.02
2018,4,28,10,15,605.0,252.0,3.35,15.65,756.5,868.01,670.67
2018,4,28,10,30,665.0,234.0,3.4,15.7,803.0,898.46,692.25
2018,4,28,10,45,770.0,187.5,3.45,15.7,862.0,928.16,713.18
2018,4,28,11,0,875.0,141.0,3.5,15.7,921.0,948.44,726.71
2018,4,28,11,15,857.5,153.5,3.5,15.7,927.5,936.36,717.69
2018,4,28,11,30,840.0,166.0,3.5,15.7,934.0,906.32,696.53
2018,4,28,11,45,697.0,246.5,3.5,15.7,886.5,835.86,644.38
2018,4,28,12,0,554.0,327.0,3.5,15.7,839.0,756.55,584.15
2018,4,28,12,15,540.5,335.0,3.6,15.7,833.5,724.09,560.55
2018,4,28,12,30,527.0,343.0,3.7,15.7,828.0,690.21,535.25
2018,4,28,12,45,625.5,287.0,3.8,15.7,856.5,681.71,530.14
2018,4,28,13,0,724.0,231.0,3.9,15.7,885.0,665.59,518.26
2018,4,28,13,15,785.5,191.5,4.0,15.7,888.5,626.58,487.97
2018,4,28,13,30,847.0,152.0,4.1,15.7,892.0,584.6,453.93
2018,4,28,13,45,874.0,133.0,4.25,15.65,877.5,531.64,410.01
2018,4,28,14,0,901.0,114.0,4.4,15.6,863.0,478.33,363.92
2018,4,28,14,15,884.0,116.5,4.45,15.6,828.0,419.02,311.76
2018,4,28,14,30,867.0,119.0,4.5,15.6,793.0,360.04,259.03
2018,4,28,14,45,856.0,116.0,4.6,15.55,754.5,299.65,205.17
2018,4,28,15,0,845.0,113.0,4.7,15.5,716.0,233.95,149.02
2018,4,28,15,15,825.0,111.0,4.7,15.5,670.0,173.0,102.95
2018,4,28,15,30,805.0,109.0,4.7,15.5,624.0,114.14,71.72
2018,4,28,15,45,798.5,103.0,4.85,15.4,581.0,83.8,67.62
2018,4,28,16,0,792.0,97.0,5.0,15.3,538.0,80.53,65.04
2018,4,28,16,15,736.5,99.5,5.05,15.2,479.0,75.6,60.98
2018,4,28,16,30,681.0,102.0,5.1,15.1,420.0,77.06,62.51
2018,4,28,16,45,537.0,112.5,5.2,15.0,344.5,83.02,67.99
2018,4,28,17,0,393.0,123.0,5.3,14.9,269.0,86.18,71.0
2018,4,28,17,15,298.0,111.5,5.3,14.75,212.5,79.68,65.39
2018,4,28,17,30,203.0,100.0,5.3,14.6,156.0,70.92,57.62
2018,4,28,17,45,165.0,81.0,5.35,14.5,120.0,58.11,46.03
2018,4,28,18,0,127.0,62.0,5.4,14.4,84.0,45.03,33.99
2018,4,28,18,15,92.5,44.5,5.35,14.25,57.5,32.69,22.36
2018,4,28,18,30,58.0,27.0,5.3,14.1,31.0,20.25,7.43
2018,4,28,18,45,40.0,16.5,5.25,14.0,18.0,12.98,0.0
2018,4,28,19,0,22.0,6.0,5.2,13.9,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,5.25,13.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,4,29,5,15,25.0,7.5,5.5,13.6,8.5,0.0,0.0
2018,4,29,5,30,50.0,15.0,5.6,13.7,17.0,31.84,0.0
2018,4,29,5,45,109.0,29.5,5.65,13.8,41.5,98.26,60.23
2018,4,29,6,0,168.0,44.0,5.7,13.9,66.0,150.48,119.0
2018,4,29,6,15,121.0,60.0,5.75,13.95,79.5,149.1,121.37
2018,4,29,6,30,74.0,76.0,5.8,14.0,93.0,130.03,106.39
2018,4,29,6,45,68.0,98.5,5.8,14.05,117.0,140.23,115.64
2018,4,29,7,0,62.0,121.0,5.8,14.1,141.0,160.63,132.89
2018,4,29,7,15,34.5,118.5,5.8,14.15,130.0,135.04,110.42
2018,4,29,7,30,7.0,116.0,5.8,14.2,119.0,99.57,79.32
2018,4,29,7,45,3.5,119.0,5.8,14.25,120.5,98.29,77.85
2018,4,29,8,0,0.0,122.0,5.8,14.3,122.0,97.11,76.43
2018,4,29,8,15,0.0,128.5,5.8,14.35,128.5,102.11,80.33
2018,4,29,8,30,0.0,135.0,5.8,14.4,135.0,107.18,84.28
2018,4,29,8,45,1.0,150.5,5.8,14.45,151.0,121.03,95.51
2018,4,29,9,0,2.0,166.0,5.8,14.5,167.0,134.89,106.68
2018,4,29,9,15,8.0,200.0,5.85,14.55,206.0,169.7,135.15
2018,4,29,9,30,14.0,234.0,5.9,14.6,245.0,204.69,163.45
2018,4,29,9,45,30.5,275.0,5.9,14.65,299.5,275.19,220.38
2018,4,29,10,0,47.0,316.0,5.9,14.7,354.0,328.65,262.88
2018,4,29,10,15,49.5,315.5,5.9,14.75,357.0,327.51,261.54
2018,4,29,10,30,52.0,315.0,5.9,14.8,360.0,326.28,260.27
2018,4,29,10,45,74.0,370.0,5.9,14.8,435.5,395.09,314.49
2018,4,29,11,0,96.0,425.0,5.9,14.8,511.0,461.92,366.21
2018,4,29,11,15,84.5,424.0,5.95,14.8,500.5,443.98,351.53
2018,4,29,11,30,73.0,423.0,6.0,14.8,490.0,426.25,337.25
2018,4,29,11,45,74.0,400.5,6.0,14.8,468.5,400.37,317.14
2018,4,29,12,0,75.0,378.0,6.0,14.8,447.0,374.99,297.36
2018,4,29,12,15,45.0,292.5,6.0,14.85,334.0,273.73,217.02
2018,4,29,12,30,15.0,207.0,6.0,14.9,221.0,177.83,139.81
2018,4,29,12,45,80.5,266.5,6.0,14.9,339.5,275.62,219.41
2018,4,29,13,0,146.0,326.0,6.0,14.9,458.0,356.35,283.51
2018,4,29,13,15,252.0,350.5,6.0,14.9,573.0,427.55,339.2
2018,4,29,13,30,358.0,375.0,6.0,14.9,688.0,481.55,379.69
2018,4,29,13,45,558.0,277.5,6.0,14.9,750.0,483.5,378.67
2018,4,29,14,0,758.0,180.0,6.0,14.9,812.0,461.17,355.56
2018,4,29,14,15,809.5,147.5,6.05,14.9,799.5,410.13,308.79
2018,4,29,14,30,861.0,115.0,6.1,14.9,787.0,353.98,256.24
2018,4,29,14,45,762.0,149.0,6.15,14.85,722.0,293.23,204.74
2018,4,29,15,0,663.0,183.0,6.2,14.8,657.0,239.41,162.06
2018,4,29,15,15,613.0,187.0,6.2,14.8,604.5,188.38,124.82
2018,4,29,15,30,563.0,191.0,6.2,14.8,552.0,143.15,101.55
2018,4,29,15,45,640.5,153.0,6.4,14.7,534.0,103.89,85.26
2018,4,29,16,0,718.0,115.0,6.6,14.6,516.0,83.84,68.12
2018,4,29,16,15,718.0,104.0,6.65,14.5,473.0,78.03,63.29
2018,4,29,16,30,718.0,93.0,6.7,14.4,430.0,71.77,58.02
2018,4,29,16,45,685.0,87.5,6.75,14.3,378.5,68.21,55.08
2018,4,29,17,0,652.0,82.0,6.8,14.2,327.0,64.56,52.02
2018,4,29,17,15,603.0,76.5,6.8,14.05,275.5,60.62,48.63
2018,4,29,17,30,554.0,71.0,6.8,13.9,224.0,56.7,45.13
2018,4,29,17,45,420.5,65.0,6.75,13.8,167.0,51.62,40.42
2018,4,29,18,0,287.0,59.0,6.7,13.7,110.0,43.97,33.18
2018,4,29,18,15,193.5,43.5,6.75,13.6,73.0,32.49,22.32
2018,4,29,18,30,100.0,28.0,6.8,13.5,36.0,20.99,8.67
2018,4,29,18,45,62.0,17.0,6.8,13.45,20.5,13.38,0.0
2018,4,29,19,0,24.0,6.0,6.8,13.4,5.0,0.0,0.0
2018,4,29,19,15,12.0,3.0,6.65,13.35,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,6.35,13.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.75,13.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.0,5.5,12.95,5.0,0.0,0.0
2018,4,30,5,30,0.0,10.0,5.5,13.0,10.0,7.87,0.0
2018,4,30,5,45,6.0,25.0,5.45,13.05,26.0,23.55,10.98
2018,4,30,6,0,12.0,40.0,5.4,13.1,42.0,44.54,31.44
2018,4,30,6,15,13.5,39.5,5.4,13.15,42.5,41.04,29.45
2018,4,30,6,30,15.0,39.0,5.4,13.2,43.0,40.69,29.62
2018,4,30,6,45,24.0,57.0,5.35,13.2,64.5,64.03,50.1
2018,4,30,7,0,33.0,75.0,5.3,13.2,86.0,88.24,71.17
2018,4,30,7,15,74.0,123.5,5.25,13.3,153.5,169.8,141.35
2018,4,30,7,30,115.0,172.0,5.2,13.4,221.0,272.75,227.6
2018,4,30,7,45,128.5,196.5,5.2,13.45,258.0,312.1,259.37
2018,4,30,8,0,142.0,221.0,5.2,13.5,295.0,351.55,290.84
2018,4,30,8,15,181.0,241.0,5.2,13.55,345.0,408.32,336.58
2018,4,30,8,30,220.0,261.0,5.2,13.6,395.0,466.17,382.39
2018,4,30,8,45,226.5,283.5,5.2,13.65,430.5,497.28,405.53
2018,4,30,9,0,233.0,306.0,5.2,13.7,466.0,527.31,427.68
2018,4,30,9,15,301.5,307.5,5.3,13.75,527.0,615.14,496.07
2018,4,30,9,30,370.0,309.0,5.4,13.8,588.0,680.91,546.68
2018,4,30,9,45,413.0,310.5,5.55,13.9,635.5,742.07,592.28
2018,4,30,10,0,456.0,312.0,5.7,14.0,683.0,780.74,621.12
2018,4,30,10,15,476.5,319.0,5.85,14.0,718.0,800.32,635.43
2018,4,30,10,30,497.0,326.0,6.0,14.0,753.0,816.91,647.6
2018,4,30,10,45,505.5,330.5,6.15,14.0,774.0,816.75,647.26
2018,4,30,11,0,514.0,335.0,6.3,14.0,795.0,813.57,644.77
2018,4,30,11,15,412.0,379.0,6.4,13.95,751.5,743.1,589.16
2018,4,30,11,30,310.0,423.0,6.5,13.9,708.0,662.28,525.62
2018,4,30,11,45,315.0,425.0,6.6,13.9,716.0,651.06,517.15
2018,4,30,12,0,320.0,427.0,6.7,13.9,724.0,637.91,506.91
2018,4,30,12,15,376.0,406.0,6.8,13.85,754.0,642.89,511.72
2018,4,30,12,30,432.0,385.0,6.9,13.8,784.0,650.15,517.71
2018,4,30,12,45,425.5,383.5,7.0,13.75,773.0,615.98,490.72
2018,4,30,13,0,419.0,382.0,7.1,13.7,762.0,581.06,462.89
2018,4,30,13,15,370.0,391.0,7.25,13.7,722.0,525.99,418.67
2018,4,30,13,30,321.0,400.0,7.4,13.7,682.0,478.31,379.95
2018,4,30,13,45,355.5,373.5,7.55,13.65,677.5,450.28,356.49
2018,4,30,14,0,390.0,347.0,7.7,13.6,673.0,418.73,329.17
2018,4,30,14,15,315.5,343.0,7.85,13.55,600.0,358.14,279.8
2018,4,30,14,30,241.0,339.0,8.0,13.5,527.0,305.82,237.78
2018,4,30,14,45,302.5,314.0,8.1,13.45,538.5,283.02,215.52
2018,4,30,15,0,364.0,289.0,8.2,13.4,550.0,253.14,187.5
2018,4,30,15,15,378.0,266.5,8.2,13.4,523.0,211.78,154.68
2018,4,30,15,30,392.0,244.0,8.2,13.4,496.0,162.26,121.88
2018,4,30,15,45,422.5,216.5,8.35,13.25,469.5,134.8,112.7
2018,4,30,16,0,453.0,189.0,8.5,13.1,443.0,122.04,102.0
2018,4,30,16,15,493.0,160.0,8.55,13.0,413.0,107.62,89.73
2018,4,30,16,30,533.0,131.0,8.6,12.9,383.0,92.11,76.37
2018,4,30,16,45,513.0,122.5,8.6,12.8,341.5,87.17,72.27
2018,4,30,17,0,493.0,114.0,8.6,12.7,300.0,82.02,67.92
2018,4,30,17,15,450.5,104.5,8.6,12.65,254.5,75.7,62.4
2018,4,30,17,30,408.0,95.0,8.6,12.6,209.0,69.25,56.61
2018,4,30,17,45,338.0,82.0,8.6,12.5,163.0,60.03,48.15
2018,4,30,18,0,268.0,69.0,8.6,12.4,117.0,50.71,39.35
2018,4,30,18,15,182.0,52.0,8.5,12.35,80.0,38.13,27.39
2018,4,30,18,30,96.0,35.0,8.4,12.3,43.0,25.65,12.67
2018,4,30,18,45,50.5,19.5,8.35,12.3,23.5,15.34,0.0
2018,4,30,19,0,5.0,4.0,8.3,12.3,4.0,0.0,0.0
2018,4,30,19,15,2.5,2.0,8.15,12.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,7.65,12.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,7.4,12.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,7.15,12.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.65,12.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,6.4,12.05,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.9,11.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,2.5,5.2,12.05,2.5,0.0,0.0
2018,5,1,5,30,0.0,5.0,5.2,12.1,5.0,3.93,0.0
2018,5,1,5,45,0.0,12.5,5.25,12.15,12.5,9.49,1.3
2018,5,1,6,0,0.0,20.0,5.3,12.2,20.0,15.22,7.07
2018,5,1,6,15,0.0,31.5,5.25,12.25,31.5,24.03,14.88
2018,5,1,6,30,0.0,43.0,5.2,12.3,43.0,32.87,22.68
2018,5,1,6,45,3.5,67.5,5.15,12.35,68.5,55.37,42.26
2018,5,1,7,0,7.0,92.0,5.1,12.4,94.0,79.59,63.15
2018,5,1,7,15,7.0,100.0,5.0,12.5,102.5,85.62,68.15
2018,5,1,7,30,7.0,108.0,4.9,12.6,111.0,91.87,73.24
2018,5,1,7,45,3.5,114.0,4.85,12.65,115.5,93.57,74.29
2018,5,1,8,0,0.0,120.0,4.8,12.7,120.0,95.19,75.23
2018,5,1,8,15,7.5,162.0,4.8,12.85,166.5,138.52,111.48
2018,5,1,8,30,15.0,204.0,4.8,13.0,213.0,182.8,147.9
2018,5,1,8,45,27.5,238.5,4.8,13.15,257.0,243.75,197.56
2018,5,1,9,0,40.0,273.0,4.8,13.3,301.0,288.69,233.48
2018,5,1,9,15,119.0,307.5,4.8,13.45,396.5,418.46,338.38
2018,5,1,9,30,198.0,342.0,4.8,13.6,492.0,527.11,423.71
2018,5,1,9,45,327.5,328.5,4.85,13.7,590.0,656.17,524.23
2018,5,1,10,0,457.0,315.0,4.9,13.8,688.0,783.0,619.93
2018,5,1,10,15,504.0,309.5,4.95,13.9,733.5,815.95,643.51
2018,5,1,10,30,551.0,304.0,5.0,14.0,779.0,845.57,665.01
2018,5,1,10,45,659.0,254.0,5.05,14.1,835.5,891.47,700.09
2018,5,1,11,0,767.0,204.0,5.1,14.2,892.0,926.56,726.36
2018,5,1,11,15,818.5,175.0,5.2,14.25,919.5,914.86,717.77
2018,5,1,11,30,870.0,146.0,5.3,14.3,947.0,893.67,702.65
2018,5,1,11,45,871.5,146.0,5.35,14.3,952.5,865.88,682.62
2018,5,1,12,0,873.0,146.0,5.4,14.3,958.0,834.87,660.24
2018,5,1,12,15,874.0,145.5,5.5,14.35,956.5,800.03,634.72
2018,5,1,12,30,875.0,145.0,5.6,14.4,955.0,762.32,605.52
2018,5,1,12,45,876.0,142.5,5.7,14.45,946.0,720.41,572.54
2018,5,1,13,0,877.0,140.0,5.8,14.5,937.0,675.96,536.84
2018,5,1,13,15,873.5,138.0,5.9,14.55,919.0,626.84,496.59
2018,5,1,13,30,870.0,136.0,6.0,14.6,901.0,575.91,453.81
2018,5,1,13,45,866.0,133.5,6.1,14.6,877.0,522.77,408.16
2018,5,1,14,0,862.0,131.0,6.2,14.6,853.0,468.28,360.09
2018,5,1,14,15,853.0,129.5,6.3,14.55,821.5,411.44,309.1
2018,5,1,14,30,844.0,128.0,6.4,14.5,790.0,351.37,254.74
2018,5,1,14,45,817.0,132.0,6.5,14.45,747.0,292.18,201.93
2018,5,1,15,0,790.0,136.0,6.6,14.4,704.0,235.3,153.44
2018,5,1,15,15,769.5,132.0,6.6,14.4,658.0,176.51,109.21
2018,5,1,15,30,749.0,128.0,6.6,14.4,612.0,112.68,73.59
2018,5,1,15,45,699.0,129.5,6.75,14.25,554.5,90.69,73.93
2018,5,1,16,0,649.0,131.0,6.9,14.1,497.0,92.11,75.47
2018,5,1,16,15,585.5,134.0,6.9,13.95,441.0,94.56,77.92
2018,5,1,16,30,522.0,137.0,6.9,13.8,385.0,95.49,79.05
2018,5,1,16,45,549.0,118.0,6.95,13.7,351.5,86.87,71.73
2018,5,1,17,0,576.0,99.0,7.0,13.6,318.0,75.39,61.77
2018,5,1,17,15,531.0,88.5,7.0,13.45,266.5,68.37,55.67
2018,5,1,17,30,486.0,78.0,7.0,13.3,215.0,61.14,49.22
2018,5,1,17,45,412.0,68.5,7.0,13.15,167.5,51.62,40.55
2018,5,1,18,0,338.0,59.0,7.0,13.0,120.0,44.36,33.69
2018,5,1,18,15,242.0,46.5,6.9,12.9,83.0,34.88,24.59
2018,5,1,18,30,146.0,34.0,6.8,12.8,46.0,25.45,13.11
2018,5,1,18,45,79.0,19.5,6.75,12.7,25.5,15.34,0.0
2018,5,1,19,0,12.0,5.0,6.7,12.6,5.0,0.0,0.0
2018,5,1,19,15,6.0,2.5,6.6,12.55,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.45,12.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,2.1,11.8,2.5,1.97,0.0
2018,5,2,5,30,0.0,5.0,2.1,11.8,5.0,3.93,0.0
2018,5,2,5,45,0.0,11.0,2.1,11.85,11.0,8.35,0.64
2018,5,2,6,0,0.0,17.0,2.1,11.9,17.0,12.92,5.21
2018,5,2,6,15,0.0,26.0,2.15,12.0,26.0,19.8,11.33
2018,5,2,6,30,0.0,35.0,2.2,12.1,35.0,26.7,17.44
2018,5,2,6,45,0.0,53.5,2.2,12.2,53.5,40.95,29.82
2018,5,2,7,0,0.0,72.0,2.2,12.3,72.0,55.84,42.59
2018,5,2,7,15,0.0,92.5,2.2,12.45,92.5,73.32,57.41
2018,5,2,7,30,0.0,113.0,2.2,12.6,113.0,90.85,72.04
2018,5,2,7,45,7.5,147.0,2.2,12.8,151.0,127.19,102.49
2018,5,2,8,0,15.0,181.0,2.2,13.0,189.0,164.2,132.94
2018,5,2,8,15,16.0,198.0,2.2,13.2,207.0,179.47,144.88
2018,5,2,8,30,17.0,215.0,2.2,13.4,225.0,194.72,156.72
2018,5,2,8,45,26.5,244.0,2.2,13.6,261.5,248.11,199.4
2018,5,2,9,0,36.0,273.0,2.2,13.8,298.0,284.43,227.69
2018,5,2,9,15,38.5,292.0,2.25,13.95,320.0,303.59,242.03
2018,5,2,9,30,41.0,311.0,2.3,14.1,342.0,322.4,256.08
2018,5,2,9,45,59.5,341.0,2.3,14.3,388.5,367.18,290.56
2018,5,2,10,0,78.0,371.0,2.3,14.5,435.0,411.22,323.8
2018,5,2,10,15,94.5,393.0,2.3,14.6,473.0,444.34,348.44
2018,5,2,10,30,111.0,415.0,2.3,14.7,511.0,496.75,387.07
2018,5,2,10,45,107.5,421.5,2.3,14.85,516.5,473.31,368.64
2018,5,2,11,0,104.0,428.0,2.3,15.0,522.0,469.83,365.41
2018,5,2,11,15,83.0,422.5,2.3,15.1,498.0,439.24,341.48
2018,5,2,11,30,62.0,417.0,2.3,15.2,474.0,409.5,318.27
2018,5,2,11,45,112.5,437.5,2.3,15.3,542.0,477.29,370.03
2018,5,2,12,0,163.0,458.0,2.3,15.4,610.0,524.46,405.13
2018,5,2,12,15,176.5,459.5,2.35,15.4,623.5,522.41,403.41
2018,5,2,12,30,190.0,461.0,2.4,15.4,637.0,518.4,400.47
2018,5,2,12,45,162.0,453.0,2.45,15.45,602.0,476.78,368.93
2018,5,2,13,0,134.0,445.0,2.5,15.5,567.0,437.36,339.02
2018,5,2,13,15,172.0,437.5,2.6,15.45,591.0,439.37,340.93
2018,5,2,13,30,210.0,430.0,2.7,15.4,615.0,437.25,338.99
2018,5,2,13,45,214.5,416.0,2.75,15.4,600.5,410.32,317.71
2018,5,2,14,0,219.0,402.0,2.8,15.4,586.0,382.84,295.68
2018,5,2,14,15,194.0,387.5,2.85,15.35,546.0,343.75,264.94
2018,5,2,14,30,169.0,373.0,2.9,15.3,506.0,307.64,236.58
2018,5,2,14,45,191.0,350.0,2.9,15.25,493.5,281.19,214.26
2018,5,2,15,0,213.0,327.0,2.9,15.2,481.0,252.49,190.29
2018,5,2,15,15,216.5,308.5,2.9,15.2,456.5,221.67,166.87
2018,5,2,15,30,220.0,290.0,2.9,15.2,432.0,190.63,147.02
2018,5,2,15,45,250.5,259.5,2.85,15.0,410.0,159.43,132.4
2018,5,2,16,0,281.0,229.0,2.8,14.8,388.0,145.38,120.96
2018,5,2,16,15,355.5,192.5,2.8,14.7,374.5,128.02,106.49
2018,5,2,16,30,430.0,156.0,2.8,14.6,361.0,105.02,86.95
2018,5,2,16,45,489.5,127.5,2.8,14.45,335.0,89.78,73.96
2018,5,2,17,0,549.0,99.0,2.8,14.3,309.0,74.88,61.1
2018,5,2,17,15,475.5,93.0,2.8,14.15,255.0,68.57,55.66
2018,5,2,17,30,402.0,87.0,2.8,14.0,201.0,63.86,51.51
2018,5,2,17,45,319.5,74.5,2.75,13.8,153.5,54.77,43.27
2018,5,2,18,0,237.0,62.0,2.7,13.6,106.0,45.64,34.8
2018,5,2,18,15,164.0,46.0,2.55,13.5,72.0,34.24,24.07
2018,5,2,18,30,91.0,30.0,2.4,13.4,38.0,22.44,11.33
2018,5,2,18,45,49.0,17.0,2.25,13.25,21.0,13.38,0.0
2018,5,2,19,0,7.0,4.0,2.1,13.1,4.0,0.0,0.0
2018,5,2,19,15,3.5,2.0,1.95,13.05,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
