Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.0,2.95,12.2,2.0,1.57,0.0
2018,5,3,5,30,0.0,4.0,2.9,12.2,4.0,3.02,0.0
2018,5,3,5,45,0.0,8.0,2.85,12.2,8.0,6.06,0.0
2018,5,3,6,0,0.0,12.0,2.8,12.2,12.0,9.1,2.0
2018,5,3,6,15,0.0,17.5,2.75,12.2,17.5,13.29,5.75
2018,5,3,6,30,0.0,23.0,2.7,12.2,23.0,17.5,9.49
2018,5,3,6,45,0.0,28.5,2.65,12.25,28.5,21.71,13.18
2018,5,3,7,0,0.0,34.0,2.6,12.3,34.0,25.94,16.83
2018,5,3,7,15,0.0,36.0,2.65,12.3,36.0,27.48,18.12
2018,5,3,7,30,0.0,38.0,2.7,12.3,38.0,29.04,19.39
2018,5,3,7,45,0.0,46.5,2.75,12.35,46.5,35.6,24.92
2018,5,3,8,0,0.0,55.0,2.8,12.4,55.0,42.17,30.42
2018,5,3,8,15,0.0,61.0,2.85,12.55,61.0,46.84,34.24
2018,5,3,8,30,0.0,67.0,2.9,12.7,67.0,51.52,38.04
2018,5,3,8,45,0.0,83.5,2.95,12.8,83.5,64.35,48.68
2018,5,3,9,0,0.0,100.0,3.0,12.9,100.0,77.42,59.42
2018,5,3,9,15,1.5,134.0,3.15,13.0,135.0,106.76,83.61
2018,5,3,9,30,3.0,168.0,3.3,13.1,170.0,136.5,107.85
2018,5,3,9,45,7.0,203.5,3.4,13.2,209.0,170.11,135.09
2018,5,3,10,0,11.0,239.0,3.5,13.3,248.0,203.8,162.08
2018,5,3,10,15,16.0,273.5,3.55,13.4,287.0,237.45,188.79
2018,5,3,10,30,21.0,308.0,3.6,13.5,326.0,270.79,214.99
2018,5,3,10,45,20.5,301.5,3.7,13.6,319.5,263.18,208.62
2018,5,3,11,0,20.0,295.0,3.8,13.7,313.0,255.72,202.49
2018,5,3,11,15,25.5,307.0,3.85,13.75,330.5,283.6,224.49
2018,5,3,11,30,31.0,319.0,3.9,13.8,348.0,295.62,233.85
2018,5,3,11,45,44.5,369.5,3.95,13.9,411.0,346.67,273.7
2018,5,3,12,0,58.0,420.0,4.0,14.0,474.0,395.16,310.95
2018,5,3,12,15,84.5,426.0,4.1,14.1,504.5,413.29,325.21
2018,5,3,12,30,111.0,432.0,4.2,14.2,535.0,437.28,343.85
2018,5,3,12,45,283.0,391.5,4.3,14.25,650.5,515.71,406.31
2018,5,3,13,0,455.0,351.0,4.4,14.3,766.0,576.77,453.23
2018,5,3,13,15,624.5,265.0,4.5,14.4,823.0,580.36,455.58
2018,5,3,13,30,794.0,179.0,4.6,14.5,880.0,567.2,443.35
2018,5,3,13,45,791.0,174.0,4.7,14.55,856.0,514.74,399.12
2018,5,3,14,0,788.0,169.0,4.8,14.6,832.0,461.13,352.82
2018,5,3,14,15,842.0,135.5,4.85,14.65,820.0,407.08,303.76
2018,5,3,14,30,896.0,102.0,4.9,14.7,808.0,350.07,250.48
2018,5,3,14,45,885.5,100.5,4.95,14.7,770.0,289.78,196.19
2018,5,3,15,0,875.0,99.0,5.0,14.7,732.0,229.71,144.55
2018,5,3,15,15,787.5,121.5,5.0,14.7,665.5,169.36,102.59
2018,5,3,15,30,700.0,144.0,5.0,14.7,599.0,117.61,79.35
2018,5,3,15,45,674.5,138.5,4.95,14.7,550.0,95.36,77.78
2018,5,3,16,0,649.0,133.0,4.9,14.7,501.0,93.2,76.17
2018,5,3,16,15,652.5,118.0,4.95,14.6,459.0,85.37,69.62
2018,5,3,16,30,656.0,103.0,5.0,14.5,417.0,76.95,62.5
2018,5,3,16,45,666.0,92.0,5.05,14.45,379.0,70.77,57.28
2018,5,3,17,0,676.0,81.0,5.1,14.4,341.0,64.11,51.56
2018,5,3,17,15,617.5,76.5,5.2,14.25,286.5,60.68,48.64
2018,5,3,17,30,559.0,72.0,5.3,14.1,232.0,57.35,45.7
2018,5,3,17,45,470.0,63.5,5.4,13.95,179.0,50.72,39.65
2018,5,3,18,0,381.0,55.0,5.5,13.8,126.0,44.17,33.47
2018,5,3,18,15,260.5,42.0,5.55,13.65,83.5,31.83,21.99
2018,5,3,18,30,140.0,29.0,5.6,13.5,41.0,21.85,11.23
2018,5,3,18,45,78.0,17.0,5.65,13.3,23.0,13.38,0.0
2018,5,3,19,0,16.0,5.0,5.7,13.1,5.0,3.93,0.0
2018,5,3,19,15,8.0,2.5,5.7,13.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,4,5,15,2.0,6.5,2.85,12.0,6.5,5.8,0.0
2018,5,4,5,30,4.0,13.0,3.1,12.1,13.0,12.01,0.0
2018,5,4,5,45,9.5,27.0,3.3,12.25,28.0,29.27,17.18
2018,5,4,6,0,15.0,41.0,3.5,12.4,43.0,45.37,32.6
2018,5,4,6,15,13.0,55.0,3.7,12.6,57.5,52.23,39.16
2018,5,4,6,30,11.0,69.0,3.9,12.8,72.0,63.01,48.74
2018,5,4,6,45,5.5,71.5,4.15,12.95,73.0,60.1,46.27
2018,5,4,7,0,0.0,74.0,4.4,13.1,74.0,57.5,43.84
2018,5,4,7,15,10.0,105.5,4.15,13.3,110.0,92.59,73.92
2018,5,4,7,30,20.0,137.0,3.9,13.5,146.0,128.85,104.49
2018,5,4,7,45,37.5,175.5,3.65,13.7,194.5,193.6,158.38
2018,5,4,8,0,55.0,214.0,3.4,13.9,243.0,248.02,202.57
2018,5,4,8,15,57.5,233.0,3.0,14.1,266.0,268.39,217.93
2018,5,4,8,30,60.0,252.0,2.6,14.3,289.0,288.58,232.95
2018,5,4,8,45,50.0,267.0,2.2,14.55,299.5,292.83,234.58
2018,5,4,9,0,40.0,282.0,1.8,14.8,310.0,296.51,235.72
2018,5,4,9,15,52.5,304.0,1.65,15.05,343.0,328.1,259.63
2018,5,4,9,30,65.0,326.0,1.5,15.3,376.0,359.41,282.74
2018,5,4,9,45,96.0,359.0,1.4,15.55,436.0,419.0,327.36
2018,5,4,10,0,127.0,392.0,1.3,15.8,496.0,499.07,385.39
2018,5,4,10,15,145.5,409.5,1.55,15.95,532.5,528.46,406.97
2018,5,4,10,30,164.0,427.0,1.8,16.1,569.0,556.31,427.71
2018,5,4,10,45,158.0,436.0,2.05,16.25,575.5,551.6,424.14
2018,5,4,11,0,152.0,445.0,2.3,16.4,582.0,545.93,420.02
2018,5,4,11,15,208.5,440.0,2.65,16.4,631.0,581.88,448.65
2018,5,4,11,30,265.0,435.0,3.0,16.4,680.0,628.8,484.48
2018,5,4,11,45,348.5,411.0,3.3,16.4,735.5,661.21,510.28
2018,5,4,12,0,432.0,387.0,3.6,16.4,791.0,697.58,538.42
2018,5,4,12,15,449.0,380.5,3.65,16.4,799.5,680.16,525.35
2018,5,4,12,30,466.0,374.0,3.7,16.4,808.0,659.89,510.28
2018,5,4,12,45,552.5,325.0,3.8,16.4,834.0,651.66,505.04
2018,5,4,13,0,639.0,276.0,3.9,16.4,860.0,634.07,491.97
2018,5,4,13,15,725.5,222.5,3.95,16.35,873.5,606.17,470.13
2018,5,4,13,30,812.0,169.0,4.0,16.3,887.0,567.68,438.82
2018,5,4,13,45,753.5,193.5,4.1,16.3,845.5,508.86,390.56
2018,5,4,14,0,695.0,218.0,4.2,16.3,804.0,453.25,344.23
2018,5,4,14,15,715.5,198.5,4.35,16.2,782.0,400.78,298.73
2018,5,4,14,30,736.0,179.0,4.5,16.1,760.0,345.36,249.55
2018,5,4,14,45,746.5,163.0,4.65,16.05,728.0,287.0,197.91
2018,5,4,15,0,757.0,147.0,4.8,16.0,696.0,233.09,151.52
2018,5,4,15,15,694.0,157.5,4.8,16.0,637.5,173.72,109.42
2018,5,4,15,30,631.0,168.0,4.8,16.0,579.0,127.72,88.87
2018,5,4,15,45,643.0,148.5,5.05,15.8,540.5,100.58,81.94
2018,5,4,16,0,655.0,129.0,5.3,15.6,502.0,90.73,73.76
2018,5,4,16,15,646.5,117.0,5.4,15.4,457.0,84.52,68.66
2018,5,4,16,30,638.0,105.0,5.5,15.2,412.0,77.85,63.11
2018,5,4,16,45,538.5,111.0,5.55,15.05,349.5,81.48,66.56
2018,5,4,17,0,439.0,117.0,5.6,14.9,287.0,82.94,68.09
2018,5,4,17,15,366.5,108.0,5.6,14.7,235.5,76.68,62.73
2018,5,4,17,30,294.0,99.0,5.6,14.5,184.0,71.57,58.26
2018,5,4,17,45,247.0,82.5,5.55,14.3,144.0,60.07,47.91
2018,5,4,18,0,200.0,66.0,5.5,14.1,104.0,48.4,37.19
2018,5,4,18,15,151.0,49.5,5.4,13.95,73.0,36.55,26.1
2018,5,4,18,30,102.0,33.0,5.3,13.8,42.0,24.57,13.65
2018,5,4,18,45,57.0,19.5,5.2,13.65,24.0,15.34,0.0
2018,5,4,19,0,12.0,6.0,5.1,13.5,6.0,4.72,0.0
2018,5,4,19,15,6.0,3.0,5.0,13.5,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,4.7,12.7,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,4.6,12.8,6.0,4.54,0.0
2018,5,5,5,45,0.0,12.0,4.55,12.85,12.0,9.11,1.52
2018,5,5,6,0,0.0,18.0,4.5,12.9,18.0,13.68,5.86
2018,5,5,6,15,0.0,25.5,4.45,12.95,25.5,19.41,10.96
2018,5,5,6,30,0.0,33.0,4.4,13.0,33.0,25.16,16.04
2018,5,5,6,45,0.0,51.0,4.3,13.05,51.0,39.02,28.02
2018,5,5,7,0,0.0,69.0,4.2,13.1,69.0,53.01,40.01
2018,5,5,7,15,0.0,67.5,4.2,13.15,67.5,51.77,38.83
2018,5,5,7,30,0.0,66.0,4.2,13.2,66.0,50.62,37.72
2018,5,5,7,45,9.5,114.0,4.25,13.25,119.0,98.14,78.16
2018,5,5,8,0,19.0,162.0,4.3,13.3,172.0,148.9,120.6
2018,5,5,8,15,28.5,202.5,4.2,13.4,219.5,209.97,170.71
2018,5,5,8,30,38.0,243.0,4.1,13.5,267.0,258.71,209.81
2018,5,5,8,45,41.0,264.5,4.05,13.6,292.0,281.43,227.32
2018,5,5,9,0,44.0,286.0,4.0,13.7,317.0,303.88,244.52
2018,5,5,9,15,54.0,311.5,3.8,13.9,351.5,336.69,269.8
2018,5,5,9,30,64.0,337.0,3.6,14.1,386.0,369.09,294.36
2018,5,5,9,45,69.0,355.5,3.4,14.25,410.5,389.06,308.89
2018,5,5,10,0,74.0,374.0,3.2,14.4,435.0,408.43,322.85
2018,5,5,10,15,57.5,363.5,3.15,14.6,412.0,378.45,298.44
2018,5,5,10,30,41.0,353.0,3.1,14.8,389.0,349.12,274.74
2018,5,5,10,45,52.0,373.0,3.05,14.95,419.5,374.22,293.93
2018,5,5,11,0,63.0,393.0,3.0,15.1,450.0,398.18,311.88
2018,5,5,11,15,100.0,426.0,3.25,15.15,518.0,455.54,356.26
2018,5,5,11,30,137.0,459.0,3.5,15.2,586.0,524.73,408.61
2018,5,5,11,45,132.5,461.0,3.75,15.25,584.5,511.69,398.49
2018,5,5,12,0,128.0,463.0,4.0,15.3,583.0,498.05,388.25
2018,5,5,12,15,115.0,459.5,4.4,15.2,567.0,472.96,369.78
2018,5,5,12,30,102.0,456.0,4.8,15.1,551.0,440.43,345.53
2018,5,5,12,45,138.0,451.5,5.15,15.0,578.5,456.8,359.21
2018,5,5,13,0,174.0,447.0,5.5,14.9,606.0,461.61,363.59
2018,5,5,13,15,164.5,435.0,5.75,14.75,583.0,430.76,339.69
2018,5,5,13,30,155.0,423.0,6.0,14.6,560.0,400.83,316.3
2018,5,5,13,45,109.5,369.0,6.2,14.45,464.5,326.35,257.85
2018,5,5,14,0,64.0,315.0,6.4,14.3,369.0,259.23,204.9
2018,5,5,14,15,35.0,254.0,6.5,14.2,283.5,199.71,157.57
2018,5,5,14,30,6.0,193.0,6.6,14.1,198.0,147.37,115.97
2018,5,5,14,45,10.5,213.5,6.7,13.95,221.5,161.52,127.65
2018,5,5,15,0,15.0,234.0,6.8,13.8,245.0,174.01,137.96
2018,5,5,15,15,26.5,245.5,6.8,13.8,263.5,171.44,135.74
2018,5,5,15,30,38.0,257.0,6.8,13.8,282.0,171.97,136.92
2018,5,5,15,45,67.0,249.0,6.6,13.65,289.0,164.98,138.41
2018,5,5,16,0,96.0,241.0,6.4,13.5,296.0,160.21,134.77
2018,5,5,16,15,147.0,218.5,6.25,13.5,294.0,142.91,120.18
2018,5,5,16,30,198.0,196.0,6.1,13.5,292.0,131.38,110.53
2018,5,5,16,45,190.0,169.0,5.95,13.45,252.5,115.68,97.12
2018,5,5,17,0,182.0,142.0,5.8,13.4,213.0,99.4,83.04
2018,5,5,17,15,174.5,116.5,5.8,13.3,176.5,81.07,66.98
2018,5,5,17,30,167.0,91.0,5.8,13.2,140.0,65.01,52.71
2018,5,5,17,45,94.5,72.5,5.8,13.15,99.0,53.47,42.26
2018,5,5,18,0,22.0,54.0,5.8,13.1,58.0,40.49,30.36
2018,5,5,18,15,14.0,38.0,5.75,13.0,40.5,28.89,19.58
2018,5,5,18,30,6.0,22.0,5.7,12.9,23.0,16.81,7.8
2018,5,5,18,45,3.0,12.5,5.65,12.8,13.0,9.53,0.0
2018,5,5,19,0,0.0,3.0,5.6,12.7,3.0,2.36,0.0
2018,5,5,19,15,0.0,1.5,5.5,12.65,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,6,5,15,3.0,8.5,4.4,12.1,8.5,7.71,0.0
2018,5,6,5,30,6.0,17.0,4.5,12.2,17.0,17.45,0.0
2018,5,6,5,45,29.5,35.5,4.6,12.3,39.5,49.97,34.13
2018,5,6,6,0,53.0,54.0,4.7,12.4,62.0,90.35,70.64
2018,5,6,6,15,68.5,73.5,4.75,12.45,88.0,121.38,98.6
2018,5,6,6,30,84.0,93.0,4.8,12.5,114.0,153.43,127.09
2018,5,6,6,45,60.0,111.0,4.8,12.6,128.0,145.99,120.8
2018,5,6,7,0,36.0,129.0,4.8,12.7,142.0,147.77,121.71
2018,5,6,7,15,105.0,152.5,4.75,12.85,198.0,237.97,198.93
2018,5,6,7,30,174.0,176.0,4.7,13.0,254.0,318.94,266.81
2018,5,6,7,45,235.0,195.0,4.7,13.1,313.5,410.78,341.61
2018,5,6,8,0,296.0,214.0,4.7,13.2,373.0,488.16,403.28
2018,5,6,8,15,266.5,240.5,4.75,13.35,394.0,497.08,407.74
2018,5,6,8,30,237.0,267.0,4.8,13.5,415.0,502.91,409.95
2018,5,6,8,45,258.0,286.5,4.9,13.65,458.0,544.6,441.63
2018,5,6,9,0,279.0,306.0,5.0,13.8,501.0,585.5,472.23
2018,5,6,9,15,341.5,305.5,5.1,13.95,558.0,643.47,516.96
2018,5,6,9,30,404.0,305.0,5.2,14.1,615.0,721.6,575.69
2018,5,6,9,45,394.0,323.0,5.3,14.2,636.5,727.27,578.13
2018,5,6,10,0,384.0,341.0,5.4,14.3,658.0,711.51,565.37
2018,5,6,10,15,295.0,382.5,5.55,14.4,631.0,661.69,524.63
2018,5,6,10,30,206.0,424.0,5.7,14.5,604.0,590.71,467.97
2018,5,6,10,45,226.5,430.5,5.8,14.55,632.5,607.55,481.04
2018,5,6,11,0,247.0,437.0,5.9,14.6,661.0,639.63,505.01
2018,5,6,11,15,283.5,436.5,5.95,14.65,697.0,658.55,519.55
2018,5,6,11,30,320.0,436.0,6.0,14.7,733.0,674.22,531.57
2018,5,6,11,45,331.0,433.0,6.1,14.7,742.0,663.07,523.12
2018,5,6,12,0,342.0,430.0,6.2,14.7,751.0,649.77,513.06
2018,5,6,12,15,336.0,429.0,6.15,14.65,743.5,623.1,492.19
2018,5,6,12,30,330.0,428.0,6.1,14.6,736.0,595.58,470.57
2018,5,6,12,45,400.5,395.5,6.1,14.6,765.5,598.8,473.4
2018,5,6,13,0,471.0,363.0,6.1,14.6,795.0,591.17,467.22
2018,5,6,13,15,434.0,340.5,6.0,14.55,733.0,521.41,412.05
2018,5,6,13,30,397.0,318.0,5.9,14.5,671.0,455.03,359.02
2018,5,6,13,45,271.0,346.5,5.8,14.45,584.5,385.14,302.91
2018,5,6,14,0,145.0,375.0,5.7,14.4,498.0,331.6,260.64
2018,5,6,14,15,170.0,371.5,5.6,14.35,510.5,322.66,252.19
2018,5,6,14,30,195.0,368.0,5.5,14.3,523.0,310.25,240.41
2018,5,6,14,45,132.0,337.0,5.45,14.3,439.5,257.7,199.84
2018,5,6,15,0,69.0,306.0,5.4,14.3,356.0,220.29,172.43
2018,5,6,15,15,92.5,282.5,5.4,14.3,345.5,199.77,155.64
2018,5,6,15,30,116.0,259.0,5.4,14.3,335.0,168.8,132.54
2018,5,6,15,45,97.5,233.5,5.3,14.15,294.0,150.46,125.5
2018,5,6,16,0,79.0,208.0,5.2,14.0,253.0,142.45,119.06
2018,5,6,16,15,210.5,184.5,5.15,13.95,290.0,120.24,100.18
2018,5,6,16,30,342.0,161.0,5.1,13.9,327.0,110.23,91.81
2018,5,6,16,45,380.5,137.0,5.05,13.8,302.0,93.45,77.4
2018,5,6,17,0,419.0,113.0,5.0,13.7,277.0,80.02,65.79
2018,5,6,17,15,455.5,98.0,5.0,13.65,252.5,71.47,58.35
2018,5,6,17,30,492.0,83.0,5.0,13.6,228.0,64.73,52.38
2018,5,6,17,45,441.5,73.0,4.95,13.55,183.5,54.99,43.56
2018,5,6,18,0,391.0,63.0,4.9,13.5,139.0,47.58,36.62
2018,5,6,18,15,295.5,50.5,4.75,13.4,98.0,38.05,27.57
2018,5,6,18,30,200.0,38.0,4.6,13.3,57.0,28.55,17.44
2018,5,6,18,45,115.5,23.0,4.5,13.25,32.5,17.33,0.0
2018,5,6,19,0,31.0,8.0,4.4,13.2,8.0,6.29,0.0
2018,5,6,19,15,15.5,4.0,4.3,13.2,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,5,15,74.0,11.5,4.3,12.9,16.0,34.13,0.0
2018,5,7,5,30,148.0,23.0,4.3,13.1,32.0,99.65,6.74
2018,5,7,5,45,269.0,36.0,4.3,13.25,71.0,186.17,141.3
2018,5,7,6,0,390.0,49.0,4.3,13.4,110.0,277.95,225.59
2018,5,7,6,15,471.0,57.0,4.25,13.55,158.0,354.37,293.81
2018,5,7,6,30,552.0,65.0,4.2,13.7,206.0,437.26,365.32
2018,5,7,6,45,605.5,71.0,4.2,13.85,258.0,505.91,422.96
2018,5,7,7,0,659.0,77.0,4.2,14.0,310.0,577.33,480.72
2018,5,7,7,15,696.5,81.5,4.2,14.15,363.0,637.37,527.12
2018,5,7,7,30,734.0,86.0,4.2,14.3,416.0,694.03,568.67
2018,5,7,7,45,761.0,90.0,4.25,14.45,468.0,745.52,605.57
2018,5,7,8,0,788.0,94.0,4.3,14.6,520.0,795.73,640.82
2018,5,7,8,15,808.5,97.0,4.35,14.75,569.0,837.47,669.29
2018,5,7,8,30,829.0,100.0,4.4,14.9,618.0,876.86,695.76
2018,5,7,8,45,844.5,102.5,4.4,15.0,663.5,908.46,716.15
2018,5,7,9,0,860.0,105.0,4.4,15.1,709.0,925.32,725.94
2018,5,7,9,15,874.0,106.0,4.4,15.2,750.0,947.09,739.38
2018,5,7,9,30,888.0,107.0,4.4,15.3,791.0,965.38,750.35
2018,5,7,9,45,901.0,106.5,4.4,15.4,826.5,977.48,757.07
2018,5,7,10,0,914.0,106.0,4.4,15.5,862.0,985.77,761.28
2018,5,7,10,15,920.0,107.5,4.45,15.6,890.5,985.49,760.14
2018,5,7,10,30,926.0,109.0,4.5,15.7,919.0,981.18,756.39
2018,5,7,10,45,930.5,110.0,4.55,15.8,940.0,970.95,748.67
2018,5,7,11,0,935.0,111.0,4.6,15.9,961.0,956.72,738.3
2018,5,7,11,15,879.0,148.0,4.6,15.95,956.0,916.68,709.59
2018,5,7,11,30,823.0,185.0,4.6,16.0,951.0,889.48,690.1
2018,5,7,11,45,789.0,207.5,4.65,16.05,945.5,850.86,661.76
2018,5,7,12,0,755.0,230.0,4.7,16.1,940.0,819.99,637.82
2018,5,7,12,15,787.0,209.5,4.75,16.15,948.0,785.15,612.67
2018,5,7,12,30,819.0,189.0,4.8,16.2,956.0,755.44,590.41
2018,5,7,12,45,876.0,151.0,4.9,16.2,963.5,715.19,560.68
2018,5,7,13,0,933.0,113.0,5.0,16.2,971.0,680.11,533.34
2018,5,7,13,15,858.5,152.5,5.05,16.15,930.5,623.18,486.99
2018,5,7,13,30,784.0,192.0,5.1,16.1,890.0,564.7,439.08
2018,5,7,13,45,695.0,231.0,5.15,16.1,837.0,503.27,388.5
2018,5,7,14,0,606.0,270.0,5.2,16.1,784.0,447.19,342.0
2018,5,7,14,15,688.0,218.5,5.3,16.05,781.5,400.35,299.74
2018,5,7,14,30,770.0,167.0,5.4,16.0,779.0,347.84,250.81
2018,5,7,14,45,822.5,136.0,5.45,15.95,761.5,288.55,196.32
2018,5,7,15,0,875.0,105.0,5.5,15.9,744.0,229.1,143.34
2018,5,7,15,15,861.0,103.0,5.5,15.9,701.0,169.06,99.6
2018,5,7,15,30,847.0,101.0,5.5,15.9,658.0,101.72,65.16
2018,5,7,15,45,830.5,98.0,5.7,15.7,611.0,81.0,65.04
2018,5,7,16,0,814.0,95.0,5.9,15.5,564.0,79.37,63.9
2018,5,7,16,15,791.0,91.5,5.95,15.3,513.0,77.17,62.25
2018,5,7,16,30,768.0,88.0,6.0,15.1,462.0,74.89,60.52
2018,5,7,16,45,736.0,84.0,6.1,14.95,409.5,72.0,58.22
2018,5,7,17,0,704.0,80.0,6.2,14.8,357.0,63.77,51.15
2018,5,7,17,15,658.0,75.0,6.2,14.6,304.0,60.06,48.01
2018,5,7,17,30,612.0,70.0,6.2,14.4,251.0,56.36,44.78
2018,5,7,17,45,544.0,63.0,6.15,14.2,200.5,50.93,39.85
2018,5,7,18,0,476.0,56.0,6.1,14.0,150.0,45.56,34.77
2018,5,7,18,15,372.0,46.5,6.0,13.85,106.5,37.96,27.48
2018,5,7,18,30,268.0,37.0,5.9,13.7,63.0,28.14,17.3
2018,5,7,18,45,157.0,23.0,5.8,13.55,36.0,17.43,0.0
2018,5,7,19,0,46.0,9.0,5.7,13.4,9.0,7.08,0.0
2018,5,7,19,15,23.0,4.5,5.5,13.35,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,8,5,15,79.5,11.5,4.7,13.15,16.5,35.91,0.0
2018,5,8,5,30,159.0,23.0,4.7,13.3,33.0,104.24,21.16
2018,5,8,5,45,207.0,30.0,4.7,13.4,55.0,148.53,112.77
2018,5,8,6,0,255.0,37.0,4.7,13.5,77.0,189.99,154.02
2018,5,8,6,15,130.5,56.0,4.65,13.6,77.0,142.87,117.05
2018,5,8,6,30,6.0,75.0,4.6,13.7,77.0,65.21,50.34
2018,5,8,6,45,32.0,105.5,4.55,13.8,117.0,120.05,97.74
2018,5,8,7,0,58.0,136.0,4.5,13.9,157.0,170.33,140.63
2018,5,8,7,15,52.5,154.0,4.45,14.0,175.0,184.42,151.89
2018,5,8,7,30,47.0,172.0,4.4,14.1,193.0,197.94,162.44
2018,5,8,7,45,46.0,193.5,4.3,14.2,216.0,218.42,178.63
2018,5,8,8,0,45.0,215.0,4.2,14.3,239.0,238.53,194.27
2018,5,8,8,15,56.5,240.5,4.05,14.35,274.0,273.44,222.1
2018,5,8,8,30,68.0,266.0,3.9,14.4,309.0,308.47,249.62
2018,5,8,8,45,59.5,279.5,3.8,14.4,319.0,312.53,251.66
2018,5,8,9,0,51.0,293.0,3.7,14.4,329.0,316.09,253.4
2018,5,8,9,15,64.0,317.5,3.55,14.45,365.0,350.58,280.13
2018,5,8,9,30,77.0,342.0,3.4,14.5,401.0,384.69,306.11
2018,5,8,9,45,105.5,369.5,3.3,14.5,454.5,435.89,345.51
2018,5,8,10,0,134.0,397.0,3.2,14.5,508.0,507.19,399.14
2018,5,8,10,15,169.5,411.5,3.1,14.6,557.0,549.34,430.29
2018,5,8,10,30,205.0,426.0,3.0,14.7,606.0,589.68,459.74
2018,5,8,10,45,220.0,435.5,2.85,14.8,632.5,604.22,469.23
2018,5,8,11,0,235.0,445.0,2.7,14.9,659.0,616.86,477.36
2018,5,8,11,15,234.0,452.5,2.65,15.0,668.0,611.53,472.41
2018,5,8,11,30,233.0,460.0,2.6,15.1,677.0,604.75,466.56
2018,5,8,11,45,231.5,462.5,2.55,15.25,679.5,591.82,456.24
2018,5,8,12,0,230.0,465.0,2.5,15.4,682.0,577.72,445.11
2018,5,8,12,15,258.5,456.5,2.7,15.5,699.5,584.55,450.76
2018,5,8,12,30,287.0,448.0,2.9,15.6,717.0,578.23,446.56
2018,5,8,12,45,270.5,446.5,3.1,15.75,698.0,544.07,420.87
2018,5,8,13,0,254.0,445.0,3.3,15.9,679.0,510.51,395.43
2018,5,8,13,15,247.0,438.5,3.65,15.9,662.5,479.68,372.25
2018,5,8,13,30,240.0,432.0,4.0,15.9,646.0,449.14,348.77
2018,5,8,13,45,379.0,354.5,4.3,15.9,681.5,439.66,340.43
2018,5,8,14,0,518.0,277.0,4.6,15.9,717.0,415.52,318.31
2018,5,8,14,15,606.0,222.5,4.75,15.85,719.0,372.56,279.54
2018,5,8,14,30,694.0,168.0,4.9,15.8,721.0,320.54,231.46
2018,5,8,14,45,775.0,132.0,5.05,15.75,722.0,273.52,186.12
2018,5,8,15,0,856.0,96.0,5.2,15.7,723.0,219.1,136.14
2018,5,8,15,15,842.5,94.5,5.2,15.7,681.0,160.9,93.87
2018,5,8,15,30,829.0,93.0,5.2,15.7,639.0,103.76,67.63
2018,5,8,15,45,809.5,91.0,5.0,15.55,592.0,75.94,60.67
2018,5,8,16,0,790.0,89.0,4.8,15.4,545.0,74.78,59.91
2018,5,8,16,15,764.5,86.0,4.7,15.3,495.0,72.77,58.38
2018,5,8,16,30,739.0,83.0,4.6,15.2,445.0,70.7,56.8
2018,5,8,16,45,705.0,80.5,4.55,15.15,394.0,68.81,55.35
2018,5,8,17,0,671.0,78.0,4.5,15.1,343.0,61.81,49.34
2018,5,8,17,15,593.5,76.5,4.45,15.0,286.0,60.15,48.01
2018,5,8,17,30,516.0,75.0,4.4,14.9,229.0,58.85,46.9
2018,5,8,17,45,434.0,67.0,4.4,14.8,179.0,52.82,41.45
2018,5,8,18,0,352.0,59.0,4.4,14.7,129.0,44.51,33.78
2018,5,8,18,15,258.5,46.0,4.25,14.6,89.5,34.67,24.59
2018,5,8,18,30,165.0,33.0,4.1,14.5,50.0,24.85,14.76
2018,5,8,18,45,104.5,21.0,4.0,14.4,29.5,15.87,0.0
2018,5,8,19,0,44.0,9.0,3.9,14.3,9.0,7.08,0.0
2018,5,8,19,15,22.0,4.5,3.65,14.25,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,2.0,3.2,13.4,1.5,0.0,0.0
2018,5,9,5,0,17.0,4.0,3.2,13.4,3.0,0.0,0.0
2018,5,9,5,15,106.5,15.0,3.3,13.55,21.0,47.67,0.0
2018,5,9,5,30,196.0,26.0,3.4,13.7,39.0,123.09,38.49
2018,5,9,5,45,317.0,36.0,3.5,13.8,78.0,207.78,159.37
2018,5,9,6,0,438.0,46.0,3.6,13.9,117.0,298.32,241.69
2018,5,9,6,15,328.5,62.0,3.65,14.0,126.0,274.08,226.75
2018,5,9,6,30,219.0,78.0,3.7,14.1,135.0,226.93,189.45
2018,5,9,6,45,142.5,106.5,3.8,14.15,147.0,205.42,171.3
2018,5,9,7,0,66.0,135.0,3.9,14.2,159.0,174.17,143.63
2018,5,9,7,15,176.0,152.0,4.05,14.35,229.0,287.8,240.14
2018,5,9,7,30,286.0,169.0,4.2,14.5,299.0,412.67,342.7
2018,5,9,7,45,270.5,193.0,4.35,14.6,327.5,434.54,358.42
2018,5,9,8,0,255.0,217.0,4.5,14.7,356.0,454.01,372.31
2018,5,9,8,15,338.5,217.0,4.7,14.75,419.5,530.74,433.87
2018,5,9,8,30,422.0,217.0,4.9,14.8,483.0,632.46,512.85
2018,5,9,8,45,339.0,261.0,5.05,14.9,484.5,587.89,475.06
2018,5,9,9,0,256.0,305.0,5.2,15.0,486.0,559.84,449.96
2018,5,9,9,15,282.5,319.0,5.3,15.05,529.0,598.64,479.46
2018,5,9,9,30,309.0,333.0,5.4,15.1,572.0,636.31,507.62
2018,5,9,9,45,439.0,297.5,5.55,15.15,653.5,741.59,589.34
2018,5,9,10,0,569.0,262.0,5.7,15.2,735.0,825.61,653.91
2018,5,9,10,15,739.5,187.5,5.75,15.25,823.5,913.43,719.92
2018,5,9,10,30,910.0,113.0,5.8,15.3,912.0,966.19,756.88
2018,5,9,10,45,828.5,160.5,5.9,15.3,901.0,935.29,734.16
2018,5,9,11,0,747.0,208.0,6.0,15.3,890.0,896.34,705.98
2018,5,9,11,15,675.5,251.0,6.0,15.35,874.0,850.83,669.96
2018,5,9,11,30,604.0,294.0,6.0,15.4,858.0,802.08,631.47
2018,5,9,11,45,690.0,248.0,5.95,15.45,896.0,809.84,638.29
2018,5,9,12,0,776.0,202.0,5.9,15.5,934.0,801.06,632.54
2018,5,9,12,15,609.0,292.5,5.9,15.5,866.0,721.69,568.8
2018,5,9,12,30,442.0,383.0,5.9,15.5,798.0,642.1,505.01
2018,5,9,12,45,526.5,334.5,5.85,15.55,824.0,633.77,499.11
2018,5,9,13,0,611.0,286.0,5.8,15.6,850.0,615.59,484.67
2018,5,9,13,15,731.5,216.0,5.9,15.6,878.5,596.55,469.14
2018,5,9,13,30,852.0,146.0,6.0,15.6,907.0,560.18,438.54
2018,5,9,13,45,883.0,125.0,6.15,15.6,894.5,512.58,397.1
2018,5,9,14,0,914.0,104.0,6.3,15.6,882.0,459.67,349.79
2018,5,9,14,15,905.5,103.0,6.4,15.55,850.0,401.51,297.4
2018,5,9,14,30,897.0,102.0,6.5,15.5,818.0,342.84,243.9
2018,5,9,14,45,885.0,100.5,6.65,15.45,779.0,282.74,189.88
2018,5,9,15,0,873.0,99.0,6.8,15.4,740.0,223.04,139.03
2018,5,9,15,15,859.5,97.0,6.8,15.4,697.0,163.51,95.73
2018,5,9,15,30,846.0,95.0,6.8,15.4,654.0,105.05,68.97
2018,5,9,15,45,826.0,93.5,7.0,15.2,606.5,77.93,62.5
2018,5,9,16,0,806.0,92.0,7.2,15.0,559.0,77.12,62.06
2018,5,9,16,15,780.5,89.5,7.25,14.9,508.5,75.5,60.87
2018,5,9,16,30,755.0,87.0,7.3,14.8,458.0,73.85,59.66
2018,5,9,16,45,720.0,84.0,7.4,14.65,405.5,71.64,57.96
2018,5,9,17,0,685.0,81.0,7.5,14.5,353.0,64.09,51.48
2018,5,9,17,15,638.5,76.0,7.4,14.35,301.0,60.43,48.38
2018,5,9,17,30,592.0,71.0,7.3,14.2,249.0,56.79,45.19
2018,5,9,17,45,524.0,64.5,7.2,14.05,199.5,51.8,40.66
2018,5,9,18,0,456.0,58.0,7.1,13.9,150.0,46.9,36.01
2018,5,9,18,15,356.0,48.0,6.9,13.8,107.0,39.0,28.47
2018,5,9,18,30,256.0,38.0,6.7,13.7,64.0,28.83,18.25
2018,5,9,18,45,149.5,23.5,6.55,13.6,36.5,17.8,0.0
2018,5,9,19,0,43.0,9.0,6.4,13.5,9.0,7.08,0.0
2018,5,9,19,15,21.5,4.5,6.25,13.5,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.6,13.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.35,13.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,7.1,13.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,7.25,13.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,7.45,13.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,7.55,13.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,7.45,13.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.5,7.15,13.1,1.5,0.0,0.0
2018,5,10,5,0,5.0,3.0,7.0,13.1,3.0,0.0,0.0
2018,5,10,5,15,47.5,14.5,6.95,13.15,17.5,27.35,0.0
2018,5,10,5,30,90.0,26.0,6.9,13.2,32.0,74.3,27.33
2018,5,10,5,45,115.0,36.5,6.85,13.25,51.0,103.76,78.37
2018,5,10,6,0,140.0,47.0,6.8,13.3,70.0,131.74,105.86
2018,5,10,6,15,164.0,63.5,6.85,13.35,100.0,169.99,140.69
2018,5,10,6,30,188.0,80.0,6.9,13.4,130.0,210.01,176.44
2018,5,10,6,45,147.5,96.5,6.95,13.5,141.0,209.69,176.26
2018,5,10,7,0,107.0,113.0,7.0,13.6,152.0,190.59,159.47
2018,5,10,7,15,62.0,134.0,6.95,13.7,157.5,168.18,139.16
2018,5,10,7,30,17.0,155.0,6.9,13.8,163.0,142.62,115.84
2018,5,10,7,45,23.5,177.0,6.85,13.9,189.0,167.24,136.23
2018,5,10,8,0,30.0,199.0,6.8,14.0,215.0,207.85,169.57
2018,5,10,8,15,65.0,239.0,6.9,14.15,278.5,278.14,227.74
2018,5,10,8,30,100.0,279.0,7.0,14.3,342.0,349.71,285.92
2018,5,10,8,45,193.5,291.0,7.15,14.4,424.0,465.69,380.59
2018,5,10,9,0,287.0,303.0,7.3,14.5,506.0,585.29,475.79
2018,5,10,9,15,444.5,268.0,7.45,14.6,603.0,717.91,581.29
2018,5,10,9,30,602.0,233.0,7.6,14.7,700.0,838.83,675.61
2018,5,10,9,45,595.0,251.0,7.7,14.8,729.5,847.84,680.28
2018,5,10,10,0,588.0,269.0,7.8,14.9,759.0,853.29,682.76
2018,5,10,10,15,565.5,292.5,7.85,14.95,776.5,843.21,673.31
2018,5,10,10,30,543.0,316.0,7.9,15.0,794.0,834.3,664.8
2018,5,10,10,45,549.0,325.0,7.95,15.05,817.5,835.21,664.57
2018,5,10,11,0,555.0,334.0,8.0,15.1,841.0,832.9,661.93
2018,5,10,11,15,547.0,343.0,7.9,15.1,848.5,815.07,647.18
2018,5,10,11,30,539.0,352.0,7.8,15.1,856.0,794.64,630.54
2018,5,10,11,45,516.0,365.5,7.75,15.1,850.5,763.19,605.41
2018,5,10,12,0,493.0,379.0,7.7,15.1,845.0,730.24,579.12
2018,5,10,12,15,553.5,346.0,7.65,15.1,868.0,722.51,573.68
2018,5,10,12,30,614.0,313.0,7.6,15.1,891.0,706.3,561.32
2018,5,10,12,45,674.0,275.5,7.6,15.1,903.5,684.35,544.1
2018,5,10,13,0,734.0,238.0,7.6,15.1,916.0,655.34,520.64
2018,5,10,13,15,706.0,245.5,7.75,15.05,888.0,602.11,477.15
2018,5,10,13,30,678.0,253.0,7.9,15.0,860.0,549.64,433.52
2018,5,10,13,45,691.0,237.5,8.05,14.95,841.0,501.72,392.51
2018,5,10,14,0,704.0,222.0,8.2,14.9,822.0,451.44,348.36
2018,5,10,14,15,698.5,213.0,8.3,14.8,790.0,396.71,299.9
2018,5,10,14,30,693.0,204.0,8.4,14.7,758.0,341.85,250.77
2018,5,10,14,45,730.0,176.0,8.5,14.6,735.0,284.76,198.55
2018,5,10,15,0,767.0,148.0,8.6,14.5,712.0,229.38,149.52
2018,5,10,15,15,752.5,143.0,8.6,14.5,669.5,165.84,102.36
2018,5,10,15,30,738.0,138.0,8.6,14.5,627.0,109.95,75.24
2018,5,10,15,45,744.5,124.0,8.75,14.35,587.0,87.91,71.41
2018,5,10,16,0,751.0,110.0,8.9,14.2,547.0,87.73,71.53
2018,5,10,16,15,694.5,112.0,8.9,14.1,488.0,82.02,66.79
2018,5,10,16,30,638.0,114.0,8.9,14.0,429.0,83.45,68.31
2018,5,10,16,45,560.0,114.5,8.85,13.9,368.5,83.84,68.92
2018,5,10,17,0,482.0,115.0,8.8,13.8,308.0,82.24,67.74
2018,5,10,17,15,464.5,100.0,8.8,13.65,264.0,72.84,59.57
2018,5,10,17,30,447.0,85.0,8.8,13.5,220.0,63.04,50.9
2018,5,10,17,45,398.0,73.5,8.85,13.35,176.5,54.87,43.52
2018,5,10,18,0,349.0,62.0,8.9,13.2,133.0,46.56,35.83
2018,5,10,18,15,263.5,51.5,8.8,13.15,96.5,38.57,28.2
2018,5,10,18,30,178.0,41.0,8.7,13.1,60.0,30.62,19.94
2018,5,10,18,45,101.0,25.0,8.65,13.0,34.5,18.63,0.0
2018,5,10,19,0,24.0,9.0,8.6,12.9,9.0,7.08,0.0
2018,5,10,19,15,12.0,4.5,8.5,12.95,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,6.35,12.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,2.0,4.1,12.5,2.0,0.0,0.0
2018,5,11,5,0,7.0,4.0,4.0,12.5,4.0,0.0,0.0
2018,5,11,5,15,7.0,11.5,4.1,12.6,11.5,11.39,0.0
2018,5,11,5,30,7.0,19.0,4.2,12.7,19.0,19.18,4.23
2018,5,11,5,45,17.0,34.0,4.25,12.8,36.5,39.16,26.4
2018,5,11,6,0,27.0,49.0,4.3,12.9,54.0,58.75,44.21
2018,5,11,6,15,78.5,68.0,4.4,13.05,88.0,116.72,94.84
2018,5,11,6,30,130.0,87.0,4.5,13.2,122.0,170.67,142.15
2018,5,11,6,45,133.0,115.0,4.55,13.3,157.0,208.2,174.22
2018,5,11,7,0,136.0,143.0,4.6,13.4,192.0,245.06,204.98
2018,5,11,7,15,215.0,159.5,4.6,13.55,251.5,339.75,284.23
2018,5,11,7,30,294.0,176.0,4.6,13.7,311.0,424.97,353.94
2018,5,11,7,45,378.5,178.5,4.55,13.85,373.0,522.99,431.96
2018,5,11,8,0,463.0,181.0,4.5,14.0,435.0,607.43,497.53
2018,5,11,8,15,504.5,185.5,4.35,14.2,485.5,659.64,535.63
2018,5,11,8,30,546.0,190.0,4.2,14.4,536.0,711.67,572.8
2018,5,11,8,45,552.0,204.5,4.05,14.55,575.5,741.44,592.2
2018,5,11,9,0,558.0,219.0,3.9,14.7,615.0,768.69,609.6
2018,5,11,9,15,574.5,230.0,3.9,14.85,657.5,799.47,630.24
2018,5,11,9,30,591.0,241.0,3.9,15.0,700.0,834.23,653.35
2018,5,11,9,45,625.0,238.5,3.9,15.2,743.0,863.2,672.76
2018,5,11,10,0,659.0,236.0,3.9,15.4,786.0,888.87,689.72
2018,5,11,10,15,669.0,241.0,3.9,15.55,815.0,895.44,692.76
2018,5,11,10,30,679.0,246.0,3.9,15.7,844.0,898.44,693.48
2018,5,11,10,45,646.5,273.0,3.95,15.85,853.0,878.32,677.18
2018,5,11,11,0,614.0,300.0,4.0,16.0,862.0,854.62,658.57
2018,5,11,11,15,668.5,271.5,4.0,16.1,891.5,858.78,661.99
2018,5,11,11,30,723.0,243.0,4.0,16.2,921.0,856.94,660.88
2018,5,11,11,45,808.0,193.0,4.05,16.3,954.5,847.18,655.3
2018,5,11,12,0,893.0,143.0,4.1,16.4,988.0,828.77,642.73
2018,5,11,12,15,911.0,131.5,4.15,16.45,992.0,797.9,620.25
2018,5,11,12,30,929.0,120.0,4.2,16.5,996.0,763.04,593.86
2018,5,11,12,45,899.0,137.0,4.25,16.55,977.0,713.64,555.5
2018,5,11,13,0,869.0,154.0,4.3,16.6,958.0,663.29,515.87
2018,5,11,13,15,852.5,160.0,4.35,16.55,936.5,619.08,480.15
2018,5,11,13,30,836.0,166.0,4.4,16.5,915.0,567.13,437.76
2018,5,11,13,45,879.0,137.5,4.45,16.5,906.0,516.44,394.92
2018,5,11,14,0,922.0,109.0,4.5,16.5,897.0,463.92,348.64
2018,5,11,14,15,914.0,108.0,4.6,16.45,865.0,405.6,297.04
2018,5,11,14,30,906.0,107.0,4.7,16.4,833.0,346.68,244.16
2018,5,11,14,45,896.0,105.0,4.75,16.35,795.0,286.3,190.54
2018,5,11,15,0,886.0,103.0,4.8,16.3,757.0,226.07,139.89
2018,5,11,15,15,872.5,101.0,4.8,16.3,713.5,165.85,96.83
2018,5,11,15,30,859.0,99.0,4.8,16.3,670.0,106.68,70.56
2018,5,11,15,45,839.0,97.0,5.15,16.05,621.5,80.44,64.42
2018,5,11,16,0,819.0,95.0,5.5,15.8,573.0,79.37,63.78
2018,5,11,16,15,793.5,92.5,5.6,15.6,521.5,77.79,62.67
2018,5,11,16,30,768.0,90.0,5.7,15.4,470.0,76.19,61.54
2018,5,11,16,45,735.0,86.0,5.75,15.2,417.0,73.34,59.3
2018,5,11,17,0,702.0,82.0,5.8,15.0,364.0,65.02,52.18
2018,5,11,17,15,656.0,77.5,5.75,14.8,311.5,61.71,49.42
2018,5,11,17,30,610.0,73.0,5.7,14.6,259.0,58.44,46.6
2018,5,11,17,45,542.0,66.5,5.65,14.35,208.5,53.46,42.12
2018,5,11,18,0,474.0,60.0,5.6,14.1,158.0,48.57,37.51
2018,5,11,18,15,375.0,50.0,5.4,14.0,114.0,40.68,30.0
2018,5,11,18,30,276.0,40.0,5.2,13.9,70.0,30.37,19.82
2018,5,11,18,45,163.5,25.0,5.0,13.75,40.5,18.95,0.0
2018,5,11,19,0,51.0,10.0,4.8,13.6,11.0,7.87,0.0
2018,5,11,19,15,25.5,5.0,4.6,13.65,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.5,1.8,15.6,2.0,0.0,0.0
2018,5,12,5,0,21.0,5.0,1.8,15.6,4.0,0.0,0.0
2018,5,12,5,15,110.5,17.0,1.75,15.8,23.5,50.22,0.0
2018,5,12,5,30,200.0,29.0,1.7,16.0,43.0,129.22,64.95
2018,5,12,5,45,314.5,39.0,1.6,16.2,82.5,207.82,159.12
2018,5,12,6,0,429.0,49.0,1.5,16.4,122.0,294.71,235.23
2018,5,12,6,15,328.0,66.0,1.5,16.45,133.0,276.31,224.77
2018,5,12,6,30,227.0,83.0,1.5,16.5,144.0,235.88,193.77
2018,5,12,6,45,224.0,109.5,1.5,16.6,180.5,273.65,225.22
2018,5,12,7,0,221.0,136.0,1.5,16.7,217.0,309.85,254.01
2018,5,12,7,15,199.0,152.5,1.45,16.85,234.0,319.16,260.28
2018,5,12,7,30,177.0,169.0,1.4,17.0,251.0,308.99,251.09
2018,5,12,7,45,104.0,188.5,1.35,17.1,238.0,274.88,221.38
2018,5,12,8,0,31.0,208.0,1.3,17.2,225.0,217.48,172.94
2018,5,12,8,15,38.5,232.5,1.2,17.35,255.5,247.4,196.26
2018,5,12,8,30,46.0,257.0,1.1,17.5,286.0,277.32,218.8
2018,5,12,8,45,40.0,268.0,1.0,17.65,294.5,280.94,220.29
2018,5,12,9,0,34.0,279.0,0.9,17.8,303.0,284.27,221.68
2018,5,12,9,15,31.5,290.0,1.0,17.8,313.5,290.58,226.07
2018,5,12,9,30,29.0,301.0,1.1,17.8,324.0,296.66,230.29
2018,5,12,9,45,40.5,330.0,1.2,17.8,363.0,333.19,258.05
2018,5,12,10,0,52.0,359.0,1.3,17.8,402.0,369.06,284.87
2018,5,12,10,15,64.5,384.5,1.5,17.6,440.0,401.62,309.57
2018,5,12,10,30,77.0,410.0,1.7,17.4,478.0,433.11,333.38
2018,5,12,10,45,85.5,425.5,1.9,17.25,502.5,450.26,346.42
2018,5,12,11,0,94.0,441.0,2.1,17.1,527.0,466.28,358.69
2018,5,12,11,15,113.0,453.5,2.25,17.0,558.5,503.22,386.33
2018,5,12,11,30,132.0,466.0,2.4,16.9,590.0,520.79,399.66
2018,5,12,11,45,134.5,467.5,2.6,16.8,594.5,513.18,394.44
2018,5,12,12,0,137.0,469.0,2.8,16.7,599.0,504.53,388.53
2018,5,12,12,15,151.0,469.0,2.85,16.6,612.0,502.23,387.14
2018,5,12,12,30,165.0,469.0,2.9,16.5,625.0,498.11,384.27
2018,5,12,12,45,156.5,462.5,2.95,16.45,609.0,472.25,364.77
2018,5,12,13,0,148.0,456.0,3.0,16.4,593.0,446.8,345.54
2018,5,12,13,15,253.5,413.5,3.0,16.35,643.0,461.85,357.36
2018,5,12,13,30,359.0,371.0,3.0,16.3,693.0,465.07,358.8
2018,5,12,13,45,577.0,269.0,3.0,16.2,770.0,467.64,357.78
2018,5,12,14,0,795.0,167.0,3.0,16.1,847.0,450.3,338.04
2018,5,12,14,15,825.0,147.0,2.9,16.05,830.0,397.37,290.86
2018,5,12,14,30,855.0,127.0,2.8,16.0,813.0,343.55,241.86
2018,5,12,14,45,843.5,125.0,2.75,15.95,775.5,280.93,187.43
2018,5,12,15,0,832.0,123.0,2.7,15.9,738.0,222.34,138.77
2018,5,12,15,15,656.5,167.0,2.7,15.9,634.5,168.52,107.19
2018,5,12,15,30,481.0,211.0,2.7,15.9,531.0,140.62,103.72
2018,5,12,15,45,352.0,221.0,2.4,15.75,446.5,141.73,116.84
2018,5,12,16,0,223.0,231.0,2.1,15.6,362.0,144.61,119.67
2018,5,12,16,15,182.5,218.0,2.05,15.55,319.0,143.75,119.33
2018,5,12,16,30,142.0,205.0,2.0,15.5,276.0,135.23,112.44
2018,5,12,16,45,168.0,182.0,1.9,15.4,256.5,122.61,101.97
2018,5,12,17,0,194.0,159.0,1.8,15.3,237.0,109.42,90.89
2018,5,12,17,15,239.5,132.0,1.75,15.15,215.0,91.39,75.41
2018,5,12,17,30,285.0,105.0,1.7,15.0,193.0,75.36,61.45
2018,5,12,17,45,250.0,89.0,1.7,14.85,155.5,64.45,51.76
2018,5,12,18,0,215.0,73.0,1.7,14.7,118.0,53.31,41.64
2018,5,12,18,15,155.5,56.0,1.7,14.5,84.0,41.15,30.42
2018,5,12,18,30,96.0,39.0,1.7,14.3,50.0,28.88,18.7
2018,5,12,18,45,55.0,25.0,1.7,14.1,30.5,18.64,1.62
2018,5,12,19,0,14.0,11.0,1.7,13.9,11.0,8.65,0.0
2018,5,12,19,15,7.0,5.5,1.75,13.85,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
