Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,5,15,0.0,1.5,2.3,13.7,1.5,1.18,0.0
2018,5,13,5,30,0.0,3.0,2.3,13.7,3.0,2.27,0.0
2018,5,13,5,45,0.0,5.5,2.35,13.75,5.5,4.16,0.0
2018,5,13,6,0,0.0,8.0,2.4,13.8,8.0,6.06,0.0
2018,5,13,6,15,0.0,12.5,2.4,13.85,12.5,9.48,2.48
2018,5,13,6,30,0.0,17.0,2.4,13.9,17.0,12.92,5.49
2018,5,13,6,45,0.0,29.5,2.4,13.95,29.5,22.48,13.74
2018,5,13,7,0,0.0,42.0,2.4,14.0,42.0,32.09,21.96
2018,5,13,7,15,0.0,54.5,2.4,14.05,54.5,41.73,30.11
2018,5,13,7,30,0.0,67.0,2.4,14.1,67.0,51.4,38.21
2018,5,13,7,45,0.0,79.0,2.35,14.2,79.0,60.72,45.91
2018,5,13,8,0,0.0,91.0,2.3,14.3,91.0,70.13,53.62
2018,5,13,8,15,0.0,98.5,2.3,14.4,98.5,76.22,58.49
2018,5,13,8,30,0.0,106.0,2.3,14.5,106.0,82.32,63.34
2018,5,13,8,45,0.0,119.0,2.3,14.55,119.0,92.97,71.93
2018,5,13,9,0,0.0,132.0,2.3,14.6,132.0,103.63,80.48
2018,5,13,9,15,2.0,158.0,2.35,14.7,159.5,126.99,99.41
2018,5,13,9,30,4.0,184.0,2.4,14.8,187.0,150.46,118.22
2018,5,13,9,45,6.5,201.5,2.4,14.9,207.0,167.21,131.48
2018,5,13,10,0,9.0,219.0,2.4,15.0,227.0,183.87,144.6
2018,5,13,10,15,10.5,238.5,2.45,15.1,248.0,201.14,158.08
2018,5,13,10,30,12.0,258.0,2.5,15.2,269.0,218.21,171.34
2018,5,13,10,45,14.0,274.5,2.55,15.25,287.5,232.97,182.77
2018,5,13,11,0,16.0,291.0,2.6,15.3,306.0,247.41,193.92
2018,5,13,11,15,20.0,320.5,2.6,15.35,339.5,274.01,214.52
2018,5,13,11,30,24.0,350.0,2.6,15.4,373.0,313.54,244.88
2018,5,13,11,45,22.5,339.5,2.6,15.45,361.0,287.86,224.74
2018,5,13,12,0,21.0,329.0,2.6,15.5,349.0,275.97,215.46
2018,5,13,12,15,17.0,298.5,2.55,15.5,314.5,246.57,192.48
2018,5,13,12,30,13.0,268.0,2.5,15.5,280.0,217.96,170.07
2018,5,13,12,45,12.0,250.0,2.5,15.55,261.0,201.78,157.37
2018,5,13,13,0,11.0,232.0,2.5,15.6,242.0,185.9,144.86
2018,5,13,13,15,11.0,233.5,2.5,15.55,243.5,185.66,144.77
2018,5,13,13,30,11.0,235.0,2.5,15.5,245.0,185.33,144.58
2018,5,13,13,45,14.0,254.5,2.45,15.5,267.0,199.5,155.83
2018,5,13,14,0,17.0,274.0,2.4,15.5,289.0,212.69,166.23
2018,5,13,14,15,15.5,265.0,2.4,15.5,278.0,203.19,158.79
2018,5,13,14,30,14.0,256.0,2.4,15.5,267.0,193.88,151.59
2018,5,13,14,45,12.5,242.0,2.4,15.45,251.5,181.37,141.89
2018,5,13,15,0,11.0,228.0,2.4,15.4,236.0,169.17,132.48
2018,5,13,15,15,17.0,234.0,2.4,15.4,245.5,171.04,134.14
2018,5,13,15,30,23.0,240.0,2.4,15.4,255.0,171.31,135.05
2018,5,13,15,45,33.5,236.0,2.35,15.25,256.5,157.7,130.53
2018,5,13,16,0,44.0,232.0,2.3,15.1,258.0,154.8,128.57
2018,5,13,16,15,63.5,219.5,2.25,15.05,253.0,147.36,122.65
2018,5,13,16,30,83.0,207.0,2.2,15.0,248.0,139.6,116.43
2018,5,13,16,45,139.0,182.0,2.2,14.9,242.0,122.1,101.75
2018,5,13,17,0,195.0,157.0,2.2,14.8,236.0,108.41,90.22
2018,5,13,17,15,288.5,126.0,2.15,14.7,224.5,88.58,73.1
2018,5,13,17,30,382.0,95.0,2.1,14.6,213.0,68.72,55.7
2018,5,13,17,45,397.0,80.0,2.1,14.5,182.5,59.21,47.22
2018,5,13,18,0,412.0,65.0,2.1,14.4,152.0,49.19,38.08
2018,5,13,18,15,320.5,53.5,2.05,14.25,110.0,40.36,29.8
2018,5,13,18,30,229.0,42.0,2.0,14.1,68.0,31.59,21.1
2018,5,13,18,45,138.5,27.5,2.0,14.0,41.0,20.71,4.01
2018,5,13,19,0,48.0,13.0,2.0,13.9,14.0,10.23,0.0
2018,5,13,19,15,24.0,6.5,2.0,13.85,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.05,12.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,12.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,1.75,12.9,3.5,2.75,0.0
2018,5,14,5,30,0.0,6.0,1.6,12.9,6.0,4.54,0.0
2018,5,14,5,45,0.0,10.0,1.45,12.95,10.0,7.58,0.63
2018,5,14,6,0,0.0,14.0,1.3,13.0,14.0,10.62,3.4
2018,5,14,6,15,0.0,21.5,1.25,13.1,21.5,16.35,8.44
2018,5,14,6,30,0.0,29.0,1.2,13.2,29.0,22.09,13.46
2018,5,14,6,45,0.0,45.5,1.1,13.3,45.5,34.77,24.41
2018,5,14,7,0,0.0,62.0,1.0,13.4,62.0,47.51,35.27
2018,5,14,7,15,0.0,78.5,1.05,13.5,78.5,60.39,46.1
2018,5,14,7,30,0.0,95.0,1.1,13.6,95.0,74.05,57.44
2018,5,14,7,45,0.0,107.0,1.15,13.75,107.0,83.86,65.42
2018,5,14,8,0,0.0,119.0,1.2,13.9,119.0,93.69,73.32
2018,5,14,8,15,0.0,135.0,1.35,14.05,135.0,106.96,84.01
2018,5,14,8,30,0.0,151.0,1.5,14.2,151.0,120.24,94.6
2018,5,14,8,45,2.5,169.5,1.6,14.3,171.5,137.91,108.82
2018,5,14,9,0,5.0,188.0,1.7,14.4,192.0,155.64,122.96
2018,5,14,9,15,7.5,209.5,1.85,14.55,215.5,175.97,139.07
2018,5,14,9,30,10.0,231.0,2.0,14.7,239.0,196.25,155.01
2018,5,14,9,45,21.5,275.5,2.15,14.8,293.5,244.92,193.64
2018,5,14,10,0,33.0,320.0,2.3,14.9,348.0,312.98,246.65
2018,5,14,10,15,43.5,355.0,2.35,15.0,393.0,353.0,277.06
2018,5,14,10,30,54.0,390.0,2.4,15.1,438.0,391.99,306.42
2018,5,14,10,45,53.5,399.0,2.45,15.2,447.5,395.54,308.49
2018,5,14,11,0,53.0,408.0,2.5,15.3,457.0,398.58,310.37
2018,5,14,11,15,65.5,427.5,2.55,15.35,488.5,421.7,327.87
2018,5,14,11,30,78.0,447.0,2.6,15.4,520.0,443.21,343.93
2018,5,14,11,45,84.0,453.0,2.65,15.5,532.5,445.97,345.76
2018,5,14,12,0,90.0,459.0,2.7,15.6,545.0,447.63,346.85
2018,5,14,12,15,103.0,462.0,2.75,15.6,560.0,450.86,349.42
2018,5,14,12,30,116.0,465.0,2.8,15.6,575.0,459.07,355.58
2018,5,14,12,45,195.5,448.5,2.9,15.6,631.5,486.08,376.92
2018,5,14,13,0,275.0,432.0,3.0,15.6,688.0,508.14,393.67
2018,5,14,13,15,505.5,316.5,3.15,15.55,776.0,535.61,415.12
2018,5,14,13,30,736.0,201.0,3.3,15.5,864.0,537.34,414.58
2018,5,14,13,45,780.5,173.5,3.4,15.5,859.0,494.08,377.72
2018,5,14,14,0,825.0,146.0,3.5,15.5,854.0,445.58,335.26
2018,5,14,14,15,844.5,129.0,3.65,15.4,831.0,391.87,287.57
2018,5,14,14,30,864.0,112.0,3.8,15.3,808.0,334.87,236.08
2018,5,14,14,45,807.5,129.0,3.9,15.25,756.0,273.6,183.99
2018,5,14,15,0,751.0,146.0,4.0,15.2,704.0,222.18,142.91
2018,5,14,15,15,526.5,208.0,4.0,15.2,588.0,179.35,121.59
2018,5,14,15,30,302.0,270.0,4.0,15.2,472.0,171.32,131.76
2018,5,14,15,45,251.0,262.5,4.15,15.0,422.5,160.32,133.19
2018,5,14,16,0,200.0,255.0,4.3,14.8,373.0,163.5,136.47
2018,5,14,16,15,195.0,233.0,4.3,14.7,339.5,151.68,126.81
2018,5,14,16,30,190.0,211.0,4.3,14.6,306.0,139.41,116.7
2018,5,14,16,45,196.0,185.5,4.3,14.45,274.5,125.1,104.73
2018,5,14,17,0,202.0,160.0,4.3,14.3,243.0,110.23,92.11
2018,5,14,17,15,236.0,134.5,4.3,14.2,218.0,92.83,77.06
2018,5,14,17,30,270.0,109.0,4.3,14.1,193.0,77.66,63.75
2018,5,14,17,45,255.0,91.0,4.3,13.95,158.5,65.81,53.19
2018,5,14,18,0,240.0,73.0,4.3,13.8,124.0,53.61,42.09
2018,5,14,18,15,184.5,57.0,4.25,13.7,90.0,42.07,31.38
2018,5,14,18,30,129.0,41.0,4.2,13.6,56.0,30.44,20.26
2018,5,14,18,45,81.5,26.5,4.1,13.5,34.5,19.77,4.82
2018,5,14,19,0,34.0,12.0,4.0,13.4,13.0,9.44,0.0
2018,5,14,19,15,17.0,6.0,3.95,13.4,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.35,13.15,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,5,15,5,15,0.0,7.5,2.1,13.3,7.5,5.9,0.0
2018,5,15,5,30,0.0,13.0,2.0,13.4,13.0,9.88,0.97
2018,5,15,5,45,0.0,24.5,1.85,13.5,24.5,18.68,9.82
2018,5,15,6,0,0.0,36.0,1.7,13.6,36.0,27.51,17.71
2018,5,15,6,15,0.0,55.0,1.6,13.7,55.0,43.17,31.35
2018,5,15,6,30,0.0,74.0,1.5,13.8,74.0,59.47,45.42
2018,5,15,6,45,6.0,101.0,1.4,13.85,103.0,87.39,69.29
2018,5,15,7,0,12.0,128.0,1.3,13.9,132.0,115.78,93.17
2018,5,15,7,15,11.5,144.0,1.25,14.0,148.5,128.81,103.68
2018,5,15,7,30,11.0,160.0,1.2,14.1,165.0,141.8,114.0
2018,5,15,7,45,13.5,177.5,1.2,14.15,184.5,158.59,127.42
2018,5,15,8,0,16.0,195.0,1.2,14.2,204.0,175.47,140.76
2018,5,15,8,15,38.0,229.0,1.25,14.3,252.5,242.1,194.49
2018,5,15,8,30,60.0,263.0,1.3,14.4,301.0,294.61,235.69
2018,5,15,8,45,82.5,294.5,1.4,14.5,351.0,345.31,274.92
2018,5,15,9,0,105.0,326.0,1.5,14.6,401.0,396.08,313.54
2018,5,15,9,15,142.0,346.5,1.6,14.7,454.0,469.52,368.94
2018,5,15,9,30,179.0,367.0,1.7,14.8,507.0,521.91,407.74
2018,5,15,9,45,224.0,378.0,1.8,14.9,561.0,571.42,444.38
2018,5,15,10,0,269.0,389.0,1.9,15.0,615.0,639.86,493.86
2018,5,15,10,15,328.0,384.5,2.05,15.1,669.0,683.8,526.18
2018,5,15,10,30,387.0,380.0,2.2,15.2,723.0,725.33,556.65
2018,5,15,10,45,355.5,402.5,2.3,15.3,723.0,706.99,541.96
2018,5,15,11,0,324.0,425.0,2.4,15.4,723.0,686.98,526.58
2018,5,15,11,15,500.0,336.0,2.55,15.45,803.5,760.82,583.86
2018,5,15,11,30,676.0,247.0,2.7,15.5,884.0,814.11,625.04
2018,5,15,11,45,790.5,183.5,2.85,15.55,932.5,818.31,630.32
2018,5,15,12,0,905.0,120.0,3.0,15.6,981.0,813.21,628.02
2018,5,15,12,15,907.0,118.0,3.15,15.65,979.5,777.81,603.1
2018,5,15,12,30,909.0,116.0,3.3,15.7,978.0,739.51,574.68
2018,5,15,12,45,911.0,113.5,3.45,15.7,969.5,698.05,543.25
2018,5,15,13,0,913.0,111.0,3.6,15.7,961.0,653.93,508.89
2018,5,15,13,15,910.0,110.0,3.75,15.7,944.0,605.55,470.2
2018,5,15,13,30,907.0,109.0,3.9,15.7,927.0,555.24,428.77
2018,5,15,13,45,903.5,107.0,4.05,15.7,903.0,502.24,383.92
2018,5,15,14,0,900.0,105.0,4.2,15.7,879.0,447.78,336.53
2018,5,15,14,15,893.0,104.0,4.25,15.7,848.5,391.5,286.41
2018,5,15,14,30,886.0,103.0,4.3,15.7,818.0,334.56,235.06
2018,5,15,14,45,877.5,100.0,4.4,15.65,781.0,275.53,182.68
2018,5,15,15,0,869.0,97.0,4.5,15.6,744.0,216.54,133.19
2018,5,15,15,15,856.0,95.5,4.5,15.6,702.0,158.25,91.94
2018,5,15,15,30,843.0,94.0,4.5,15.6,660.0,100.95,67.59
2018,5,15,15,45,828.5,91.0,4.6,15.5,614.5,85.06,68.52
2018,5,15,16,0,814.0,88.0,4.7,15.4,569.0,74.54,59.64
2018,5,15,16,15,794.0,85.0,4.7,15.35,520.0,72.6,58.16
2018,5,15,16,30,774.0,82.0,4.7,15.3,471.0,70.58,56.61
2018,5,15,16,45,745.5,78.0,4.7,15.2,419.5,67.61,54.22
2018,5,15,17,0,717.0,74.0,4.7,15.1,368.0,64.57,51.74
2018,5,15,17,15,677.5,69.5,4.7,15.0,316.5,56.29,44.56
2018,5,15,17,30,638.0,65.0,4.7,14.9,265.0,52.84,41.57
2018,5,15,17,45,580.5,59.0,4.7,14.8,215.5,48.07,37.29
2018,5,15,18,0,523.0,53.0,4.7,14.7,166.0,43.34,32.87
2018,5,15,18,15,423.5,46.0,4.6,14.6,121.5,37.56,27.34
2018,5,15,18,30,324.0,39.0,4.5,14.5,77.0,32.0,21.58
2018,5,15,18,45,204.0,26.5,4.4,14.4,46.5,20.2,6.05
2018,5,15,19,0,84.0,14.0,4.3,14.3,16.0,11.02,0.0
2018,5,15,19,15,42.0,7.0,4.15,14.25,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,1.5,3.15,13.15,1.5,0.0,0.0
2018,5,16,5,0,0.0,3.0,3.1,13.2,3.0,0.0,0.0
2018,5,16,5,15,0.0,13.0,3.05,13.4,13.0,10.23,0.0
2018,5,16,5,30,0.0,23.0,3.0,13.6,23.0,18.21,6.94
2018,5,16,5,45,8.0,41.5,2.95,13.75,43.0,38.94,26.55
2018,5,16,6,0,16.0,60.0,2.9,13.9,63.0,65.22,49.58
2018,5,16,6,15,37.5,82.0,2.85,14.05,91.5,99.2,79.22
2018,5,16,6,30,59.0,104.0,2.8,14.2,120.0,134.73,110.0
2018,5,16,6,45,144.0,122.0,2.75,14.3,173.0,220.58,183.41
2018,5,16,7,0,229.0,140.0,2.7,14.4,226.0,316.98,263.62
2018,5,16,7,15,352.5,141.5,2.7,14.55,296.0,433.21,358.08
2018,5,16,7,30,476.0,143.0,2.7,14.7,366.0,542.07,443.79
2018,5,16,7,45,468.5,164.0,2.7,14.8,404.0,574.45,466.37
2018,5,16,8,0,461.0,185.0,2.7,14.9,442.0,604.15,486.9
2018,5,16,8,15,338.5,227.5,2.7,15.05,425.5,535.0,430.24
2018,5,16,8,30,216.0,270.0,2.7,15.2,409.0,458.05,367.35
2018,5,16,8,45,204.0,292.0,2.7,15.3,430.5,471.33,376.3
2018,5,16,9,0,192.0,314.0,2.7,15.4,452.0,483.0,383.51
2018,5,16,9,15,145.0,332.5,2.75,15.45,440.0,457.27,361.57
2018,5,16,9,30,98.0,351.0,2.8,15.5,428.0,408.87,322.66
2018,5,16,9,45,96.0,344.0,2.85,15.6,422.0,397.0,313.22
2018,5,16,10,0,94.0,337.0,2.9,15.7,416.0,405.37,318.98
2018,5,16,10,15,60.0,329.5,3.0,15.75,380.5,343.57,270.17
2018,5,16,10,30,26.0,322.0,3.1,15.8,345.0,302.43,237.05
2018,5,16,10,45,59.5,373.0,3.15,15.85,427.5,376.21,294.72
2018,5,16,11,0,93.0,424.0,3.2,15.9,510.0,447.66,349.08
2018,5,16,11,15,149.0,441.0,3.25,15.95,581.0,520.45,404.23
2018,5,16,11,30,205.0,458.0,3.3,16.0,652.0,572.15,442.94
2018,5,16,11,45,371.5,398.0,3.35,16.05,751.5,654.25,506.29
2018,5,16,12,0,538.0,338.0,3.4,16.1,851.0,724.15,558.89
2018,5,16,12,15,676.5,260.5,3.5,16.1,904.0,736.5,569.57
2018,5,16,12,30,815.0,183.0,3.6,16.1,957.0,733.07,568.53
2018,5,16,12,45,851.5,159.0,3.7,16.1,960.0,699.14,542.83
2018,5,16,13,0,888.0,135.0,3.8,16.1,963.0,654.73,508.76
2018,5,16,13,15,902.5,123.5,3.9,16.1,951.5,609.82,472.7
2018,5,16,13,30,917.0,112.0,4.0,16.1,940.0,561.39,432.67
2018,5,16,13,45,912.5,110.5,4.15,16.1,915.5,507.8,387.37
2018,5,16,14,0,908.0,109.0,4.3,16.1,891.0,452.81,339.71
2018,5,16,14,15,901.0,107.0,4.35,16.05,859.5,395.44,288.83
2018,5,16,14,30,894.0,105.0,4.4,16.0,828.0,337.41,236.71
2018,5,16,14,45,885.5,102.5,4.5,15.95,791.0,278.3,184.3
2018,5,16,15,0,877.0,100.0,4.6,15.9,754.0,219.18,134.81
2018,5,16,15,15,863.5,98.5,4.6,15.9,711.5,160.38,93.37
2018,5,16,15,30,850.0,97.0,4.6,15.9,669.0,102.62,69.06
2018,5,16,15,45,833.5,94.0,4.7,15.75,622.0,78.24,62.54
2018,5,16,16,0,817.0,91.0,4.8,15.6,575.0,76.54,61.33
2018,5,16,16,15,795.0,88.0,4.85,15.5,525.0,74.62,59.88
2018,5,16,16,30,773.0,85.0,4.9,15.4,475.0,72.64,58.38
2018,5,16,16,45,744.0,81.0,4.95,15.3,423.5,69.73,56.06
2018,5,16,17,0,715.0,77.0,5.0,15.2,372.0,66.76,53.65
2018,5,16,17,15,674.0,72.5,5.0,15.1,320.0,58.33,46.34
2018,5,16,17,30,633.0,68.0,5.0,15.0,268.0,54.94,43.41
2018,5,16,17,45,573.5,62.0,5.0,14.85,218.0,50.23,39.2
2018,5,16,18,0,514.0,56.0,5.0,14.7,168.0,45.57,34.86
2018,5,16,18,15,423.0,48.0,4.95,14.55,124.0,39.14,28.76
2018,5,16,18,30,332.0,40.0,4.9,14.4,80.0,32.83,22.38
2018,5,16,18,45,215.0,27.5,4.85,14.3,49.0,20.97,7.4
2018,5,16,19,0,98.0,15.0,4.8,14.2,18.0,11.8,0.0
2018,5,16,19,15,49.0,7.5,4.75,14.1,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,2.0,3.7,13.65,2.0,0.0,0.0
2018,5,17,5,0,0.0,4.0,3.7,13.7,4.0,0.0,0.0
2018,5,17,5,15,21.0,16.5,3.75,13.8,18.5,19.86,0.0
2018,5,17,5,30,42.0,29.0,3.8,13.9,33.0,51.93,30.75
2018,5,17,5,45,87.0,46.5,3.85,14.0,60.5,92.39,70.33
2018,5,17,6,0,132.0,64.0,3.9,14.1,88.0,146.18,117.69
2018,5,17,6,15,181.0,82.0,3.95,14.2,126.0,198.35,163.6
2018,5,17,6,30,230.0,100.0,4.0,14.3,164.0,254.89,212.57
2018,5,17,6,45,305.0,112.0,4.0,14.35,215.5,325.01,272.18
2018,5,17,7,0,380.0,124.0,4.0,14.4,267.0,418.04,348.64
2018,5,17,7,15,351.0,138.5,4.05,14.5,286.0,428.0,355.52
2018,5,17,7,30,322.0,153.0,4.1,14.6,305.0,415.3,344.45
2018,5,17,7,45,172.5,173.0,4.15,14.65,255.5,310.1,255.97
2018,5,17,8,0,23.0,193.0,4.2,14.7,206.0,179.01,144.24
2018,5,17,8,15,32.5,223.0,4.2,14.8,243.0,230.48,186.14
2018,5,17,8,30,42.0,253.0,4.2,14.9,280.0,267.59,215.56
2018,5,17,8,45,49.0,276.5,4.25,14.95,310.0,295.73,237.53
2018,5,17,9,0,56.0,300.0,4.3,15.0,340.0,323.66,259.16
2018,5,17,9,15,77.0,321.0,4.3,15.1,379.5,361.62,288.9
2018,5,17,9,30,98.0,342.0,4.3,15.2,419.0,399.35,318.08
2018,5,17,9,45,196.5,360.5,4.35,15.25,523.5,526.82,417.92
2018,5,17,10,0,295.0,379.0,4.4,15.3,628.0,652.26,512.82
2018,5,17,10,15,238.5,361.0,4.45,15.35,566.5,576.35,453.9
2018,5,17,10,30,182.0,343.0,4.5,15.4,505.0,482.7,381.9
2018,5,17,10,45,97.0,295.0,4.55,15.45,381.5,355.9,282.1
2018,5,17,11,0,12.0,247.0,4.6,15.5,258.0,207.09,162.4
2018,5,17,11,15,21.5,286.0,4.7,15.5,306.0,258.3,203.37
2018,5,17,11,30,31.0,325.0,4.8,15.5,354.0,296.87,233.69
2018,5,17,11,45,82.5,396.0,4.85,15.5,474.5,394.76,310.76
2018,5,17,12,0,134.0,467.0,4.9,15.5,595.0,497.09,389.19
2018,5,17,12,15,190.0,464.5,5.05,15.5,645.5,523.98,410.32
2018,5,17,12,30,246.0,462.0,5.2,15.5,696.0,551.03,431.38
2018,5,17,12,45,256.0,456.0,5.35,15.45,697.0,532.82,417.45
2018,5,17,13,0,266.0,450.0,5.5,15.4,698.0,513.16,402.26
2018,5,17,13,15,230.5,446.5,5.6,15.35,658.5,468.22,367.05
2018,5,17,13,30,195.0,443.0,5.7,15.3,619.0,427.76,335.2
2018,5,17,13,45,155.0,426.0,5.85,15.25,563.5,379.6,297.46
2018,5,17,14,0,115.0,409.0,6.0,15.2,508.0,336.01,263.33
2018,5,17,14,15,106.5,389.0,6.1,15.15,478.0,311.2,243.54
2018,5,17,14,30,98.0,369.0,6.2,15.1,448.0,284.02,221.85
2018,5,17,14,45,126.5,359.0,6.3,15.0,456.5,265.29,205.56
2018,5,17,15,0,155.0,349.0,6.4,14.9,465.0,248.89,191.24
2018,5,17,15,15,155.0,320.5,6.4,14.9,431.0,216.59,166.59
2018,5,17,15,30,155.0,292.0,6.4,14.9,397.0,185.08,145.51
2018,5,17,15,45,149.5,273.0,6.55,14.75,368.5,171.54,143.21
2018,5,17,16,0,144.0,254.0,6.7,14.6,340.0,161.7,135.3
2018,5,17,16,15,121.0,229.0,6.7,14.45,297.0,148.06,124.03
2018,5,17,16,30,98.0,204.0,6.7,14.3,254.0,138.65,116.35
2018,5,17,16,45,111.5,185.0,6.75,14.2,236.0,123.34,103.41
2018,5,17,17,0,125.0,166.0,6.8,14.1,218.0,112.29,94.08
2018,5,17,17,15,155.5,142.5,6.75,14.0,198.0,98.63,82.3
2018,5,17,17,30,186.0,119.0,6.7,13.9,178.0,82.63,68.25
2018,5,17,17,45,172.0,99.0,6.7,13.8,146.0,69.9,56.88
2018,5,17,18,0,158.0,79.0,6.7,13.7,114.0,56.74,44.93
2018,5,17,18,15,116.0,61.5,6.6,13.65,83.5,45.04,34.07
2018,5,17,18,30,74.0,44.0,6.5,13.6,53.0,32.48,22.21
2018,5,17,18,45,49.5,28.5,6.4,13.55,33.5,21.21,8.33
2018,5,17,19,0,25.0,13.0,6.3,13.5,14.0,10.23,0.0
2018,5,17,19,15,12.5,6.5,6.15,13.5,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,4,45,6.0,2.5,4.4,13.2,2.5,0.0,0.0
2018,5,18,5,0,12.0,5.0,4.4,13.2,5.0,3.93,0.0
2018,5,18,5,15,20.5,14.0,4.45,13.25,15.5,17.71,0.0
2018,5,18,5,30,29.0,23.0,4.5,13.3,26.0,37.52,21.3
2018,5,18,5,45,21.0,38.5,4.55,13.3,41.0,44.34,31.15
2018,5,18,6,0,13.0,54.0,4.6,13.3,56.0,50.85,37.59
2018,5,18,6,15,17.5,73.0,4.6,13.35,77.0,76.67,60.17
2018,5,18,6,30,22.0,92.0,4.6,13.4,98.0,97.8,78.57
2018,5,18,6,45,50.5,116.5,4.55,13.45,134.5,140.67,115.61
2018,5,18,7,0,79.0,141.0,4.5,13.5,171.0,185.68,153.99
2018,5,18,7,15,78.0,156.0,4.45,13.6,189.0,200.71,166.12
2018,5,18,7,30,77.0,171.0,4.4,13.7,207.0,215.54,177.88
2018,5,18,7,45,66.0,195.0,4.4,13.8,228.5,231.71,190.17
2018,5,18,8,0,55.0,219.0,4.4,13.9,250.0,246.75,201.34
2018,5,18,8,15,71.5,244.0,4.35,14.0,288.0,285.25,232.25
2018,5,18,8,30,88.0,269.0,4.3,14.1,326.0,324.05,262.93
2018,5,18,8,45,79.5,288.0,4.25,14.2,342.0,334.4,269.84
2018,5,18,9,0,71.0,307.0,4.2,14.3,358.0,343.99,276.18
2018,5,18,9,15,162.0,324.0,4.2,14.4,449.0,462.94,370.95
2018,5,18,9,30,253.0,341.0,4.2,14.5,540.0,582.69,462.99
2018,5,18,9,45,250.0,364.0,4.2,14.6,568.0,599.55,473.64
2018,5,18,10,0,247.0,387.0,4.2,14.7,596.0,614.48,483.34
2018,5,18,10,15,216.0,411.0,4.25,14.75,598.0,583.46,458.63
2018,5,18,10,30,185.0,435.0,4.3,14.8,600.0,570.96,447.72
2018,5,18,10,45,197.5,437.0,4.35,14.9,616.5,576.28,451.55
2018,5,18,11,0,210.0,439.0,4.4,15.0,633.0,580.14,454.2
2018,5,18,11,15,152.5,432.0,4.55,15.05,574.0,514.16,403.13
2018,5,18,11,30,95.0,425.0,4.7,15.1,515.0,436.37,342.72
2018,5,18,11,45,74.5,420.5,4.8,15.1,491.5,408.75,321.13
2018,5,18,12,0,54.0,416.0,4.9,15.1,468.0,382.11,300.08
2018,5,18,12,15,56.5,419.5,5.05,15.15,473.5,380.14,298.65
2018,5,18,12,30,59.0,423.0,5.2,15.2,479.0,377.49,296.61
2018,5,18,12,45,50.0,408.5,5.35,15.2,455.5,352.73,277.31
2018,5,18,13,0,41.0,394.0,5.5,15.2,432.0,329.07,258.86
2018,5,18,13,15,48.0,394.5,5.65,15.15,438.5,326.54,257.08
2018,5,18,13,30,55.0,395.0,5.8,15.1,445.0,322.98,254.35
2018,5,18,13,45,66.5,393.5,5.9,15.05,452.0,319.01,251.12
2018,5,18,14,0,78.0,392.0,6.0,15.0,459.0,313.41,246.39
2018,5,18,14,15,62.5,364.0,6.1,14.95,416.5,279.93,220.03
2018,5,18,14,30,47.0,336.0,6.2,14.9,374.0,248.98,195.79
2018,5,18,14,45,36.0,306.5,6.3,14.8,335.0,220.73,173.7
2018,5,18,15,0,25.0,277.0,6.4,14.7,296.0,203.5,160.65
2018,5,18,15,15,25.0,261.0,6.4,14.7,279.0,188.96,149.39
2018,5,18,15,30,25.0,245.0,6.4,14.7,262.0,174.53,138.67
2018,5,18,15,45,33.5,237.0,6.65,14.5,258.0,158.41,132.1
2018,5,18,16,0,42.0,229.0,6.9,14.3,254.0,153.42,128.33
2018,5,18,16,15,65.0,215.5,6.95,14.15,250.5,145.59,122.04
2018,5,18,16,30,88.0,202.0,7.0,14.0,247.0,137.45,115.44
2018,5,18,16,45,107.5,185.5,7.05,13.9,234.5,123.57,103.73
2018,5,18,17,0,127.0,169.0,7.1,13.8,222.0,113.99,95.68
2018,5,18,17,15,141.0,145.5,7.1,13.65,197.0,100.12,83.72
2018,5,18,17,30,155.0,122.0,7.1,13.5,172.0,85.74,71.12
2018,5,18,17,45,140.0,102.0,7.05,13.4,141.0,72.55,59.35
2018,5,18,18,0,125.0,82.0,7.0,13.3,110.0,59.09,47.11
2018,5,18,18,15,88.0,63.5,6.9,13.25,80.5,46.12,35.11
2018,5,18,18,30,51.0,45.0,6.8,13.2,51.0,33.05,22.81
2018,5,18,18,45,31.5,28.0,6.75,13.15,31.0,20.89,8.76
2018,5,18,19,0,12.0,11.0,6.7,13.1,11.0,8.65,0.0
2018,5,18,19,15,6.0,5.5,6.6,13.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.9,12.7,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.7,1.0,0.79,0.0
2018,5,19,5,15,0.0,3.5,5.85,12.65,3.5,2.75,0.0
2018,5,19,5,30,0.0,6.0,5.8,12.6,6.0,4.54,0.0
2018,5,19,5,45,0.0,9.5,5.75,12.55,9.5,7.2,0.35
2018,5,19,6,0,0.0,13.0,5.7,12.5,13.0,9.86,2.76
2018,5,19,6,15,0.0,17.5,5.65,12.55,17.5,13.29,5.8
2018,5,19,6,30,0.0,22.0,5.6,12.6,22.0,16.74,8.82
2018,5,19,6,45,0.0,35.0,5.6,12.6,35.0,26.7,17.44
2018,5,19,7,0,0.0,48.0,5.6,12.6,48.0,36.71,26.02
2018,5,19,7,15,0.0,60.5,5.6,12.7,60.5,46.36,34.2
2018,5,19,7,30,0.0,73.0,5.6,12.8,73.0,56.05,42.32
2018,5,19,7,45,0.0,77.5,5.6,12.9,77.5,59.56,45.12
2018,5,19,8,0,0.0,82.0,5.6,13.0,82.0,63.09,47.92
2018,5,19,8,15,0.0,90.0,5.65,13.1,90.0,69.34,52.99
2018,5,19,8,30,0.0,98.0,5.7,13.2,98.0,75.75,58.18
2018,5,19,8,45,0.0,115.5,5.75,13.35,115.5,90.03,69.87
2018,5,19,9,0,0.0,133.0,5.8,13.5,133.0,104.37,81.53
2018,5,19,9,15,1.5,152.5,5.85,13.6,153.5,121.78,95.72
2018,5,19,9,30,3.0,172.0,5.9,13.7,174.0,139.22,109.84
2018,5,19,9,45,5.0,186.5,5.9,13.85,190.5,152.92,120.84
2018,5,19,10,0,7.0,201.0,5.9,14.0,207.0,166.55,131.72
2018,5,19,10,15,11.5,240.0,6.0,14.1,250.0,202.86,160.99
2018,5,19,10,30,16.0,279.0,6.1,14.2,293.0,239.0,189.84
2018,5,19,10,45,20.0,310.0,6.15,14.25,328.0,267.55,212.44
2018,5,19,11,0,24.0,341.0,6.2,14.3,363.0,311.1,246.76
2018,5,19,11,15,29.5,365.0,6.3,14.35,392.5,333.5,264.28
2018,5,19,11,30,35.0,389.0,6.4,14.4,422.0,354.74,280.85
2018,5,19,11,45,33.0,382.5,6.5,14.4,414.0,342.77,271.29
2018,5,19,12,0,31.0,376.0,6.6,14.4,406.0,330.86,261.85
2018,5,19,12,15,35.5,383.5,6.7,14.4,417.5,335.18,265.33
2018,5,19,12,30,40.0,391.0,6.8,14.4,429.0,338.62,268.08
2018,5,19,12,45,53.5,411.5,6.9,14.4,462.0,357.05,282.72
2018,5,19,13,0,67.0,432.0,7.0,14.4,495.0,373.1,295.34
2018,5,19,13,15,83.0,432.0,7.05,14.35,508.5,373.15,295.39
2018,5,19,13,30,99.0,432.0,7.1,14.3,522.0,371.18,293.65
2018,5,19,13,45,125.5,426.0,7.15,14.3,537.0,365.24,288.42
2018,5,19,14,0,152.0,420.0,7.2,14.3,552.0,357.1,280.96
2018,5,19,14,15,150.5,404.5,7.2,14.25,531.0,330.29,258.87
2018,5,19,14,30,149.0,389.0,7.2,14.2,510.0,303.78,236.97
2018,5,19,14,45,128.0,367.0,7.25,14.15,467.5,269.59,209.81
2018,5,19,15,0,107.0,345.0,7.3,14.1,425.0,246.69,192.38
2018,5,19,15,15,80.5,311.5,7.3,14.1,370.0,212.77,167.01
2018,5,19,15,30,54.0,278.0,7.3,14.1,315.0,183.05,145.65
2018,5,19,15,45,39.5,248.5,7.3,13.95,274.5,164.68,137.8
2018,5,19,16,0,25.0,219.0,7.3,13.8,234.0,155.69,130.55
2018,5,19,16,15,36.5,204.5,7.3,13.7,224.5,139.04,116.57
2018,5,19,16,30,48.0,190.0,7.3,13.6,215.0,130.16,109.25
2018,5,19,16,45,72.0,158.0,7.3,13.55,190.5,111.4,93.18
2018,5,19,17,0,96.0,126.0,7.3,13.5,166.0,89.14,73.84
2018,5,19,17,15,67.0,83.0,7.25,13.35,109.0,61.35,49.34
2018,5,19,17,30,38.0,40.0,7.2,13.2,52.0,31.16,22.4
2018,5,19,17,45,62.0,61.5,7.15,13.1,77.0,46.38,36.04
2018,5,19,18,0,86.0,83.0,7.1,13.0,102.0,59.38,47.45
2018,5,19,18,15,57.0,60.0,7.05,12.95,71.5,43.82,33.15
2018,5,19,18,30,28.0,37.0,7.0,12.9,41.0,28.01,18.56
2018,5,19,18,45,14.0,20.5,6.9,12.8,22.5,15.92,5.74
2018,5,19,19,0,0.0,4.0,6.8,12.7,4.0,3.15,0.0
2018,5,19,19,15,0.0,2.0,6.75,12.7,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.45,12.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.2,12.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.2,12.8,1.0,0.79,0.0
2018,5,20,5,15,0.0,4.0,6.2,12.85,4.0,3.15,0.0
2018,5,20,5,30,0.0,7.0,6.2,12.9,7.0,5.3,0.0
2018,5,20,5,45,0.0,16.5,6.2,12.95,16.5,12.54,4.81
2018,5,20,6,0,0.0,26.0,6.2,13.0,26.0,19.8,11.22
2018,5,20,6,15,0.0,32.5,6.2,13.05,32.5,24.78,15.66
2018,5,20,6,30,0.0,39.0,6.2,13.1,39.0,29.77,20.03
2018,5,20,6,45,0.0,44.5,6.15,13.15,44.5,34.0,23.67
2018,5,20,7,0,0.0,50.0,6.1,13.2,50.0,38.25,27.26
2018,5,20,7,15,0.0,53.0,6.0,13.3,53.0,40.58,29.16
2018,5,20,7,30,0.0,56.0,5.9,13.4,56.0,42.91,31.03
2018,5,20,7,45,0.0,52.0,5.85,13.45,52.0,39.86,28.31
2018,5,20,8,0,0.0,48.0,5.8,13.5,48.0,36.8,25.61
2018,5,20,8,15,0.0,57.5,5.8,13.55,57.5,44.17,31.72
2018,5,20,8,30,0.0,67.0,5.8,13.6,67.0,51.55,37.81
2018,5,20,8,45,0.5,96.0,5.8,13.65,96.5,74.61,56.97
2018,5,20,9,0,1.0,125.0,5.8,13.7,126.0,98.68,76.8
2018,5,20,9,15,2.0,149.0,5.85,13.7,150.5,119.31,93.67
2018,5,20,9,30,3.0,173.0,5.9,13.7,175.0,140.02,110.5
2018,5,20,9,45,5.0,185.5,5.95,13.75,189.5,152.05,120.17
2018,5,20,10,0,7.0,198.0,6.0,13.8,204.0,164.01,129.76
2018,5,20,10,15,13.0,248.5,6.05,13.9,260.0,211.32,167.99
2018,5,20,10,30,19.0,299.0,6.1,14.0,316.0,258.55,205.68
2018,5,20,10,45,23.0,327.5,6.2,14.05,348.5,300.93,239.17
2018,5,20,11,0,27.0,356.0,6.3,14.1,381.0,326.81,259.4
2018,5,20,11,15,38.0,385.0,6.4,14.1,420.5,358.07,284.08
2018,5,20,11,30,49.0,414.0,6.5,14.1,460.0,387.71,307.35
2018,5,20,11,45,57.5,429.5,6.6,14.15,484.0,401.98,318.45
2018,5,20,12,0,66.0,445.0,6.7,14.2,508.0,414.77,328.39
2018,5,20,12,15,76.0,449.0,6.75,14.15,521.5,417.72,330.82
2018,5,20,12,30,86.0,453.0,6.8,14.1,535.0,419.32,332.15
2018,5,20,12,45,129.0,457.5,6.9,14.1,579.0,445.58,353.11
2018,5,20,13,0,172.0,462.0,7.0,14.1,623.0,461.12,365.27
2018,5,20,13,15,172.0,453.5,7.1,14.05,612.0,438.61,347.27
2018,5,20,13,30,172.0,445.0,7.2,14.0,601.0,415.88,328.96
2018,5,20,13,45,152.0,422.0,7.25,13.95,557.0,374.39,295.8
2018,5,20,14,0,132.0,399.0,7.3,13.9,513.0,335.55,264.67
2018,5,20,14,15,127.0,381.0,7.4,13.8,487.5,307.7,242.01
2018,5,20,14,30,122.0,363.0,7.5,13.7,462.0,280.75,220.0
2018,5,20,14,45,81.5,333.0,7.55,13.65,398.0,246.69,193.77
2018,5,20,15,0,41.0,303.0,7.6,13.6,334.0,212.23,167.8
2018,5,20,15,15,33.5,276.0,7.6,13.6,300.5,188.64,149.51
2018,5,20,15,30,26.0,249.0,7.6,13.6,267.0,166.65,132.83
2018,5,20,15,45,24.5,222.5,7.6,13.5,238.5,159.06,133.21
2018,5,20,16,0,23.0,196.0,7.6,13.4,210.0,141.62,118.56
2018,5,20,16,15,27.0,188.0,7.6,13.3,203.0,129.67,108.59
2018,5,20,16,30,31.0,180.0,7.6,13.2,196.0,124.27,104.27
2018,5,20,16,45,51.5,161.0,7.6,13.15,184.0,112.76,94.52
2018,5,20,17,0,72.0,142.0,7.6,13.1,172.0,100.92,84.38
2018,5,20,17,15,113.0,133.5,7.6,13.05,173.5,93.07,77.65
2018,5,20,17,30,154.0,125.0,7.6,13.0,175.0,87.55,72.88
2018,5,20,17,45,128.5,105.0,7.6,13.0,141.5,74.28,61.0
2018,5,20,18,0,103.0,85.0,7.6,13.0,108.0,60.79,48.72
2018,5,20,18,15,71.0,65.0,7.6,12.95,79.0,47.04,36.02
2018,5,20,18,30,39.0,45.0,7.6,12.9,50.0,33.23,23.11
2018,5,20,18,45,20.0,28.5,7.55,12.9,31.0,21.31,10.03
2018,5,20,19,0,1.0,12.0,7.5,12.9,12.0,9.44,0.0
2018,5,20,19,15,0.5,6.0,7.45,12.9,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,7.3,12.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.65,12.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,5.35,12.9,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,5.2,12.9,2.0,1.57,0.0
2018,5,21,5,15,0.0,6.0,5.1,12.9,6.0,4.54,0.0
2018,5,21,5,30,0.0,10.0,5.0,12.9,10.0,7.58,0.1
2018,5,21,5,45,0.0,16.5,4.85,12.95,16.5,12.53,4.83
2018,5,21,6,0,0.0,23.0,4.7,13.0,23.0,17.5,9.28
2018,5,21,6,15,0.0,30.5,4.6,13.05,30.5,23.24,14.35
2018,5,21,6,30,0.0,38.0,4.5,13.1,38.0,29.0,19.38
2018,5,21,6,45,0.0,50.5,4.4,13.15,50.5,38.63,27.67
2018,5,21,7,0,0.0,63.0,4.3,13.2,63.0,48.28,35.88
2018,5,21,7,15,0.0,74.0,4.15,13.3,74.0,56.81,43.02
2018,5,21,7,30,0.0,85.0,4.0,13.4,85.0,65.45,50.18
2018,5,21,7,45,0.0,99.5,3.85,13.5,99.5,77.34,60.0
2018,5,21,8,0,0.0,114.0,3.7,13.6,114.0,89.26,69.75
2018,5,21,8,15,1.0,139.0,3.65,13.75,139.5,111.0,87.59
2018,5,21,8,30,2.0,164.0,3.6,13.9,165.0,132.89,105.35
2018,5,21,8,45,4.0,179.5,3.5,14.05,182.0,147.5,117.01
2018,5,21,9,0,6.0,195.0,3.4,14.2,199.0,162.13,128.6
2018,5,21,9,15,6.0,193.5,3.5,14.35,198.0,160.35,126.79
2018,5,21,9,30,6.0,192.0,3.6,14.5,197.0,158.69,125.14
2018,5,21,9,45,9.0,221.5,3.7,14.65,229.0,185.97,146.94
2018,5,21,10,0,12.0,251.0,3.8,14.8,261.0,213.17,168.43
2018,5,21,10,15,16.0,281.0,3.95,14.9,295.0,241.52,190.73
2018,5,21,10,30,20.0,311.0,4.1,15.0,329.0,269.54,212.62
2018,5,21,10,45,21.0,322.0,4.3,15.1,341.0,278.33,219.3
2018,5,21,11,0,22.0,333.0,4.5,15.2,353.0,286.85,225.82
2018,5,21,11,15,24.0,345.5,4.65,15.2,368.0,311.26,244.83
2018,5,21,11,30,26.0,358.0,4.8,15.2,383.0,320.06,251.63
2018,5,21,11,45,28.5,365.5,5.0,15.2,393.0,324.31,255.0
2018,5,21,12,0,31.0,373.0,5.2,15.2,403.0,327.9,257.88
2018,5,21,12,15,59.0,394.5,5.45,15.15,451.0,360.82,284.29
2018,5,21,12,30,87.0,416.0,5.7,15.1,499.0,390.5,307.87
2018,5,21,12,45,86.5,425.0,5.9,15.05,507.0,388.4,306.13
2018,5,21,13,0,86.0,434.0,6.1,15.0,515.0,385.54,303.85
2018,5,21,13,15,75.5,416.5,6.25,14.9,486.5,357.17,281.67
2018,5,21,13,30,65.0,399.0,6.4,14.8,458.0,330.21,260.55
2018,5,21,13,45,75.5,402.0,6.55,14.7,469.0,328.23,258.91
2018,5,21,14,0,86.0,405.0,6.7,14.6,480.0,324.47,255.62
2018,5,21,14,15,121.5,396.5,6.75,14.5,498.0,314.9,246.91
2018,5,21,14,30,157.0,388.0,6.8,14.4,516.0,305.01,237.3
2018,5,21,14,45,154.5,369.0,6.9,14.25,490.0,276.31,213.89
2018,5,21,15,0,152.0,350.0,7.0,14.1,464.0,248.22,191.48
2018,5,21,15,15,159.5,328.0,7.0,14.1,442.0,220.29,170.02
2018,5,21,15,30,167.0,306.0,7.0,14.1,420.0,191.89,151.5
2018,5,21,15,45,157.5,284.0,7.1,13.85,385.5,177.03,148.4
2018,5,21,16,0,148.0,262.0,7.2,13.6,351.0,165.77,139.3
2018,5,21,16,15,155.5,236.5,7.2,13.45,323.0,152.75,128.55
2018,5,21,16,30,163.0,211.0,7.2,13.3,295.0,139.15,117.19
2018,5,21,16,45,202.5,187.5,7.2,13.15,280.5,126.65,106.7
2018,5,21,17,0,242.0,164.0,7.2,13.0,266.0,110.17,92.57
2018,5,21,17,15,251.0,141.0,7.15,12.85,234.5,96.96,81.15
2018,5,21,17,30,260.0,118.0,7.1,12.7,203.0,83.12,69.0
2018,5,21,17,45,229.0,100.0,7.05,12.55,165.0,71.27,58.42
2018,5,21,18,0,198.0,82.0,7.0,12.4,127.0,59.13,47.37
2018,5,21,18,15,153.5,64.5,6.9,12.35,94.0,46.94,36.05
2018,5,21,18,30,109.0,47.0,6.8,12.3,61.0,34.55,24.38
2018,5,21,18,45,63.5,30.5,6.7,12.25,38.0,22.79,11.57
2018,5,21,19,0,18.0,14.0,6.6,12.2,15.0,11.02,0.0
2018,5,21,19,15,9.0,7.0,6.45,12.2,7.5,5.51,0.0
2018,5,21,19,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.45,12.8,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.4,12.8,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.4,12.9,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.4,13.0,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.5,4.4,13.05,8.5,6.44,0.0
2018,5,22,6,0,0.0,12.0,4.4,13.1,12.0,9.1,2.11
2018,5,22,6,15,0.0,15.5,4.35,13.15,15.5,11.77,4.48
2018,5,22,6,30,0.0,19.0,4.3,13.2,19.0,14.45,6.83
2018,5,22,6,45,0.0,33.0,4.3,13.25,33.0,25.17,16.08
2018,5,22,7,0,0.0,47.0,4.3,13.3,47.0,35.94,25.29
2018,5,22,7,15,0.0,63.5,4.25,13.4,63.5,48.68,36.08
2018,5,22,7,30,0.0,80.0,4.2,13.5,80.0,61.48,46.79
2018,5,22,7,45,0.0,94.0,4.2,13.55,94.0,72.72,56.1
2018,5,22,8,0,0.0,108.0,4.2,13.6,108.0,84.19,65.51
2018,5,22,8,15,0.0,117.5,4.2,13.7,117.5,91.91,71.7
2018,5,22,8,30,0.0,127.0,4.2,13.8,127.0,99.64,77.87
2018,5,22,8,45,0.5,142.0,4.25,13.9,142.5,112.42,88.2
2018,5,22,9,0,1.0,157.0,4.3,14.0,158.0,125.21,98.47
2018,5,22,9,15,3.0,172.5,4.35,14.1,175.0,139.79,110.2
2018,5,22,9,30,5.0,188.0,4.4,14.2,192.0,154.36,121.86
2018,5,22,9,45,9.5,223.5,4.45,14.25,231.5,188.07,149.03
2018,5,22,10,0,14.0,259.0,4.5,14.3,271.0,221.75,175.89
2018,5,22,10,15,25.0,304.0,4.65,14.35,326.0,286.03,227.02
2018,5,22,10,30,36.0,349.0,4.8,14.4,381.0,334.65,265.13
2018,5,22,10,45,44.0,375.0,4.9,14.5,415.0,362.08,286.29
2018,5,22,11,0,52.0,401.0,5.0,14.6,449.0,388.36,306.49
2018,5,22,11,15,57.5,416.5,5.05,14.6,470.5,401.87,316.76
2018,5,22,11,30,63.0,432.0,5.1,14.6,492.0,414.26,326.19
2018,5,22,11,45,58.0,425.5,5.2,14.65,481.0,398.34,313.62
2018,5,22,12,0,53.0,419.0,5.3,14.7,470.0,382.57,301.23
2018,5,22,12,15,43.0,400.5,5.35,14.7,442.0,353.67,278.56
2018,5,22,12,30,33.0,382.0,5.4,14.7,414.0,325.93,256.75
2018,5,22,12,45,48.5,402.5,5.45,14.7,448.5,346.07,272.75
2018,5,22,13,0,64.0,423.0,5.5,14.7,483.0,363.72,286.54
2018,5,22,13,15,83.0,428.0,5.55,14.65,504.5,369.41,290.98
2018,5,22,13,30,102.0,433.0,5.6,14.6,526.0,372.56,293.22
2018,5,22,13,45,118.0,426.0,5.65,14.6,530.5,360.77,283.51
2018,5,22,14,0,134.0,419.0,5.7,14.6,535.0,348.26,272.91
2018,5,22,14,15,129.5,402.5,5.75,14.55,511.5,321.0,250.88
2018,5,22,14,30,125.0,386.0,5.8,14.5,488.0,294.48,229.4
2018,5,22,14,45,136.5,369.0,5.8,14.45,476.0,272.05,210.63
2018,5,22,15,0,148.0,352.0,5.8,14.4,464.0,248.46,191.27
2018,5,22,15,15,137.5,330.5,5.8,14.4,430.0,219.13,169.45
2018,5,22,15,30,127.0,309.0,5.8,14.4,396.0,191.55,151.3
2018,5,22,15,45,106.5,279.5,5.75,14.25,349.0,182.31,152.47
2018,5,22,16,0,86.0,250.0,5.7,14.1,302.0,165.64,138.73
2018,5,22,16,15,105.0,233.5,5.7,14.0,291.5,156.16,131.07
2018,5,22,16,30,124.0,217.0,5.7,13.9,281.0,141.38,118.74
2018,5,22,16,45,157.0,193.0,5.65,13.8,265.5,128.67,108.1
2018,5,22,17,0,190.0,169.0,5.6,13.7,250.0,115.34,96.79
2018,5,22,17,15,173.0,148.0,5.6,13.6,214.0,102.24,85.54
2018,5,22,17,30,156.0,127.0,5.6,13.5,178.0,88.83,73.83
2018,5,22,17,45,132.0,106.5,5.55,13.4,144.5,75.32,61.83
2018,5,22,18,0,108.0,86.0,5.5,13.3,111.0,61.57,49.38
2018,5,22,18,15,75.5,66.5,5.4,13.2,82.0,48.12,37.0
2018,5,22,18,30,43.0,47.0,5.3,13.1,53.0,34.64,24.43
2018,5,22,18,45,22.5,30.0,5.2,13.05,33.0,22.4,11.57
2018,5,22,19,0,2.0,13.0,5.1,13.0,13.0,10.23,0.0
2018,5,22,19,15,1.0,6.5,5.0,12.95,6.5,5.11,0.0
2018,5,22,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
