Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.45,12.8,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.8,2.0,1.57,0.0
2018,5,23,5,15,0.0,6.0,3.35,12.85,6.0,4.54,0.0
2018,5,23,5,30,0.0,10.0,3.3,12.9,10.0,7.58,0.21
2018,5,23,5,45,0.0,17.0,3.3,12.95,17.0,12.92,5.18
2018,5,23,6,0,0.0,24.0,3.3,13.0,24.0,18.26,9.96
2018,5,23,6,15,1.0,36.5,3.25,13.1,37.0,28.39,18.81
2018,5,23,6,30,2.0,49.0,3.2,13.2,50.0,38.65,27.73
2018,5,23,6,45,2.0,67.0,3.2,13.25,68.0,52.67,39.76
2018,5,23,7,0,2.0,85.0,3.2,13.3,86.0,67.73,52.52
2018,5,23,7,15,8.0,116.5,3.2,13.4,120.5,99.24,79.2
2018,5,23,7,30,14.0,148.0,3.2,13.5,155.0,131.53,106.12
2018,5,23,7,45,42.0,191.5,3.25,13.55,215.0,207.37,169.27
2018,5,23,8,0,70.0,235.0,3.3,13.6,275.0,274.13,223.59
2018,5,23,8,15,90.5,262.0,3.35,13.75,318.0,318.19,258.51
2018,5,23,8,30,111.0,289.0,3.4,13.9,361.0,381.9,308.29
2018,5,23,8,45,106.5,305.5,3.4,14.0,378.5,374.17,301.03
2018,5,23,9,0,102.0,322.0,3.4,14.1,396.0,385.05,308.5
2018,5,23,9,15,164.5,343.5,3.45,14.2,470.5,481.68,383.92
2018,5,23,9,30,227.0,365.0,3.5,14.3,545.0,558.15,442.15
2018,5,23,9,45,292.0,364.5,3.55,14.4,606.0,634.41,499.21
2018,5,23,10,0,357.0,364.0,3.6,14.5,667.0,689.14,539.75
2018,5,23,10,15,389.5,365.5,3.65,14.55,706.0,713.9,557.44
2018,5,23,10,30,422.0,367.0,3.7,14.6,745.0,752.23,584.68
2018,5,23,10,45,468.0,350.5,3.75,14.65,778.5,767.48,595.96
2018,5,23,11,0,514.0,334.0,3.8,14.7,812.0,779.0,604.64
2018,5,23,11,15,671.0,248.0,3.8,14.75,881.0,823.02,639.27
2018,5,23,11,30,828.0,162.0,3.8,14.8,950.0,847.41,658.54
2018,5,23,11,45,868.5,139.5,3.8,14.85,970.0,820.39,638.74
2018,5,23,12,0,909.0,117.0,3.8,14.9,990.0,802.8,626.09
2018,5,23,12,15,826.5,165.5,3.85,14.9,958.0,755.41,589.43
2018,5,23,12,30,744.0,214.0,3.9,14.9,926.0,704.62,549.63
2018,5,23,12,45,647.0,262.0,3.95,14.9,876.5,639.92,499.32
2018,5,23,13,0,550.0,310.0,4.0,14.9,827.0,581.99,453.64
2018,5,23,13,15,472.5,348.0,4.1,14.9,786.5,531.0,413.22
2018,5,23,13,30,395.0,386.0,4.2,14.9,746.0,485.77,377.11
2018,5,23,13,45,515.5,312.0,4.3,14.9,769.0,460.95,355.69
2018,5,23,14,0,636.0,238.0,4.4,14.9,792.0,422.6,321.37
2018,5,23,14,15,643.5,224.5,4.5,14.9,768.0,374.2,278.98
2018,5,23,14,30,651.0,211.0,4.6,14.9,744.0,324.37,234.77
2018,5,23,14,45,636.0,207.5,4.7,14.85,708.5,274.39,191.58
2018,5,23,15,0,621.0,204.0,4.8,14.8,673.0,225.72,151.73
2018,5,23,15,15,734.5,149.0,4.8,14.8,673.5,161.0,99.47
2018,5,23,15,30,848.0,94.0,4.8,14.8,674.0,99.19,67.55
2018,5,23,15,45,832.5,91.0,5.0,14.7,628.0,85.18,68.78
2018,5,23,16,0,817.0,88.0,5.2,14.6,582.0,74.44,59.68
2018,5,23,16,15,796.0,86.0,5.25,14.55,533.5,73.15,58.77
2018,5,23,16,30,775.0,84.0,5.3,14.5,485.0,71.83,57.83
2018,5,23,16,45,691.5,92.0,5.4,14.4,422.0,70.53,56.91
2018,5,23,17,0,608.0,100.0,5.5,14.3,359.0,75.35,61.39
2018,5,23,17,15,466.0,106.5,5.5,14.15,289.5,76.81,62.89
2018,5,23,17,30,324.0,113.0,5.5,14.0,220.0,79.39,65.33
2018,5,23,17,45,261.0,98.5,5.55,13.9,175.0,70.78,57.68
2018,5,23,18,0,198.0,84.0,5.6,13.8,130.0,60.44,48.3
2018,5,23,18,15,154.5,66.0,5.55,13.65,96.5,47.97,36.83
2018,5,23,18,30,111.0,48.0,5.5,13.5,63.0,35.29,25.0
2018,5,23,18,45,65.5,31.5,5.45,13.4,39.5,23.56,12.73
2018,5,23,19,0,20.0,15.0,5.4,13.3,16.0,11.8,0.0
2018,5,23,19,15,10.0,7.5,5.35,13.25,8.0,5.9,0.0
2018,5,23,19,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.45,12.5,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.3,12.5,1.0,0.79,0.0
2018,5,24,5,15,0.0,4.5,2.15,12.6,4.5,3.4,0.0
2018,5,24,5,30,0.0,8.0,2.0,12.7,8.0,6.06,0.0
2018,5,24,5,45,0.0,12.0,1.85,12.8,12.0,9.1,2.0
2018,5,24,6,0,0.0,16.0,1.7,12.9,16.0,12.15,4.76
2018,5,24,6,15,0.0,20.5,1.6,12.95,20.5,15.59,7.81
2018,5,24,6,30,0.0,25.0,1.5,13.0,25.0,19.03,10.84
2018,5,24,6,45,0.0,43.5,1.35,13.1,43.5,33.23,23.09
2018,5,24,7,0,0.0,62.0,1.2,13.2,62.0,47.51,35.26
2018,5,24,7,15,0.5,93.5,1.2,13.25,93.5,73.41,57.15
2018,5,24,7,30,1.0,125.0,1.2,13.3,125.0,100.71,79.85
2018,5,24,7,45,2.5,144.5,1.15,13.35,145.5,118.29,94.17
2018,5,24,8,0,4.0,164.0,1.1,13.4,166.0,135.95,108.38
2018,5,24,8,15,23.0,208.0,1.15,13.5,222.5,190.61,153.11
2018,5,24,8,30,42.0,252.0,1.2,13.6,279.0,264.28,211.78
2018,5,24,8,45,57.5,286.5,1.25,13.7,326.5,310.93,247.8
2018,5,24,9,0,73.0,321.0,1.3,13.8,374.0,357.51,283.28
2018,5,24,9,15,89.5,345.0,1.35,13.9,413.5,394.08,310.71
2018,5,24,9,30,106.0,369.0,1.4,14.0,453.0,430.21,337.53
2018,5,24,9,45,110.0,386.5,1.5,14.1,477.0,467.8,364.81
2018,5,24,10,0,114.0,404.0,1.6,14.2,501.0,484.18,376.34
2018,5,24,10,15,134.0,419.0,1.7,14.3,536.5,511.71,396.73
2018,5,24,10,30,154.0,434.0,1.8,14.4,572.0,537.8,415.85
2018,5,24,10,45,134.5,440.0,1.9,14.45,562.5,518.72,400.94
2018,5,24,11,0,115.0,446.0,2.0,14.5,553.0,499.27,386.02
2018,5,24,11,15,98.5,449.0,2.15,14.55,541.5,464.86,360.33
2018,5,24,11,30,82.0,452.0,2.3,14.6,530.0,446.63,346.48
2018,5,24,11,45,104.0,463.0,2.45,14.6,562.5,466.21,361.81
2018,5,24,12,0,126.0,474.0,2.6,14.6,595.0,492.76,381.94
2018,5,24,12,15,112.5,461.5,2.75,14.55,569.5,460.77,357.87
2018,5,24,12,30,99.0,449.0,2.9,14.5,544.0,423.84,330.19
2018,5,24,12,45,92.0,443.0,3.1,14.45,530.5,404.87,315.99
2018,5,24,13,0,85.0,437.0,3.3,14.4,517.0,386.33,301.94
2018,5,24,13,15,83.0,433.0,3.4,14.3,510.0,372.51,291.38
2018,5,24,13,30,81.0,429.0,3.5,14.2,503.0,358.65,280.69
2018,5,24,13,45,82.5,417.0,3.55,14.15,490.5,340.93,266.85
2018,5,24,14,0,84.0,405.0,3.6,14.1,478.0,323.13,252.79
2018,5,24,14,15,129.0,372.5,3.6,14.05,480.5,302.28,235.18
2018,5,24,14,30,174.0,340.0,3.6,14.0,483.0,281.3,216.55
2018,5,24,14,45,227.0,336.0,3.55,13.95,513.5,265.68,201.18
2018,5,24,15,0,280.0,332.0,3.5,13.9,544.0,250.59,186.56
2018,5,24,15,15,287.5,309.5,3.5,13.9,516.5,214.34,159.52
2018,5,24,15,30,295.0,287.0,3.5,13.9,489.0,177.68,137.95
2018,5,24,15,45,280.5,264.0,3.4,13.9,445.5,161.38,134.36
2018,5,24,16,0,266.0,241.0,3.3,13.9,402.0,150.42,125.4
2018,5,24,16,15,222.0,223.5,3.25,13.9,350.0,141.1,117.79
2018,5,24,16,30,178.0,206.0,3.2,13.9,298.0,137.01,114.66
2018,5,24,16,45,282.0,174.0,3.15,13.9,302.5,116.46,97.18
2018,5,24,17,0,386.0,142.0,3.1,13.9,307.0,96.87,80.36
2018,5,24,17,15,351.5,124.5,3.05,13.85,260.0,86.33,71.33
2018,5,24,17,30,317.0,107.0,3.0,13.8,213.0,75.39,61.79
2018,5,24,17,45,245.0,88.5,3.0,13.75,162.0,64.35,51.99
2018,5,24,18,0,173.0,70.0,3.0,13.7,111.0,51.28,40.2
2018,5,24,18,15,139.5,55.5,3.0,13.65,83.5,41.04,30.76
2018,5,24,18,30,106.0,41.0,3.0,13.6,56.0,30.63,21.01
2018,5,24,18,45,63.5,27.5,2.95,13.6,35.5,20.71,10.74
2018,5,24,19,0,21.0,14.0,2.9,13.6,15.0,10.87,0.0
2018,5,24,19,15,10.5,7.0,2.85,13.6,7.5,5.51,0.0
2018,5,24,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,3.0,2.75,13.6,3.0,0.0,0.0
2018,5,25,5,0,0.0,6.0,2.7,13.6,6.0,4.72,0.0
2018,5,25,5,15,27.0,20.5,2.7,13.7,23.0,31.89,0.0
2018,5,25,5,30,54.0,35.0,2.7,13.8,40.0,62.08,42.15
2018,5,25,5,45,98.5,52.5,2.7,13.9,69.0,101.48,78.36
2018,5,25,6,0,143.0,70.0,2.7,14.0,98.0,154.77,125.0
2018,5,25,6,15,120.0,83.5,2.65,14.05,111.5,151.9,124.25
2018,5,25,6,30,97.0,97.0,2.6,14.1,125.0,156.45,128.69
2018,5,25,6,45,72.0,119.0,2.6,14.2,142.0,154.8,127.15
2018,5,25,7,0,47.0,141.0,2.6,14.3,159.0,161.5,132.04
2018,5,25,7,15,138.0,167.5,2.65,14.45,231.5,268.22,221.57
2018,5,25,7,30,229.0,194.0,2.7,14.6,304.0,384.26,315.5
2018,5,25,7,45,179.0,204.5,2.7,14.7,296.5,344.63,281.77
2018,5,25,8,0,129.0,215.0,2.7,14.8,289.0,317.89,258.51
2018,5,25,8,15,69.5,205.0,2.7,14.9,245.5,241.28,195.07
2018,5,25,8,30,10.0,195.0,2.7,15.0,202.0,166.75,132.43
2018,5,25,8,45,12.0,213.0,2.75,15.15,221.5,183.62,145.86
2018,5,25,9,0,14.0,231.0,2.8,15.3,241.0,200.45,158.97
2018,5,25,9,15,32.0,276.0,2.8,15.35,301.0,273.45,217.08
2018,5,25,9,30,50.0,321.0,2.8,15.4,361.0,331.32,262.07
2018,5,25,9,45,48.5,337.5,2.85,15.45,377.5,343.27,270.51
2018,5,25,10,0,47.0,354.0,2.9,15.5,394.0,354.73,278.73
2018,5,25,10,15,88.5,382.5,2.95,15.5,461.0,416.15,326.58
2018,5,25,10,30,130.0,411.0,3.0,15.5,528.0,494.2,385.7
2018,5,25,10,45,205.5,425.5,3.05,15.55,615.0,568.13,441.71
2018,5,25,11,0,281.0,440.0,3.1,15.6,702.0,653.24,504.41
2018,5,25,11,15,342.5,415.0,3.1,15.6,738.5,670.51,517.5
2018,5,25,11,30,404.0,390.0,3.1,15.6,775.0,694.81,535.65
2018,5,25,11,45,281.0,421.0,3.15,15.6,689.5,593.23,458.84
2018,5,25,12,0,158.0,452.0,3.2,15.6,604.0,498.94,386.71
2018,5,25,12,15,148.0,461.5,3.25,15.6,603.5,486.26,377.18
2018,5,25,12,30,138.0,471.0,3.3,15.6,603.0,473.15,366.92
2018,5,25,12,45,144.5,467.5,3.3,15.6,604.5,460.85,357.52
2018,5,25,13,0,151.0,464.0,3.3,15.6,606.0,447.57,347.23
2018,5,25,13,15,131.0,447.5,3.35,15.6,569.0,409.51,318.03
2018,5,25,13,30,111.0,431.0,3.4,15.6,532.0,373.66,290.47
2018,5,25,13,45,124.0,418.5,3.4,15.6,529.0,357.77,277.86
2018,5,25,14,0,137.0,406.0,3.4,15.6,526.0,340.58,263.83
2018,5,25,14,15,209.5,389.5,3.4,15.6,565.0,340.02,260.9
2018,5,25,14,30,282.0,373.0,3.4,15.6,604.0,324.0,244.7
2018,5,25,14,45,275.5,353.5,3.45,15.6,571.0,286.3,213.97
2018,5,25,15,0,269.0,334.0,3.5,15.6,538.0,249.68,185.06
2018,5,25,15,15,190.5,318.0,3.5,15.6,458.5,218.3,165.29
2018,5,25,15,30,112.0,302.0,3.5,15.6,379.0,187.62,147.05
2018,5,25,15,45,106.0,273.5,3.45,15.5,342.5,170.69,141.41
2018,5,25,16,0,100.0,245.0,3.4,15.4,306.0,163.6,135.88
2018,5,25,16,15,72.0,216.5,3.35,15.35,258.5,146.65,121.87
2018,5,25,16,30,44.0,188.0,3.3,15.3,211.0,129.25,107.36
2018,5,25,16,45,132.5,170.5,3.3,15.25,229.5,116.22,96.48
2018,5,25,17,0,221.0,153.0,3.3,15.2,248.0,103.47,85.72
2018,5,25,17,15,197.0,128.5,3.3,15.1,205.0,88.7,73.06
2018,5,25,17,30,173.0,104.0,3.3,15.0,162.0,73.37,59.71
2018,5,25,17,45,86.5,67.5,3.35,14.95,96.5,50.78,39.71
2018,5,25,18,0,0.0,31.0,3.4,14.9,31.0,23.63,15.45
2018,5,25,18,15,0.0,23.5,3.55,14.75,23.5,17.88,10.19
2018,5,25,18,30,0.0,16.0,3.7,14.6,16.0,12.15,4.92
2018,5,25,18,45,0.0,10.5,3.85,14.4,10.5,7.96,0.7
2018,5,25,19,0,0.0,5.0,4.0,14.2,5.0,3.78,0.0
2018,5,25,19,15,0.0,2.5,4.15,14.15,2.5,1.97,0.0
2018,5,25,19,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,1.5,5.8,13.45,1.5,0.0,0.0
2018,5,26,5,0,0.0,3.0,5.9,13.5,3.0,2.36,0.0
2018,5,26,5,15,0.0,12.5,5.95,13.5,12.5,9.52,0.0
2018,5,26,5,30,0.0,22.0,6.0,13.5,22.0,16.78,7.53
2018,5,26,5,45,0.0,37.0,6.05,13.55,37.0,28.84,18.5
2018,5,26,6,0,0.0,52.0,6.1,13.6,52.0,41.4,29.59
2018,5,26,6,15,0.0,55.5,6.05,13.6,55.5,42.95,31.2
2018,5,26,6,30,0.0,59.0,6.0,13.6,59.0,45.21,33.24
2018,5,26,6,45,0.0,75.5,6.0,13.6,75.5,58.76,44.84
2018,5,26,7,0,0.0,92.0,6.0,13.6,92.0,72.46,56.42
2018,5,26,7,15,0.0,101.0,5.95,13.6,101.0,79.54,62.25
2018,5,26,7,30,0.0,110.0,5.9,13.6,110.0,86.67,68.06
2018,5,26,7,45,0.0,111.5,5.85,13.65,111.5,87.42,68.43
2018,5,26,8,0,0.0,113.0,5.8,13.7,113.0,88.34,68.95
2018,5,26,8,15,16.0,170.5,5.8,13.75,181.0,150.78,121.26
2018,5,26,8,30,32.0,228.0,5.8,13.8,249.0,231.08,187.21
2018,5,26,8,45,26.5,229.5,5.75,13.8,247.5,226.39,182.59
2018,5,26,9,0,21.0,231.0,5.7,13.8,246.0,206.63,165.89
2018,5,26,9,15,39.5,264.5,5.65,13.85,295.0,268.99,216.52
2018,5,26,9,30,58.0,298.0,5.6,13.9,344.0,316.19,254.22
2018,5,26,9,45,222.0,318.0,5.55,13.9,505.5,522.22,420.12
2018,5,26,10,0,386.0,338.0,5.5,13.9,667.0,706.0,561.92
2018,5,26,10,15,557.0,273.0,5.5,13.95,764.5,799.41,634.27
2018,5,26,10,30,728.0,208.0,5.5,14.0,862.0,885.25,699.86
2018,5,26,10,45,723.0,216.0,5.45,14.05,877.5,874.02,689.6
2018,5,26,11,0,718.0,224.0,5.4,14.1,893.0,859.37,677.41
2018,5,26,11,15,717.0,227.5,5.4,14.15,903.5,840.83,662.84
2018,5,26,11,30,716.0,231.0,5.4,14.2,914.0,819.11,645.89
2018,5,26,11,45,758.5,209.5,5.45,14.25,936.5,799.02,631.52
2018,5,26,12,0,801.0,188.0,5.5,14.3,959.0,784.94,620.95
2018,5,26,12,15,731.5,227.5,5.6,14.3,930.5,738.81,584.22
2018,5,26,12,30,662.0,267.0,5.7,14.3,902.0,685.89,542.39
2018,5,26,12,45,754.5,210.0,5.8,14.35,927.0,667.9,528.87
2018,5,26,13,0,847.0,153.0,5.9,14.4,952.0,631.92,500.58
2018,5,26,13,15,864.5,141.5,6.05,14.4,944.0,591.49,466.76
2018,5,26,13,30,882.0,130.0,6.2,14.4,936.0,547.38,428.86
2018,5,26,13,45,879.0,128.0,6.35,14.4,913.5,496.61,384.51
2018,5,26,14,0,876.0,126.0,6.5,14.4,891.0,444.36,337.77
2018,5,26,14,15,869.5,124.0,6.6,14.35,861.0,389.63,288.1
2018,5,26,14,30,863.0,122.0,6.7,14.3,831.0,334.22,237.41
2018,5,26,14,45,853.5,120.0,6.8,14.3,795.0,277.66,186.61
2018,5,26,15,0,844.0,118.0,6.9,14.3,759.0,221.21,139.09
2018,5,26,15,15,830.5,116.0,6.9,14.3,717.5,157.03,93.03
2018,5,26,15,30,817.0,114.0,6.9,14.3,676.0,100.69,69.29
2018,5,26,15,45,799.0,111.0,7.0,14.2,630.0,87.63,71.06
2018,5,26,16,0,781.0,108.0,7.1,14.1,584.0,86.38,70.22
2018,5,26,16,15,756.5,105.5,7.1,14.05,535.0,85.23,69.45
2018,5,26,16,30,732.0,103.0,7.1,14.0,486.0,77.53,62.94
2018,5,26,16,45,671.0,104.0,7.1,13.9,427.0,77.94,63.55
2018,5,26,17,0,610.0,105.0,7.1,13.8,368.0,78.71,64.47
2018,5,26,17,15,581.0,96.0,7.05,13.75,320.5,73.18,59.76
2018,5,26,17,30,552.0,87.0,7.0,13.7,273.0,67.42,54.75
2018,5,26,17,45,503.0,80.0,7.0,13.6,227.5,62.71,50.57
2018,5,26,18,0,454.0,73.0,7.0,13.5,182.0,57.98,46.2
2018,5,26,18,15,366.5,62.5,6.9,13.45,137.0,47.03,36.09
2018,5,26,18,30,279.0,52.0,6.8,13.4,92.0,38.99,28.34
2018,5,26,18,45,173.5,36.0,6.7,13.4,57.5,27.02,16.17
2018,5,26,19,0,68.0,20.0,6.6,13.4,23.0,15.04,0.0
2018,5,26,19,15,34.0,10.0,6.5,13.4,11.5,7.87,0.0
2018,5,26,19,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,27,4,45,0.0,1.0,2.9,13.25,1.0,0.0,0.0
2018,5,27,5,0,0.0,2.0,2.8,13.3,2.0,1.57,0.0
2018,5,27,5,15,0.0,7.0,2.7,13.4,7.0,5.3,0.0
2018,5,27,5,30,0.0,12.0,2.6,13.5,12.0,9.11,1.55
2018,5,27,5,45,0.0,20.0,2.55,13.65,20.0,15.21,7.12
2018,5,27,6,0,0.0,28.0,2.5,13.8,28.0,21.33,12.56
2018,5,27,6,15,0.0,39.5,2.35,13.95,39.5,30.16,20.27
2018,5,27,6,30,0.0,51.0,2.2,14.1,51.0,39.02,27.92
2018,5,27,6,45,0.0,73.0,2.1,14.2,73.0,56.54,42.86
2018,5,27,7,0,0.0,95.0,2.0,14.3,95.0,75.1,58.48
2018,5,27,7,15,2.0,122.5,2.0,14.5,123.5,100.17,79.36
2018,5,27,7,30,4.0,150.0,2.0,14.7,152.0,125.49,100.12
2018,5,27,7,45,10.0,174.0,1.95,14.85,179.5,150.83,120.73
2018,5,27,8,0,16.0,198.0,1.9,15.0,207.0,176.45,141.28
2018,5,27,8,15,24.5,225.0,2.0,15.1,240.5,207.16,165.83
2018,5,27,8,30,33.0,252.0,2.1,15.2,274.0,255.74,204.24
2018,5,27,8,45,32.0,267.0,2.2,15.35,289.5,267.94,213.07
2018,5,27,9,0,31.0,282.0,2.3,15.5,305.0,279.89,221.79
2018,5,27,9,15,31.5,298.5,2.4,15.6,322.5,294.37,232.56
2018,5,27,9,30,32.0,315.0,2.5,15.7,340.0,308.54,243.03
2018,5,27,9,45,42.5,339.5,2.55,15.8,374.5,339.14,266.45
2018,5,27,10,0,53.0,364.0,2.6,15.9,409.0,369.14,289.13
2018,5,27,10,15,83.0,393.5,2.7,15.95,467.0,420.79,328.77
2018,5,27,10,30,113.0,423.0,2.8,16.0,525.0,489.04,379.99
2018,5,27,10,45,135.0,433.5,2.85,16.1,557.5,511.72,396.58
2018,5,27,11,0,157.0,444.0,2.9,16.2,590.0,532.61,411.95
2018,5,27,11,15,204.5,452.5,3.0,16.25,646.0,571.27,441.13
2018,5,27,11,30,252.0,461.0,3.1,16.3,702.0,617.9,475.48
2018,5,27,11,45,238.5,463.5,3.15,16.35,692.5,593.44,456.7
2018,5,27,12,0,225.0,466.0,3.2,16.4,683.0,560.58,432.2
2018,5,27,12,15,182.5,471.0,3.3,16.45,646.5,518.02,399.88
2018,5,27,12,30,140.0,476.0,3.4,16.5,610.0,477.54,368.95
2018,5,27,12,45,182.0,469.5,3.5,16.55,642.0,485.86,375.68
2018,5,27,13,0,224.0,463.0,3.6,16.6,674.0,490.16,378.78
2018,5,27,13,15,248.5,449.5,3.7,16.65,680.0,474.44,366.42
2018,5,27,13,30,273.0,436.0,3.8,16.7,686.0,455.81,351.44
2018,5,27,13,45,474.0,325.0,3.9,16.7,745.0,448.56,343.49
2018,5,27,14,0,675.0,214.0,4.0,16.7,804.0,420.21,316.06
2018,5,27,14,15,770.5,162.5,4.05,16.7,814.0,378.57,276.8
2018,5,27,14,30,866.0,111.0,4.1,16.7,824.0,327.94,228.48
2018,5,27,14,45,857.0,109.0,4.15,16.7,788.0,271.56,178.83
2018,5,27,15,0,848.0,107.0,4.2,16.7,752.0,215.23,132.23
2018,5,27,15,15,835.0,105.0,4.2,16.7,711.0,158.77,93.15
2018,5,27,15,30,822.0,103.0,4.2,16.7,670.0,94.2,63.12
2018,5,27,15,45,807.0,100.5,4.2,16.55,625.5,81.23,64.84
2018,5,27,16,0,792.0,98.0,4.2,16.4,581.0,80.13,64.13
2018,5,27,16,15,771.5,94.5,4.15,16.3,533.0,78.14,62.64
2018,5,27,16,30,751.0,91.0,4.1,16.2,485.0,76.05,61.07
2018,5,27,16,45,723.5,87.0,4.0,16.1,434.5,73.37,58.97
2018,5,27,17,0,696.0,83.0,3.9,16.0,384.0,65.22,52.04
2018,5,27,17,15,659.0,78.5,3.8,15.8,334.0,62.06,49.46
2018,5,27,17,30,622.0,74.0,3.7,15.6,284.0,58.89,46.8
2018,5,27,17,45,568.5,67.5,3.6,15.45,235.0,54.03,42.52
2018,5,27,18,0,515.0,61.0,3.5,15.3,186.0,49.15,38.09
2018,5,27,18,15,435.0,53.0,3.4,15.1,141.5,42.87,32.23
2018,5,27,18,30,355.0,45.0,3.3,14.9,97.0,36.66,26.21
2018,5,27,18,45,241.5,33.0,3.2,14.7,62.5,25.17,14.78
2018,5,27,19,0,128.0,21.0,3.1,14.5,28.0,15.92,0.0
2018,5,27,19,15,64.0,10.5,3.0,14.45,14.0,8.26,0.0
2018,5,27,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,4,45,23.5,4.5,0.7,13.8,5.0,0.0,0.0
2018,5,28,5,0,47.0,9.0,0.7,13.8,10.0,19.32,0.0
2018,5,28,5,15,152.5,22.5,0.65,13.95,36.5,83.87,0.0
2018,5,28,5,30,258.0,36.0,0.6,14.1,63.0,154.83,111.74
2018,5,28,5,45,353.0,45.5,0.6,14.2,103.5,222.11,173.42
2018,5,28,6,0,448.0,55.0,0.6,14.3,144.0,298.49,238.95
2018,5,28,6,15,513.0,61.5,0.6,14.55,191.5,364.47,294.54
2018,5,28,6,30,578.0,68.0,0.6,14.8,239.0,435.3,351.84
2018,5,28,6,45,623.5,73.0,0.6,15.0,289.5,496.57,399.6
2018,5,28,7,0,669.0,78.0,0.6,15.2,340.0,559.87,447.02
2018,5,28,7,15,702.5,81.0,0.6,15.5,390.5,611.14,483.76
2018,5,28,7,30,736.0,84.0,0.6,15.8,441.0,665.43,520.68
2018,5,28,7,45,762.0,86.5,0.65,16.15,491.0,712.9,551.8
2018,5,28,8,0,788.0,89.0,0.7,16.5,541.0,759.09,581.48
2018,5,28,8,15,806.5,91.5,0.75,16.7,588.0,797.38,605.61
2018,5,28,8,30,825.0,94.0,0.8,16.9,635.0,823.82,621.6
2018,5,28,8,45,840.5,95.0,0.8,17.1,678.5,852.53,638.34
2018,5,28,9,0,856.0,96.0,0.8,17.3,722.0,878.35,653.01
2018,5,28,9,15,865.0,98.5,0.9,17.5,760.0,896.74,664.59
2018,5,28,9,30,874.0,101.0,1.0,17.7,798.0,911.64,674.03
2018,5,28,9,45,879.0,104.5,1.05,17.85,830.5,920.24,678.75
2018,5,28,10,0,884.0,108.0,1.1,18.0,863.0,925.04,681.19
2018,5,28,10,15,890.5,109.0,1.15,18.05,890.0,924.95,680.87
2018,5,28,10,30,897.0,110.0,1.2,18.1,917.0,921.04,678.24
2018,5,28,10,45,902.5,111.0,1.3,18.15,938.0,912.4,673.4
2018,5,28,11,0,908.0,112.0,1.4,18.2,959.0,899.93,666.09
2018,5,28,11,15,911.5,112.0,1.5,18.25,972.5,881.09,654.58
2018,5,28,11,30,915.0,112.0,1.6,18.3,986.0,858.67,640.63
2018,5,28,11,45,916.5,112.0,1.7,18.3,991.5,831.17,623.27
2018,5,28,12,0,918.0,112.0,1.8,18.3,997.0,800.46,603.56
2018,5,28,12,15,917.0,112.5,1.95,18.3,995.0,765.28,579.92
2018,5,28,12,30,916.0,113.0,2.1,18.3,993.0,727.36,553.0
2018,5,28,12,45,914.0,112.5,2.2,18.3,983.5,685.48,522.07
2018,5,28,13,0,912.0,112.0,2.3,18.3,974.0,641.27,488.5
2018,5,28,13,15,909.0,112.0,2.5,18.3,958.0,594.68,452.46
2018,5,28,13,30,906.0,112.0,2.7,18.3,942.0,546.16,413.56
2018,5,28,13,45,901.5,110.0,2.85,18.3,918.0,493.83,370.24
2018,5,28,14,0,897.0,108.0,3.0,18.3,894.0,440.14,324.44
2018,5,28,14,15,890.0,106.5,3.1,18.25,863.5,384.77,276.12
2018,5,28,14,30,883.0,105.0,3.2,18.2,833.0,328.75,226.61
2018,5,28,14,45,873.0,104.0,3.3,18.2,797.0,271.93,177.07
2018,5,28,15,0,863.0,103.0,3.4,18.2,761.0,215.24,130.62
2018,5,28,15,15,850.5,101.0,3.4,18.2,719.5,158.06,91.34
2018,5,28,15,30,838.0,99.0,3.4,18.2,678.0,101.78,68.65
2018,5,28,15,45,821.5,96.5,3.45,18.1,632.5,79.12,62.61
2018,5,28,16,0,805.0,94.0,3.5,18.0,587.0,77.86,61.76
2018,5,28,16,15,784.0,91.5,3.45,17.9,538.5,76.41,60.74
2018,5,28,16,30,763.0,89.0,3.4,17.8,490.0,74.91,59.68
2018,5,28,16,45,735.0,85.5,3.35,17.7,439.5,72.51,57.83
2018,5,28,17,0,707.0,82.0,3.3,17.6,389.0,64.73,51.27
2018,5,28,17,15,669.0,77.0,3.25,17.35,338.0,61.17,48.36
2018,5,28,17,30,631.0,72.0,3.2,17.1,287.0,57.56,45.34
2018,5,28,17,45,577.0,67.0,3.15,16.9,238.0,53.74,42.01
2018,5,28,18,0,523.0,62.0,3.1,16.7,189.0,49.98,38.61
2018,5,28,18,15,443.5,53.5,3.05,16.4,144.0,43.31,32.46
2018,5,28,18,30,364.0,45.0,3.0,16.1,99.0,36.67,26.12
2018,5,28,18,45,249.0,33.5,2.95,15.85,64.0,25.57,15.18
2018,5,28,19,0,134.0,22.0,2.9,15.6,29.0,16.67,0.0
2018,5,28,19,15,67.0,11.0,2.85,15.5,14.5,8.65,0.0
2018,5,28,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,29,4,45,16.5,5.0,2.5,14.15,5.0,0.0,0.0
2018,5,29,5,0,33.0,10.0,2.6,14.2,10.0,16.42,0.0
2018,5,29,5,15,122.0,25.5,2.7,14.35,36.5,77.7,3.29
2018,5,29,5,30,211.0,41.0,2.8,14.5,63.0,142.87,103.84
2018,5,29,5,45,306.0,52.0,2.9,14.65,103.0,206.1,162.26
2018,5,29,6,0,401.0,63.0,3.0,14.8,143.0,279.65,226.81
2018,5,29,6,15,467.5,70.5,3.05,14.95,190.0,348.65,286.67
2018,5,29,6,30,534.0,78.0,3.1,15.1,237.0,419.6,346.56
2018,5,29,6,45,582.5,83.5,3.1,15.25,287.0,481.66,397.44
2018,5,29,7,0,631.0,89.0,3.1,15.4,337.0,545.97,448.46
2018,5,29,7,15,665.5,93.5,3.15,15.55,387.5,601.06,490.89
2018,5,29,7,30,700.0,98.0,3.2,15.7,438.0,656.39,532.37
2018,5,29,7,45,726.0,101.0,3.2,15.85,487.0,703.19,565.33
2018,5,29,8,0,752.0,104.0,3.2,16.0,536.0,745.36,594.15
2018,5,29,8,15,771.0,107.5,3.3,16.15,583.0,784.27,620.68
2018,5,29,8,30,790.0,111.0,3.4,16.3,630.0,820.94,645.36
2018,5,29,8,45,805.0,113.5,3.5,16.45,673.0,850.5,664.78
2018,5,29,9,0,820.0,116.0,3.6,16.6,716.0,877.14,682.11
2018,5,29,9,15,837.0,115.0,3.75,16.7,755.5,887.08,688.07
2018,5,29,9,30,854.0,114.0,3.9,16.8,795.0,905.29,700.08
2018,5,29,9,45,874.0,108.0,4.05,16.9,830.5,917.92,708.18
2018,5,29,10,0,894.0,102.0,4.2,17.0,866.0,927.05,713.96
2018,5,29,10,15,899.0,104.5,4.35,17.1,893.0,927.15,713.62
2018,5,29,10,30,904.0,107.0,4.5,17.2,920.0,923.37,711.09
2018,5,29,10,45,907.0,108.0,4.7,17.25,939.5,912.52,704.18
2018,5,29,11,0,910.0,109.0,4.9,17.3,959.0,897.91,694.62
2018,5,29,11,15,911.5,110.0,5.1,17.35,971.5,878.33,681.47
2018,5,29,11,30,913.0,111.0,5.3,17.4,984.0,855.19,665.69
2018,5,29,11,45,912.5,113.0,5.5,17.4,989.5,827.88,646.88
2018,5,29,12,0,912.0,115.0,5.7,17.4,995.0,797.4,625.59
2018,5,29,12,15,910.0,116.5,6.0,17.35,993.0,762.47,600.1
2018,5,29,12,30,908.0,118.0,6.3,17.3,991.0,724.87,571.4
2018,5,29,12,45,901.0,121.0,6.6,17.25,980.0,682.63,538.3
2018,5,29,13,0,894.0,124.0,6.9,17.2,969.0,638.43,502.73
2018,5,29,13,15,889.0,124.5,7.15,17.1,952.5,591.82,464.29
2018,5,29,13,30,884.0,125.0,7.4,17.0,936.0,543.51,423.36
2018,5,29,13,45,877.0,125.0,7.65,16.85,912.0,492.44,379.14
2018,5,29,14,0,870.0,125.0,7.9,16.7,888.0,440.27,332.83
2018,5,29,14,15,861.5,124.5,8.05,16.6,858.0,386.38,284.09
2018,5,29,14,30,853.0,124.0,8.2,16.5,828.0,332.0,234.55
2018,5,29,14,45,840.5,123.5,8.35,16.35,791.5,276.45,185.07
2018,5,29,15,0,828.0,123.0,8.5,16.2,755.0,214.91,133.87
2018,5,29,15,15,814.5,120.5,8.5,16.2,714.0,158.18,93.93
2018,5,29,15,30,801.0,118.0,8.5,16.2,673.0,102.67,70.36
2018,5,29,15,45,782.5,116.5,8.6,15.85,628.5,90.52,73.09
2018,5,29,16,0,764.0,115.0,8.7,15.5,584.0,90.41,73.32
2018,5,29,16,15,739.0,113.0,8.7,15.35,536.0,82.76,66.94
2018,5,29,16,30,714.0,111.0,8.7,15.2,488.0,82.12,66.65
2018,5,29,16,45,681.5,107.0,8.7,15.0,437.0,80.03,65.09
2018,5,29,17,0,649.0,103.0,8.7,14.8,386.0,77.9,63.49
2018,5,29,17,15,608.5,97.5,8.7,14.6,336.0,74.57,60.78
2018,5,29,17,30,568.0,92.0,8.7,14.4,286.0,71.21,57.97
2018,5,29,17,45,512.5,84.0,8.7,14.25,237.0,65.75,53.15
2018,5,29,18,0,457.0,76.0,8.7,14.1,188.0,57.18,45.41
2018,5,29,18,15,376.5,66.0,8.6,13.95,144.0,49.53,38.28
2018,5,29,18,30,296.0,56.0,8.5,13.8,100.0,41.9,30.94
2018,5,29,18,45,196.5,40.0,8.4,13.7,64.5,29.98,19.07
2018,5,29,19,0,97.0,24.0,8.3,13.6,29.0,17.91,0.0
2018,5,29,19,15,48.5,12.0,8.15,13.6,14.5,9.44,0.0
2018,5,29,19,30,0.0,0.0,8.0,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,7.0,13.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.85,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.8,13.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,7.05,13.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.2,13.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.35,13.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.45,13.05,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,7.5,13.0,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,7.5,13.0,1.0,0.79,0.0
2018,5,30,5,15,0.0,4.0,7.5,13.05,4.0,3.02,0.0
2018,5,30,5,30,0.0,7.0,7.5,13.1,7.0,5.3,0.0
2018,5,30,5,45,0.0,11.5,7.45,13.15,11.5,8.72,1.68
2018,5,30,6,0,0.0,16.0,7.4,13.2,16.0,12.15,4.73
2018,5,30,6,15,0.0,24.0,7.35,13.3,24.0,18.26,10.06
2018,5,30,6,30,0.0,32.0,7.3,13.4,32.0,24.39,15.38
2018,5,30,6,45,0.0,61.5,7.2,13.45,61.5,47.13,34.89
2018,5,30,7,0,0.0,91.0,7.1,13.5,91.0,71.46,55.59
2018,5,30,7,15,0.0,96.0,7.1,13.6,96.0,75.09,58.47
2018,5,30,7,30,0.0,101.0,7.1,13.7,101.0,78.85,61.42
2018,5,30,7,45,0.0,112.0,7.05,13.75,112.0,87.78,68.71
2018,5,30,8,0,0.0,123.0,7.0,13.8,123.0,96.73,75.95
2018,5,30,8,15,0.5,141.5,7.0,13.9,142.0,112.47,88.82
2018,5,30,8,30,1.0,160.0,7.0,14.0,161.0,128.26,101.62
2018,5,30,8,45,2.5,168.0,7.0,14.1,170.0,135.95,107.7
2018,5,30,9,0,4.0,176.0,7.0,14.2,179.0,143.7,113.82
2018,5,30,9,15,9.0,212.5,7.0,14.25,219.5,178.85,142.46
2018,5,30,9,30,14.0,249.0,7.0,14.3,260.0,214.14,170.93
2018,5,30,9,45,16.5,268.5,7.0,14.35,282.0,232.4,185.36
2018,5,30,10,0,19.0,288.0,7.0,14.4,304.0,250.47,199.6
2018,5,30,10,15,31.5,325.0,7.0,14.45,353.0,309.65,246.86
2018,5,30,10,30,44.0,362.0,7.0,14.5,402.0,351.85,280.13
2018,5,30,10,45,68.0,404.5,7.0,14.55,467.5,407.94,324.36
2018,5,30,11,0,92.0,447.0,7.0,14.6,533.0,461.95,366.42
2018,5,30,11,15,117.5,460.5,7.05,14.6,572.0,503.17,398.45
2018,5,30,11,30,143.0,474.0,7.1,14.6,611.0,526.29,416.46
2018,5,30,11,45,197.0,471.5,7.15,14.65,661.0,555.98,440.15
2018,5,30,12,0,251.0,469.0,7.2,14.7,711.0,589.04,465.96
2018,5,30,12,15,273.5,464.0,7.3,14.65,727.5,583.11,461.48
2018,5,30,12,30,296.0,459.0,7.4,14.6,744.0,574.64,454.94
2018,5,30,12,45,265.5,460.0,7.5,14.6,713.5,533.73,422.44
2018,5,30,13,0,235.0,461.0,7.6,14.6,683.0,494.33,391.04
2018,5,30,13,15,315.5,424.5,7.7,14.55,717.5,493.16,389.96
2018,5,30,13,30,396.0,388.0,7.8,14.5,752.0,482.42,380.24
2018,5,30,13,45,434.0,363.5,7.85,14.45,752.5,454.11,355.67
2018,5,30,14,0,472.0,339.0,7.9,14.4,753.0,421.67,326.79
2018,5,30,14,15,500.0,311.5,7.9,14.4,736.5,379.71,289.46
2018,5,30,14,30,528.0,284.0,7.9,14.4,720.0,334.65,248.89
2018,5,30,14,45,603.5,238.0,7.9,14.35,715.5,284.38,202.22
2018,5,30,15,0,679.0,192.0,7.9,14.3,711.0,226.76,150.89
2018,5,30,15,15,736.0,160.0,7.9,14.3,694.5,167.14,104.84
2018,5,30,15,30,793.0,128.0,7.9,14.3,678.0,108.65,75.79
2018,5,30,15,45,776.0,125.0,7.9,14.15,633.5,95.69,78.05
2018,5,30,16,0,759.0,122.0,7.9,14.0,589.0,87.39,71.1
2018,5,30,16,15,733.0,120.0,7.9,13.95,540.5,86.9,70.91
2018,5,30,16,30,707.0,118.0,7.9,13.9,492.0,86.42,70.75
2018,5,30,16,45,670.5,114.5,7.95,13.8,440.5,84.76,69.56
2018,5,30,17,0,634.0,111.0,8.0,13.7,389.0,83.12,68.37
2018,5,30,17,15,587.5,105.5,7.95,13.55,337.5,79.92,65.78
2018,5,30,17,30,541.0,100.0,7.9,13.4,286.0,76.74,63.12
2018,5,30,17,45,470.5,92.5,7.9,13.3,235.0,68.3,55.64
2018,5,30,18,0,400.0,85.0,7.9,13.2,184.0,62.62,50.44
2018,5,30,18,15,302.0,70.0,7.85,13.1,135.0,51.63,40.3
2018,5,30,18,30,204.0,55.0,7.8,13.0,86.0,40.66,30.0
2018,5,30,18,45,125.5,37.5,7.75,12.9,54.5,27.89,17.55
2018,5,30,19,0,47.0,20.0,7.7,12.8,23.0,15.1,0.0
2018,5,30,19,15,23.5,10.0,7.65,12.8,11.5,7.87,0.0
2018,5,30,19,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.55,12.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.4,12.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.15,12.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,7.05,12.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,7.0,13.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,13.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.95,13.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,13.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,13.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.85,13.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.65,13.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,5.95,13.05,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,5.9,13.0,7.0,5.76,0.0
2018,5,31,5,15,37.0,22.5,5.85,13.05,26.5,36.99,2.53
2018,5,31,5,30,73.0,38.0,5.8,13.1,46.0,71.14,50.27
2018,5,31,5,45,123.5,54.5,5.75,13.15,76.0,120.68,94.68
2018,5,31,6,0,174.0,71.0,5.7,13.2,106.0,168.06,136.97
2018,5,31,6,15,182.5,90.5,5.75,13.25,136.5,201.7,167.34
2018,5,31,6,30,191.0,110.0,5.8,13.3,167.0,235.54,197.07
2018,5,31,6,45,197.0,131.0,5.9,13.3,199.5,269.66,226.28
2018,5,31,7,0,203.0,152.0,6.0,13.3,232.0,303.54,254.6
2018,5,31,7,15,154.5,170.5,6.05,13.4,236.5,280.58,234.29
2018,5,31,7,30,106.0,189.0,6.1,13.5,241.0,267.55,221.76
2018,5,31,7,45,119.0,211.0,6.1,13.55,275.0,302.08,249.79
2018,5,31,8,0,132.0,233.0,6.1,13.6,309.0,336.79,277.53
2018,5,31,8,15,203.0,257.0,6.2,13.65,385.0,421.86,347.1
2018,5,31,8,30,274.0,281.0,6.3,13.7,461.0,528.54,432.02
2018,5,31,8,45,285.5,296.5,6.35,13.75,495.5,557.2,453.31
2018,5,31,9,0,297.0,312.0,6.4,13.8,530.0,584.74,473.79
2018,5,31,9,15,304.5,330.0,6.5,13.8,563.5,609.85,492.31
2018,5,31,9,30,312.0,348.0,6.6,13.8,597.0,633.28,509.49
2018,5,31,9,45,383.0,340.5,6.75,13.85,659.0,687.93,552.45
2018,5,31,10,0,454.0,333.0,6.9,13.9,721.0,759.24,607.08
2018,5,31,10,15,535.0,308.0,7.0,13.9,779.5,803.29,641.47
2018,5,31,10,30,616.0,283.0,7.1,13.9,838.0,846.33,674.83
2018,5,31,10,45,656.5,264.5,7.2,13.95,868.0,853.2,680.16
2018,5,31,11,0,697.0,246.0,7.3,14.0,898.0,855.55,682.22
2018,5,31,11,15,654.0,274.5,7.4,14.05,893.0,822.69,655.74
2018,5,31,11,30,611.0,303.0,7.5,14.1,888.0,787.13,627.28
2018,5,31,11,45,755.0,217.5,7.55,14.1,944.5,807.24,645.22
2018,5,31,12,0,899.0,132.0,7.6,14.1,1001.0,799.14,641.57
2018,5,31,12,15,895.5,135.0,7.6,14.15,999.0,764.42,613.37
2018,5,31,12,30,892.0,138.0,7.6,14.2,997.0,727.17,582.88
2018,5,31,12,45,883.0,142.0,7.55,14.2,985.5,684.7,547.82
2018,5,31,13,0,874.0,146.0,7.5,14.2,974.0,640.46,510.74
2018,5,31,13,15,871.0,144.5,7.4,14.2,957.5,594.39,471.45
2018,5,31,13,30,868.0,143.0,7.3,14.2,941.0,546.54,429.84
2018,5,31,13,45,863.5,141.5,7.25,14.2,918.0,496.36,385.48
2018,5,31,14,0,859.0,140.0,7.2,14.2,895.0,444.89,339.04
2018,5,31,14,15,852.0,138.0,7.1,14.2,865.0,391.14,289.97
2018,5,31,14,30,845.0,136.0,7.0,14.2,835.0,333.32,237.34
2018,5,31,14,45,835.5,133.5,6.95,14.15,799.5,276.42,186.38
2018,5,31,15,0,826.0,131.0,6.9,14.1,764.0,219.77,138.73
2018,5,31,15,15,812.0,128.5,6.9,14.1,722.5,163.14,98.67
2018,5,31,15,30,798.0,126.0,6.9,14.1,681.0,107.8,74.9
2018,5,31,15,45,783.5,122.0,6.9,14.0,636.5,93.94,76.55
2018,5,31,16,0,769.0,118.0,6.9,13.9,592.0,92.42,75.49
2018,5,31,16,15,748.0,113.5,6.9,13.85,543.5,83.21,67.69
2018,5,31,16,30,727.0,109.0,6.9,13.8,495.0,81.06,66.05
2018,5,31,16,45,698.0,104.5,6.9,13.7,444.5,78.63,64.16
2018,5,31,17,0,669.0,100.0,6.9,13.6,394.0,76.13,62.2
2018,5,31,17,15,627.5,94.5,6.85,13.5,342.5,72.67,59.33
2018,5,31,17,30,586.0,89.0,6.8,13.4,291.0,69.17,56.37
2018,5,31,17,45,529.0,81.5,6.8,13.3,241.5,63.95,51.75
2018,5,31,18,0,472.0,74.0,6.8,13.2,192.0,58.7,46.96
2018,5,31,18,15,390.5,64.5,6.7,13.15,147.0,48.63,37.65
2018,5,31,18,30,309.0,55.0,6.6,13.1,102.0,41.3,30.58
2018,5,31,18,45,205.0,40.0,6.5,13.0,66.5,30.03,19.45
2018,5,31,19,0,101.0,25.0,6.4,12.9,31.0,18.66,0.0
2018,5,31,19,15,50.5,12.5,6.35,12.9,15.5,9.83,0.0
2018,5,31,19,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,1,4,45,22.5,5.5,5.1,12.9,6.0,0.0,0.0
2018,6,1,5,0,45.0,11.0,5.1,12.9,12.0,20.15,0.0
2018,6,1,5,15,140.5,26.0,5.05,12.95,39.0,83.88,15.8
2018,6,1,5,30,236.0,41.0,5.0,13.0,66.0,150.51,111.06
2018,6,1,5,45,330.5,51.5,4.9,13.1,107.0,214.07,170.15
2018,6,1,6,0,425.0,62.0,4.8,13.2,148.0,291.26,238.6
2018,6,1,6,15,491.0,68.5,4.65,13.3,195.0,356.83,296.57
2018,6,1,6,30,557.0,75.0,4.5,13.4,242.0,427.12,356.79
2018,6,1,6,45,603.5,80.5,4.4,13.5,292.5,488.59,408.0
2018,6,1,7,0,650.0,86.0,4.3,13.6,343.0,552.16,459.18
2018,6,1,7,15,684.0,90.5,4.15,13.75,394.0,607.42,501.86
2018,6,1,7,30,718.0,95.0,4.0,13.9,445.0,662.88,543.55
2018,6,1,7,45,744.5,97.5,3.9,14.05,494.5,706.75,574.38
2018,6,1,8,0,771.0,100.0,3.8,14.2,544.0,752.81,606.21
2018,6,1,8,15,790.5,102.5,3.7,14.45,591.0,791.47,631.71
2018,6,1,8,30,810.0,105.0,3.6,14.7,638.0,827.87,655.17
2018,6,1,8,45,825.5,106.5,3.5,14.9,681.5,857.14,673.29
2018,6,1,9,0,841.0,108.0,3.4,15.1,725.0,872.67,681.49
2018,6,1,9,15,856.5,108.0,3.35,15.3,765.0,894.04,694.22
2018,6,1,9,30,872.0,108.0,3.3,15.5,805.0,912.14,704.58
2018,6,1,9,45,889.5,105.0,3.25,15.7,841.5,925.61,711.75
2018,6,1,10,0,907.0,102.0,3.2,15.9,878.0,935.5,716.53
2018,6,1,10,15,913.5,102.5,3.25,16.05,905.0,935.06,715.16
2018,6,1,10,30,920.0,103.0,3.3,16.2,932.0,930.76,711.34
2018,6,1,10,45,924.0,104.0,3.4,16.35,952.5,920.81,704.1
2018,6,1,11,0,928.0,105.0,3.5,16.5,973.0,907.01,694.3
2018,6,1,11,15,930.5,105.5,3.6,16.6,986.0,887.7,680.86
2018,6,1,11,30,933.0,106.0,3.7,16.7,999.0,864.76,664.92
2018,6,1,11,45,934.5,105.5,3.8,16.8,1004.5,836.69,645.35
2018,6,1,12,0,936.0,105.0,3.9,16.9,1010.0,805.38,623.4
2018,6,1,12,15,935.5,105.0,4.05,17.0,1008.0,769.92,597.64
2018,6,1,12,30,935.0,105.0,4.2,17.1,1006.0,731.67,568.5
2018,6,1,12,45,933.0,105.5,4.35,17.15,997.0,690.16,536.5
2018,6,1,13,0,931.0,106.0,4.5,17.2,988.0,646.24,501.87
2018,6,1,13,15,927.5,105.0,4.65,17.25,971.0,598.16,463.03
2018,6,1,13,30,924.0,104.0,4.8,17.3,954.0,548.16,421.49
2018,6,1,13,45,919.0,103.0,4.95,17.35,930.0,495.76,376.77
2018,6,1,14,0,914.0,102.0,5.1,17.4,906.0,441.99,329.65
2018,6,1,14,15,907.0,101.0,5.3,17.35,876.0,386.39,280.17
2018,6,1,14,30,900.0,100.0,5.5,17.3,846.0,330.08,229.49
2018,6,1,14,45,890.5,98.5,5.65,17.3,809.5,272.42,178.4
2018,6,1,15,0,881.0,97.0,5.8,17.3,773.0,214.82,130.51
2018,6,1,15,15,869.0,95.5,5.8,17.3,732.0,157.26,90.44
2018,6,1,15,30,857.0,94.0,5.8,17.3,691.0,100.52,67.14
2018,6,1,15,45,841.5,92.0,6.2,17.15,645.5,86.02,68.79
2018,6,1,16,0,826.0,90.0,6.6,17.0,600.0,75.77,60.21
2018,6,1,16,15,805.5,87.0,6.7,16.8,551.0,73.87,58.81
2018,6,1,16,30,785.0,84.0,6.8,16.6,502.0,71.89,57.34
2018,6,1,16,45,758.0,81.0,6.95,16.45,451.5,69.71,55.67
2018,6,1,17,0,731.0,78.0,7.1,16.3,401.0,67.49,53.95
2018,6,1,17,15,694.5,74.5,7.05,16.05,350.0,64.72,51.73
2018,6,1,17,30,658.0,71.0,7.0,15.8,299.0,57.18,45.22
2018,6,1,17,45,607.5,65.5,7.0,15.55,249.5,52.93,41.53
2018,6,1,18,0,557.0,60.0,7.0,15.3,200.0,48.71,37.71
