Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,15,482.0,53.0,6.8,15.1,154.5,43.13,32.52
2018,6,1,18,30,407.0,46.0,6.6,14.9,109.0,37.64,27.19
2018,6,1,18,45,292.5,35.5,6.35,14.7,72.5,29.1,18.63
2018,6,1,19,0,178.0,25.0,6.1,14.5,36.0,18.99,0.45
2018,6,1,19,15,95.5,14.0,5.85,14.45,19.5,11.02,0.0
2018,6,1,19,30,13.0,3.0,5.6,14.4,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,5.3,14.35,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,4,45,36.5,7.0,2.15,13.65,7.5,0.0,0.0
2018,6,2,5,0,73.0,14.0,2.1,13.7,15.0,29.58,0.0
2018,6,2,5,15,182.5,25.5,2.05,13.8,42.0,96.26,21.8
2018,6,2,5,30,292.0,37.0,2.0,13.9,69.0,166.36,122.07
2018,6,2,5,45,386.0,45.5,1.95,14.05,110.5,233.27,183.56
2018,6,2,6,0,480.0,54.0,1.9,14.2,152.0,309.13,249.81
2018,6,2,6,15,542.5,60.0,1.9,14.4,200.0,374.23,306.09
2018,6,2,6,30,605.0,66.0,1.9,14.6,248.0,443.91,364.12
2018,6,2,6,45,648.5,70.5,1.85,14.8,298.5,504.15,412.49
2018,6,2,7,0,692.0,75.0,1.8,15.0,349.0,566.21,460.39
2018,6,2,7,15,723.5,78.5,1.9,15.25,400.0,617.69,499.37
2018,6,2,7,30,755.0,82.0,2.0,15.5,451.0,671.54,538.32
2018,6,2,7,45,779.0,85.0,2.05,15.8,501.0,718.46,570.3
2018,6,2,8,0,803.0,88.0,2.1,16.1,551.0,763.97,600.7
2018,6,2,8,15,820.5,90.5,2.2,16.4,598.0,801.75,625.51
2018,6,2,8,30,838.0,93.0,2.3,16.7,645.0,827.82,641.9
2018,6,2,8,45,852.0,95.0,2.4,17.0,688.5,856.54,660.19
2018,6,2,9,0,866.0,97.0,2.5,17.3,732.0,882.28,676.3
2018,6,2,9,15,876.0,98.5,2.6,17.5,770.5,900.69,687.63
2018,6,2,9,30,886.0,100.0,2.7,17.7,809.0,915.63,696.7
2018,6,2,9,45,892.0,103.0,2.8,17.95,842.0,924.83,701.81
2018,6,2,10,0,898.0,106.0,2.9,18.2,875.0,930.21,704.48
2018,6,2,10,15,903.5,107.0,2.95,18.35,901.5,929.36,702.92
2018,6,2,10,30,909.0,108.0,3.0,18.5,928.0,924.66,698.91
2018,6,2,10,45,912.5,109.5,3.1,18.65,948.0,914.8,691.89
2018,6,2,11,0,916.0,111.0,3.2,18.8,968.0,901.12,682.36
2018,6,2,11,15,918.0,112.0,3.25,18.9,981.0,881.98,668.95
2018,6,2,11,30,920.0,113.0,3.3,19.0,994.0,859.25,653.13
2018,6,2,11,45,920.0,114.0,3.4,19.1,999.5,831.48,634.1
2018,6,2,12,0,920.0,115.0,3.5,19.2,1005.0,800.55,612.78
2018,6,2,12,15,921.5,113.5,3.6,19.25,1003.5,765.81,587.56
2018,6,2,12,30,923.0,112.0,3.7,19.3,1002.0,728.24,559.36
2018,6,2,12,45,924.0,110.5,3.85,19.3,994.0,687.63,528.51
2018,6,2,13,0,925.0,109.0,4.0,19.3,986.0,644.45,494.85
2018,6,2,13,15,921.5,108.0,4.1,19.3,969.0,596.68,456.63
2018,6,2,13,30,918.0,107.0,4.2,19.3,952.0,547.02,415.83
2018,6,2,13,45,912.5,106.5,4.35,19.25,928.5,495.08,372.29
2018,6,2,14,0,907.0,106.0,4.5,19.2,905.0,441.83,326.41
2018,6,2,14,15,900.5,104.5,4.6,19.15,875.0,386.47,277.67
2018,6,2,14,30,894.0,103.0,4.7,19.1,845.0,330.37,227.75
2018,6,2,14,45,884.5,102.0,4.8,19.0,809.0,273.39,177.88
2018,6,2,15,0,875.0,101.0,4.9,18.9,773.0,216.47,131.05
2018,6,2,15,15,863.0,99.0,4.9,18.9,732.0,158.96,91.31
2018,6,2,15,30,851.0,97.0,4.9,18.9,691.0,102.29,67.98
2018,6,2,15,45,834.5,95.5,5.0,18.65,645.5,87.87,69.93
2018,6,2,16,0,818.0,94.0,5.1,18.4,600.0,78.08,61.84
2018,6,2,16,15,797.0,91.0,5.05,18.2,551.0,76.28,60.54
2018,6,2,16,30,776.0,88.0,5.0,18.0,502.0,74.41,59.18
2018,6,2,16,45,748.0,85.0,4.95,17.8,451.5,72.32,57.62
2018,6,2,17,0,720.0,82.0,4.9,17.6,401.0,70.2,56.02
2018,6,2,17,15,683.0,78.0,4.8,17.35,350.0,62.0,49.07
2018,6,2,17,30,646.0,74.0,4.7,17.1,299.0,59.12,46.7
2018,6,2,17,45,593.5,68.5,4.55,16.85,249.5,54.95,43.09
2018,6,2,18,0,541.0,63.0,4.4,16.6,200.0,50.81,39.38
2018,6,2,18,15,464.5,55.0,4.25,16.3,154.0,44.54,33.62
2018,6,2,18,30,388.0,47.0,4.1,16.0,108.0,38.3,27.68
2018,6,2,18,45,277.5,36.5,4.0,15.75,72.5,27.89,17.64
2018,6,2,19,0,167.0,26.0,3.9,15.5,37.0,19.69,1.93
2018,6,2,19,15,90.5,15.0,3.75,15.4,20.5,11.8,0.0
2018,6,2,19,30,14.0,4.0,3.6,15.3,4.0,0.0,0.0
2018,6,2,19,45,7.0,2.0,3.5,15.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,34.0,7.0,2.0,13.95,7.5,0.0,0.0
2018,6,3,5,0,68.0,14.0,2.1,14.0,15.0,28.23,0.0
2018,6,3,5,15,175.0,26.0,2.15,14.15,42.0,94.34,23.85
2018,6,3,5,30,282.0,38.0,2.2,14.3,69.0,162.7,119.38
2018,6,3,5,45,376.5,47.0,2.3,14.45,110.5,230.05,180.97
2018,6,3,6,0,471.0,56.0,2.4,14.6,152.0,306.15,247.59
2018,6,3,6,15,534.5,62.0,2.4,14.8,200.0,371.39,304.16
2018,6,3,6,30,598.0,68.0,2.4,15.0,248.0,441.25,362.63
2018,6,3,6,45,643.0,72.5,2.35,15.15,299.0,502.11,411.92
2018,6,3,7,0,688.0,77.0,2.3,15.3,350.0,564.91,460.93
2018,6,3,7,15,720.0,80.0,2.3,15.55,400.5,615.86,499.32
2018,6,3,7,30,752.0,83.0,2.3,15.8,451.0,669.37,537.84
2018,6,3,7,45,776.0,86.5,2.35,16.0,501.0,716.74,570.55
2018,6,3,8,0,800.0,90.0,2.4,16.2,551.0,762.72,601.68
2018,6,3,8,15,817.5,92.5,2.45,16.4,598.0,800.41,626.42
2018,6,3,8,30,835.0,95.0,2.5,16.6,645.0,826.32,642.62
2018,6,3,8,45,848.5,96.5,2.55,16.75,688.0,854.0,660.21
2018,6,3,9,0,862.0,98.0,2.6,16.9,731.0,878.7,675.65
2018,6,3,9,15,870.0,101.5,2.7,17.0,769.0,897.34,687.44
2018,6,3,9,30,878.0,105.0,2.8,17.1,807.0,912.43,696.89
2018,6,3,9,45,880.0,110.5,2.95,17.2,839.0,920.35,701.92
2018,6,3,10,0,882.0,116.0,3.1,17.3,871.0,924.38,704.41
2018,6,3,10,15,826.0,149.0,3.25,17.35,874.0,911.61,695.57
2018,6,3,10,30,770.0,182.0,3.4,17.4,877.0,881.37,674.75
2018,6,3,10,45,559.0,294.0,3.55,17.45,804.5,788.09,604.93
2018,6,3,11,0,348.0,406.0,3.7,17.5,732.0,675.43,519.27
2018,6,3,11,15,260.5,441.5,3.85,17.5,687.5,618.78,476.35
2018,6,3,11,30,173.0,477.0,4.0,17.5,643.0,552.05,425.33
2018,6,3,11,45,154.0,479.0,4.15,17.55,627.5,526.78,406.33
2018,6,3,12,0,135.0,481.0,4.3,17.6,612.0,501.64,387.24
2018,6,3,12,15,118.5,476.0,4.45,17.55,590.5,473.23,365.92
2018,6,3,12,30,102.0,471.0,4.6,17.5,569.0,440.77,341.43
2018,6,3,12,45,93.0,461.5,4.8,17.45,550.5,417.48,323.92
2018,6,3,13,0,84.0,452.0,5.0,17.4,532.0,394.94,306.82
2018,6,3,13,15,95.0,448.0,5.2,17.3,537.0,388.21,301.9
2018,6,3,13,30,106.0,444.0,5.4,17.2,542.0,380.14,295.69
2018,6,3,13,45,371.0,332.0,5.55,17.15,661.5,404.53,312.54
2018,6,3,14,0,636.0,220.0,5.7,17.1,781.0,406.93,308.1
2018,6,3,14,15,756.5,167.5,5.85,17.0,812.0,375.98,276.5
2018,6,3,14,30,877.0,115.0,6.0,16.9,843.0,333.24,233.36
2018,6,3,14,45,868.0,112.5,6.15,16.8,807.0,276.33,182.92
2018,6,3,15,0,859.0,110.0,6.3,16.7,771.0,219.47,135.57
2018,6,3,15,15,846.5,108.0,6.3,16.7,730.0,162.78,95.89
2018,6,3,15,30,834.0,106.0,6.3,16.7,689.0,97.91,64.97
2018,6,3,15,45,820.0,102.5,6.45,16.5,644.0,82.62,66.04
2018,6,3,16,0,806.0,99.0,6.6,16.3,599.0,80.94,64.84
2018,6,3,16,15,787.5,95.5,6.65,16.15,551.0,79.01,63.42
2018,6,3,16,30,769.0,92.0,6.7,16.0,503.0,76.97,61.9
2018,6,3,16,45,744.0,88.0,6.7,15.85,453.0,74.34,59.85
2018,6,3,17,0,719.0,84.0,6.7,15.7,403.0,71.63,57.71
2018,6,3,17,15,684.5,79.0,6.7,15.55,352.5,62.7,50.04
2018,6,3,17,30,650.0,74.0,6.7,15.4,302.0,59.16,47.05
2018,6,3,17,45,601.0,68.5,6.65,15.2,252.5,55.03,43.45
2018,6,3,18,0,552.0,63.0,6.6,15.0,203.0,50.91,39.73
2018,6,3,18,15,477.0,55.5,6.5,14.85,157.5,45.01,34.25
2018,6,3,18,30,402.0,48.0,6.4,14.7,112.0,39.19,28.62
2018,6,3,18,45,293.0,37.5,6.3,14.55,75.5,30.73,20.18
2018,6,3,19,0,184.0,27.0,6.2,14.4,39.0,20.47,3.4
2018,6,3,19,15,101.0,16.0,6.05,14.35,21.5,12.59,0.0
2018,6,3,19,30,18.0,5.0,5.9,14.3,4.0,0.0,0.0
2018,6,3,19,45,9.0,2.5,5.75,14.2,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,6.1,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,4,4,45,42.0,7.0,6.3,13.45,8.0,0.0,0.0
2018,6,4,5,0,84.0,14.0,6.4,13.5,16.0,32.18,0.0
2018,6,4,5,15,198.5,25.5,6.5,13.65,43.5,100.84,28.2
2018,6,4,5,30,313.0,37.0,6.6,13.8,71.0,173.19,128.13
2018,6,4,5,45,406.0,45.0,6.75,13.9,113.0,240.02,190.72
2018,6,4,6,0,499.0,53.0,6.9,14.0,155.0,315.63,258.74
2018,6,4,6,15,560.0,59.0,6.95,14.15,203.5,380.65,317.13
2018,6,4,6,30,621.0,65.0,7.0,14.3,252.0,450.09,377.65
2018,6,4,6,45,663.0,69.0,7.05,14.45,302.5,509.4,428.2
2018,6,4,7,0,705.0,73.0,7.1,14.6,353.0,568.09,476.85
2018,6,4,7,15,735.0,77.0,7.1,14.7,404.0,622.0,520.24
2018,6,4,7,30,765.0,81.0,7.1,14.8,455.0,675.64,561.61
2018,6,4,7,45,787.5,84.0,7.1,14.9,504.5,721.69,595.64
2018,6,4,8,0,810.0,87.0,7.1,15.0,554.0,766.21,628.01
2018,6,4,8,15,828.0,89.0,7.1,15.1,601.5,795.27,648.12
2018,6,4,8,30,846.0,91.0,7.1,15.2,649.0,830.28,672.67
2018,6,4,8,45,860.5,93.0,7.1,15.3,693.0,859.63,692.76
2018,6,4,9,0,875.0,95.0,7.1,15.4,737.0,886.0,710.55
2018,6,4,9,15,883.0,97.5,7.1,15.45,775.0,903.83,722.11
2018,6,4,9,30,891.0,100.0,7.1,15.5,813.0,918.11,731.12
2018,6,4,9,45,894.5,104.0,7.1,15.6,845.0,926.12,735.47
2018,6,4,10,0,898.0,108.0,7.1,15.7,877.0,930.25,737.1
2018,6,4,10,15,905.5,108.5,7.1,15.7,905.0,930.76,736.5
2018,6,4,10,30,913.0,109.0,7.1,15.7,933.0,927.42,733.22
2018,6,4,10,45,918.0,110.0,7.15,15.75,954.5,918.45,726.01
2018,6,4,11,0,923.0,111.0,7.2,15.8,976.0,905.61,716.1
2018,6,4,11,15,926.0,111.0,7.25,15.8,989.0,886.41,701.72
2018,6,4,11,30,929.0,111.0,7.3,15.8,1002.0,863.6,684.75
2018,6,4,11,45,930.0,111.5,7.35,15.75,1008.0,836.12,664.46
2018,6,4,12,0,931.0,112.0,7.4,15.7,1014.0,805.41,641.74
2018,6,4,12,15,930.5,112.0,7.5,15.7,1012.0,770.18,614.36
2018,6,4,12,30,930.0,112.0,7.6,15.7,1010.0,732.18,583.88
2018,6,4,12,45,928.0,112.0,7.65,15.65,1001.0,690.59,550.0
2018,6,4,13,0,926.0,112.0,7.7,15.6,992.0,646.64,513.53
2018,6,4,13,15,923.0,111.0,7.75,15.6,975.0,599.2,473.38
2018,6,4,13,30,920.0,110.0,7.8,15.6,958.0,549.82,430.67
2018,6,4,13,45,915.0,109.0,7.85,15.55,934.5,497.76,384.83
2018,6,4,14,0,910.0,108.0,7.9,15.5,911.0,444.34,336.75
2018,6,4,14,15,902.5,107.5,7.9,15.45,881.0,389.23,286.41
2018,6,4,14,30,895.0,107.0,7.9,15.4,851.0,333.46,235.16
2018,6,4,14,45,885.5,105.0,7.9,15.35,814.5,275.87,183.37
2018,6,4,15,0,876.0,103.0,7.9,15.3,778.0,218.34,134.88
2018,6,4,15,15,864.0,101.5,7.9,15.3,737.0,161.15,94.45
2018,6,4,15,30,852.0,100.0,7.9,15.3,696.0,104.76,70.56
2018,6,4,15,45,836.0,98.0,7.9,15.15,650.5,89.35,72.23
2018,6,4,16,0,820.0,96.0,7.9,15.0,605.0,79.36,63.81
2018,6,4,16,15,798.5,93.5,7.9,14.85,556.5,77.93,62.8
2018,6,4,16,30,777.0,91.0,7.9,14.7,508.0,76.45,61.75
2018,6,4,16,45,749.0,88.0,7.9,14.6,457.0,74.43,60.22
2018,6,4,17,0,721.0,85.0,7.9,14.5,406.0,72.39,58.65
2018,6,4,17,15,683.5,81.0,7.85,14.35,355.0,64.05,51.47
2018,6,4,17,30,646.0,77.0,7.8,14.2,304.0,61.23,49.12
2018,6,4,17,45,593.0,71.5,7.75,14.1,254.0,57.13,45.51
2018,6,4,18,0,540.0,66.0,7.7,14.0,204.0,53.06,41.81
2018,6,4,18,15,463.0,58.0,7.6,13.85,158.0,46.85,36.03
2018,6,4,18,30,386.0,50.0,7.5,13.7,112.0,40.69,30.08
2018,6,4,18,45,274.5,39.5,7.35,13.6,76.0,30.03,19.76
2018,6,4,19,0,163.0,29.0,7.2,13.5,40.0,21.86,5.08
2018,6,4,19,15,88.0,16.5,7.05,13.45,22.0,12.98,0.0
2018,6,4,19,30,13.0,4.0,6.9,13.4,4.0,0.0,0.0
2018,6,4,19,45,6.5,2.0,6.8,13.35,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.15,13.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,5,4,45,4.0,4.0,6.6,12.95,4.0,0.0,0.0
2018,6,5,5,0,8.0,8.0,6.6,13.0,8.0,8.3,0.0
2018,6,5,5,15,4.0,16.0,6.65,13.05,16.0,13.43,0.0
2018,6,5,5,30,0.0,24.0,6.7,13.1,24.0,18.31,9.13
2018,6,5,5,45,0.0,40.0,6.7,13.2,40.0,31.32,20.73
2018,6,5,6,0,0.0,56.0,6.7,13.3,56.0,44.78,32.58
2018,6,5,6,15,5.0,78.5,6.7,13.35,80.0,67.08,51.95
2018,6,5,6,30,10.0,101.0,6.7,13.4,104.0,89.69,71.48
2018,6,5,6,45,50.5,128.5,6.65,13.5,148.0,149.32,122.86
2018,6,5,7,0,91.0,156.0,6.6,13.6,192.0,204.47,169.9
2018,6,5,7,15,152.5,177.5,6.6,13.75,248.0,284.99,237.76
2018,6,5,7,30,214.0,199.0,6.6,13.9,304.0,356.27,296.93
2018,6,5,7,45,219.0,221.5,6.55,14.0,338.5,388.57,322.24
2018,6,5,8,0,224.0,244.0,6.5,14.1,373.0,420.19,346.68
2018,6,5,8,15,220.0,266.5,6.5,14.15,402.0,443.58,364.11
2018,6,5,8,30,216.0,289.0,6.5,14.2,431.0,465.64,380.32
2018,6,5,8,45,325.0,281.5,6.45,14.3,512.0,573.29,466.39
2018,6,5,9,0,434.0,274.0,6.4,14.4,593.0,684.27,552.63
2018,6,5,9,15,531.5,250.0,6.35,14.45,661.5,751.29,604.27
2018,6,5,9,30,629.0,226.0,6.3,14.5,730.0,824.8,659.84
2018,6,5,9,45,623.0,244.0,6.3,14.55,760.5,835.23,665.53
2018,6,5,10,0,617.0,262.0,6.3,14.6,791.0,842.07,668.88
2018,6,5,10,15,582.5,292.0,6.3,14.65,804.0,827.58,655.87
2018,6,5,10,30,548.0,322.0,6.3,14.7,817.0,814.53,644.01
2018,6,5,10,45,480.5,358.5,6.3,14.7,799.5,774.9,611.95
2018,6,5,11,0,413.0,395.0,6.3,14.7,782.0,733.05,578.3
2018,6,5,11,15,373.5,418.5,6.3,14.7,772.0,693.19,547.03
2018,6,5,11,30,334.0,442.0,6.3,14.7,762.0,664.54,523.9
2018,6,5,11,45,372.5,428.0,6.3,14.7,787.0,665.9,525.31
2018,6,5,12,0,411.0,414.0,6.3,14.7,812.0,669.73,528.19
2018,6,5,12,15,431.5,406.0,6.4,14.7,823.5,654.5,516.5
2018,6,5,12,30,452.0,398.0,6.5,14.7,835.0,636.46,502.47
2018,6,5,12,45,458.0,391.5,6.6,14.65,830.5,607.36,479.6
2018,6,5,13,0,464.0,385.0,6.7,14.6,826.0,576.7,455.09
2018,6,5,13,15,473.0,373.0,6.75,14.6,816.0,542.51,427.23
2018,6,5,13,30,482.0,361.0,6.8,14.6,806.0,506.76,397.51
2018,6,5,13,45,630.5,272.0,6.9,14.55,838.5,479.08,372.57
2018,6,5,14,0,779.0,183.0,7.0,14.5,871.0,441.27,336.74
2018,6,5,14,15,844.5,143.5,7.0,14.5,866.0,390.21,288.99
2018,6,5,14,30,910.0,104.0,7.0,14.5,861.0,336.02,237.13
2018,6,5,14,45,901.0,102.0,7.0,14.45,824.5,277.75,184.66
2018,6,5,15,0,892.0,100.0,7.0,14.4,788.0,219.49,135.43
2018,6,5,15,15,880.0,99.0,7.0,14.4,747.0,161.73,94.49
2018,6,5,15,30,868.0,98.0,7.0,14.4,706.0,104.75,70.28
2018,6,5,15,45,852.0,96.0,6.95,14.3,660.0,88.64,71.83
2018,6,5,16,0,836.0,94.0,6.9,14.2,614.0,78.49,63.24
2018,6,5,16,15,815.0,91.0,6.85,14.15,564.5,76.67,61.86
2018,6,5,16,30,794.0,88.0,6.8,14.1,515.0,74.76,60.41
2018,6,5,16,45,765.5,85.5,6.8,14.05,464.0,72.98,59.06
2018,6,5,17,0,737.0,83.0,6.8,14.0,413.0,71.2,57.71
2018,6,5,17,15,699.5,79.0,6.75,13.85,361.0,62.93,50.57
2018,6,5,17,30,662.0,75.0,6.7,13.7,309.0,60.03,48.14
2018,6,5,17,45,608.5,70.0,6.7,13.6,258.5,56.2,44.78
2018,6,5,18,0,555.0,65.0,6.7,13.5,208.0,52.43,41.34
2018,6,5,18,15,478.0,57.5,6.6,13.4,161.5,46.56,35.85
2018,6,5,18,30,401.0,50.0,6.5,13.3,115.0,40.76,30.22
2018,6,5,18,45,290.0,39.5,6.45,13.15,78.0,30.12,19.94
2018,6,5,19,0,179.0,29.0,6.4,13.0,41.0,21.91,6.02
2018,6,5,19,15,98.5,17.0,6.35,13.0,22.5,13.38,0.0
2018,6,5,19,30,18.0,5.0,6.3,13.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.5,6.2,12.95,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,6,4,45,4.0,2.5,4.85,13.2,2.5,0.0,0.0
2018,6,6,5,0,8.0,5.0,4.8,13.2,5.0,5.93,0.0
2018,6,6,5,15,4.0,6.5,4.7,13.25,6.5,6.31,0.0
2018,6,6,5,30,0.0,8.0,4.6,13.3,8.0,6.06,0.0
2018,6,6,5,45,0.0,12.5,4.55,13.4,12.5,9.48,2.34
2018,6,6,6,0,0.0,17.0,4.5,13.5,17.0,12.91,5.39
2018,6,6,6,15,2.0,31.5,4.5,13.55,32.0,25.05,15.93
2018,6,6,6,30,4.0,46.0,4.5,13.6,47.0,37.43,26.66
2018,6,6,6,45,4.5,69.0,4.5,13.65,70.5,55.74,42.35
2018,6,6,7,0,5.0,92.0,4.5,13.7,94.0,75.51,59.1
2018,6,6,7,15,23.5,121.0,4.5,13.85,132.5,121.78,98.45
2018,6,6,7,30,42.0,150.0,4.5,14.0,171.0,163.33,133.27
2018,6,6,7,45,23.0,155.0,4.55,14.1,166.5,153.45,124.0
2018,6,6,8,0,4.0,160.0,4.6,14.2,162.0,131.79,104.99
2018,6,6,8,15,7.0,181.5,4.6,14.3,186.0,152.41,121.74
2018,6,6,8,30,10.0,203.0,4.6,14.4,210.0,173.11,138.37
2018,6,6,8,45,11.0,215.0,4.65,14.5,223.0,183.75,146.62
2018,6,6,9,0,12.0,227.0,4.7,14.6,236.0,194.37,154.84
2018,6,6,9,15,39.5,281.0,4.75,14.7,312.5,282.91,226.37
2018,6,6,9,30,67.0,335.0,4.8,14.8,389.0,357.49,285.29
2018,6,6,9,45,127.0,370.0,4.85,14.85,477.0,462.08,367.45
2018,6,6,10,0,187.0,405.0,4.9,14.9,565.0,545.91,431.99
2018,6,6,10,15,246.5,404.0,5.0,14.95,622.0,611.21,481.88
2018,6,6,10,30,306.0,403.0,5.1,15.0,679.0,655.9,516.07
2018,6,6,10,45,499.5,319.0,5.2,15.05,782.0,756.5,595.1
2018,6,6,11,0,693.0,235.0,5.3,15.1,885.0,838.14,658.53
2018,6,6,11,15,775.5,192.5,5.35,15.1,929.0,841.46,662.11
2018,6,6,11,30,858.0,150.0,5.4,15.1,973.0,835.83,658.09
2018,6,6,11,45,859.5,150.0,5.5,15.1,979.0,809.57,639.14
2018,6,6,12,0,861.0,150.0,5.6,15.1,985.0,780.34,617.22
2018,6,6,12,15,856.5,153.5,5.65,15.1,982.5,746.48,590.74
2018,6,6,12,30,852.0,157.0,5.7,15.1,980.0,710.31,562.07
2018,6,6,12,45,840.5,162.5,5.75,15.05,968.0,677.78,535.4
2018,6,6,13,0,829.0,168.0,5.8,15.0,956.0,633.83,499.68
2018,6,6,13,15,824.5,167.0,5.85,15.0,939.5,587.79,461.59
2018,6,6,13,30,820.0,166.0,5.9,15.0,923.0,540.24,421.34
2018,6,6,13,45,812.5,165.5,5.9,15.0,899.5,490.34,378.16
2018,6,6,14,0,805.0,165.0,5.9,15.0,876.0,439.6,333.33
2018,6,6,14,15,796.5,163.5,5.9,14.95,847.0,387.25,286.48
2018,6,6,14,30,788.0,162.0,5.9,14.9,818.0,334.65,239.05
2018,6,6,14,45,776.0,159.5,5.95,14.9,782.5,280.58,191.25
2018,6,6,15,0,764.0,157.0,6.0,14.9,747.0,227.15,146.73
2018,6,6,15,15,749.0,154.0,6.0,14.9,706.5,166.43,102.91
2018,6,6,15,30,734.0,151.0,6.0,14.9,666.0,113.62,78.83
2018,6,6,15,45,713.5,147.5,6.1,14.8,621.0,99.08,80.7
2018,6,6,16,0,693.0,144.0,6.2,14.7,576.0,98.5,80.48
2018,6,6,16,15,667.5,139.5,6.3,14.6,528.5,97.1,79.54
2018,6,6,16,30,642.0,135.0,6.4,14.5,481.0,95.61,78.54
2018,6,6,16,45,610.0,129.5,6.45,14.4,432.0,93.23,76.76
2018,6,6,17,0,578.0,124.0,6.5,14.3,383.0,90.77,74.88
2018,6,6,17,15,536.0,116.5,6.45,14.2,333.5,84.09,69.24
2018,6,6,17,30,494.0,109.0,6.4,14.1,284.0,79.04,64.96
2018,6,6,17,45,439.0,98.5,6.35,13.95,236.0,71.78,58.6
2018,6,6,18,0,384.0,88.0,6.3,13.8,188.0,64.42,51.97
2018,6,6,18,15,311.5,75.5,6.2,13.7,145.0,55.44,43.7
2018,6,6,18,30,239.0,63.0,6.1,13.6,102.0,46.39,35.14
2018,6,6,18,45,159.0,45.5,5.95,13.5,68.0,33.53,22.88
2018,6,6,19,0,79.0,28.0,5.8,13.4,34.0,20.8,6.13
2018,6,6,19,15,41.0,15.5,5.8,13.4,18.5,12.2,0.0
2018,6,6,19,30,3.0,3.0,5.8,13.4,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,5.75,13.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,45,1.0,4.0,4.75,12.95,4.0,0.0,0.0
2018,6,7,5,0,2.0,8.0,4.7,13.0,8.0,6.79,0.0
2018,6,7,5,15,7.0,22.0,4.7,13.0,22.5,22.23,3.37
2018,6,7,5,30,12.0,36.0,4.7,13.0,37.0,38.13,25.04
2018,6,7,5,45,33.5,55.0,4.7,13.05,61.0,65.92,49.62
2018,6,7,6,0,55.0,74.0,4.7,13.1,85.0,95.3,75.58
2018,6,7,6,15,73.0,94.0,4.7,13.2,113.5,135.57,110.7
2018,6,7,6,30,91.0,114.0,4.7,13.3,142.0,168.69,139.42
2018,6,7,6,45,164.5,131.5,4.7,13.4,193.0,234.36,195.81
2018,6,7,7,0,238.0,149.0,4.7,13.5,244.0,320.08,267.72
2018,6,7,7,15,397.0,143.5,4.65,13.7,327.0,449.83,374.93
2018,6,7,7,30,556.0,138.0,4.6,13.9,410.0,583.38,481.6
2018,6,7,7,45,628.0,134.5,4.55,14.05,473.0,654.81,536.15
2018,6,7,8,0,700.0,131.0,4.5,14.2,536.0,727.6,590.58
2018,6,7,8,15,722.5,134.5,4.45,14.35,583.0,768.06,618.2
2018,6,7,8,30,745.0,138.0,4.4,14.5,630.0,806.6,644.17
2018,6,7,8,45,763.5,140.5,4.35,14.65,674.0,832.58,660.63
2018,6,7,9,0,782.0,143.0,4.3,14.8,718.0,861.74,679.34
2018,6,7,9,15,804.0,141.5,4.4,14.9,760.0,887.08,696.43
2018,6,7,9,30,826.0,140.0,4.5,15.0,802.0,909.27,711.3
2018,6,7,9,45,851.5,133.0,4.6,15.15,840.0,912.6,712.67
2018,6,7,10,0,877.0,126.0,4.7,15.3,878.0,925.93,721.42
2018,6,7,10,15,883.5,127.5,4.85,15.35,905.5,926.35,721.65
2018,6,7,10,30,890.0,129.0,5.0,15.4,933.0,922.96,719.34
2018,6,7,10,45,894.5,130.0,5.2,15.45,953.5,913.53,713.13
2018,6,7,11,0,899.0,131.0,5.4,15.5,974.0,900.34,704.24
2018,6,7,11,15,902.5,131.0,5.45,15.5,987.5,881.77,690.74
2018,6,7,11,30,906.0,131.0,5.5,15.5,1001.0,859.64,674.74
2018,6,7,11,45,909.0,130.5,5.6,15.5,1007.5,833.3,655.93
2018,6,7,12,0,912.0,130.0,5.7,15.5,1014.0,803.75,634.58
2018,6,7,12,15,911.5,129.5,5.75,15.5,1012.0,768.63,607.3
2018,6,7,12,30,911.0,129.0,5.8,15.5,1010.0,730.86,577.54
2018,6,7,12,45,909.0,130.0,5.85,15.45,1002.0,690.67,545.38
2018,6,7,13,0,907.0,131.0,5.9,15.4,994.0,648.16,510.69
2018,6,7,13,15,904.5,130.0,5.95,15.45,978.0,601.84,472.01
2018,6,7,13,30,902.0,129.0,6.0,15.5,962.0,553.57,430.8
2018,6,7,13,45,898.5,126.5,6.05,15.5,939.0,502.09,386.06
2018,6,7,14,0,895.0,124.0,6.1,15.5,916.0,449.15,338.99
2018,6,7,14,15,888.5,122.0,6.15,15.45,886.0,394.23,289.47
2018,6,7,14,30,882.0,120.0,6.2,15.4,856.0,338.58,238.88
2018,6,7,14,45,873.5,117.5,6.25,15.4,820.0,281.65,188.0
2018,6,7,15,0,865.0,115.0,6.3,15.4,784.0,224.69,140.13
2018,6,7,15,15,852.5,113.0,6.3,15.4,743.0,167.75,99.83
2018,6,7,15,30,840.0,111.0,6.3,15.4,702.0,102.82,68.09
2018,6,7,15,45,826.0,107.5,6.3,15.25,656.5,85.77,69.06
2018,6,7,16,0,812.0,104.0,6.3,15.1,611.0,84.2,67.95
2018,6,7,16,15,793.0,100.0,6.3,15.0,562.5,82.04,66.31
2018,6,7,16,30,774.0,96.0,6.3,14.9,514.0,79.74,64.56
2018,6,7,16,45,747.5,92.5,6.25,14.8,463.5,77.53,62.87
2018,6,7,17,0,721.0,89.0,6.2,14.7,413.0,69.48,56.02
2018,6,7,17,15,683.5,84.0,6.15,14.6,361.0,66.07,53.19
2018,6,7,17,30,646.0,79.0,6.1,14.5,309.0,62.6,50.27
2018,6,7,17,45,595.0,73.0,6.05,14.4,259.0,58.2,46.42
2018,6,7,18,0,544.0,67.0,6.0,14.3,209.0,53.8,42.44
2018,6,7,18,15,469.0,59.0,5.85,14.15,162.5,47.61,36.7
2018,6,7,18,30,394.0,51.0,5.7,14.0,116.0,41.47,30.8
2018,6,7,18,45,285.5,40.0,5.55,13.85,79.0,30.47,20.3
2018,6,7,19,0,177.0,29.0,5.4,13.7,42.0,21.93,7.41
2018,6,7,19,15,97.5,17.0,5.25,13.65,23.5,13.38,0.0
2018,6,7,19,30,18.0,5.0,5.1,13.6,5.0,0.0,0.0
2018,6,7,19,45,9.0,2.5,5.0,13.5,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,4,45,20.5,5.0,3.7,13.45,5.5,0.0,0.0
2018,6,8,5,0,41.0,10.0,3.7,13.6,11.0,18.01,0.0
2018,6,8,5,15,108.0,22.5,3.75,13.75,33.0,68.62,21.78
2018,6,8,5,30,175.0,35.0,3.8,13.9,55.0,117.86,86.37
2018,6,8,5,45,183.0,46.0,3.85,14.05,75.5,142.36,111.71
2018,6,8,6,0,191.0,57.0,3.9,14.2,96.0,156.07,126.14
2018,6,8,6,15,112.5,82.5,3.95,14.3,107.0,142.47,116.21
2018,6,8,6,30,34.0,108.0,4.0,14.4,118.0,118.5,95.78
2018,6,8,6,45,45.0,129.5,4.0,14.5,145.5,146.62,119.68
2018,6,8,7,0,56.0,151.0,4.0,14.6,173.0,175.43,143.75
2018,6,8,7,15,60.0,173.5,4.05,14.7,200.0,201.07,164.66
2018,6,8,7,30,64.0,196.0,4.1,14.8,227.0,226.68,185.24
2018,6,8,7,45,63.0,216.5,4.15,14.95,250.0,246.29,200.48
2018,6,8,8,0,62.0,237.0,4.2,15.1,273.0,265.5,215.22
2018,6,8,8,15,56.5,252.0,4.3,15.2,287.0,274.97,221.95
2018,6,8,8,30,51.0,267.0,4.4,15.3,301.0,283.95,228.26
2018,6,8,8,45,54.0,287.5,4.45,15.4,325.5,305.29,244.61
2018,6,8,9,0,57.0,308.0,4.5,15.5,350.0,326.32,260.57
2018,6,8,9,15,86.0,336.5,4.55,15.6,403.5,378.02,301.25
2018,6,8,9,30,115.0,365.0,4.6,15.7,457.0,448.98,355.95
2018,6,8,9,45,200.5,377.0,4.65,15.75,545.5,534.7,422.96
2018,6,8,10,0,286.0,389.0,4.7,15.8,634.0,637.94,501.24
2018,6,8,10,15,377.0,371.0,4.7,15.9,705.0,696.82,545.74
2018,6,8,10,30,468.0,353.0,4.7,16.0,776.0,769.21,599.13
2018,6,8,10,45,421.5,379.5,4.7,16.05,767.0,739.68,575.08
2018,6,8,11,0,375.0,406.0,4.7,16.1,758.0,696.7,542.0
2018,6,8,11,15,319.0,434.5,4.7,16.2,737.0,660.23,513.08
2018,6,8,11,30,263.0,463.0,4.7,16.3,716.0,623.38,483.82
2018,6,8,11,45,302.0,450.0,4.7,16.35,742.0,627.61,487.45
2018,6,8,12,0,341.0,437.0,4.7,16.4,768.0,628.57,488.28
2018,6,8,12,15,352.5,433.0,4.85,16.4,774.5,613.19,476.9
2018,6,8,12,30,364.0,429.0,5.0,16.4,781.0,595.82,463.84
2018,6,8,12,45,423.0,390.0,5.15,16.4,795.5,583.24,454.84
2018,6,8,13,0,482.0,351.0,5.3,16.4,810.0,563.51,439.73
2018,6,8,13,15,361.0,395.0,5.4,16.35,735.5,496.1,386.53
2018,6,8,13,30,240.0,439.0,5.5,16.3,661.0,438.65,341.34
2018,6,8,13,45,416.0,341.0,5.65,16.3,714.0,430.39,332.97
2018,6,8,14,0,592.0,243.0,5.8,16.3,767.0,404.54,307.85
2018,6,8,14,15,734.5,175.0,5.85,16.25,803.0,373.93,276.27
2018,6,8,14,30,877.0,107.0,5.9,16.2,839.0,329.32,230.97
2018,6,8,14,45,868.5,105.0,5.95,16.15,804.0,273.22,180.91
2018,6,8,15,0,860.0,103.0,6.0,16.1,769.0,217.08,133.81
2018,6,8,15,15,848.0,101.0,6.0,16.1,728.5,160.75,93.92
2018,6,8,15,30,836.0,99.0,6.0,16.1,688.0,105.24,69.63
2018,6,8,15,45,821.5,96.5,6.05,15.9,643.5,88.06,70.85
2018,6,8,16,0,807.0,94.0,6.1,15.7,599.0,77.66,62.12
2018,6,8,16,15,789.0,90.5,6.0,15.6,551.5,75.64,60.59
2018,6,8,16,30,771.0,87.0,5.9,15.5,504.0,73.5,58.95
2018,6,8,16,45,748.0,83.0,5.85,15.4,455.0,70.8,56.82
2018,6,8,17,0,725.0,79.0,5.8,15.3,406.0,68.0,54.57
2018,6,8,17,15,693.0,74.5,5.7,15.15,356.0,64.59,51.76
2018,6,8,17,30,661.0,70.0,5.6,15.0,306.0,56.43,44.69
2018,6,8,17,45,618.5,64.0,5.5,14.85,257.5,51.89,40.72
2018,6,8,18,0,576.0,58.0,5.4,14.7,209.0,47.3,36.6
2018,6,8,18,15,509.5,51.0,5.2,14.55,163.5,41.68,31.41
2018,6,8,18,30,443.0,44.0,5.0,14.4,118.0,36.09,26.07
2018,6,8,18,45,341.5,36.0,4.8,14.25,81.5,29.55,19.55
2018,6,8,19,0,240.0,28.0,4.6,14.1,45.0,23.17,8.73
2018,6,8,19,15,138.0,17.0,4.5,14.05,25.0,13.38,0.0
2018,6,8,19,30,36.0,6.0,4.4,14.0,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.3,13.95,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,3.5,3.65,13.95,3.5,0.0,0.0
2018,6,9,5,0,17.0,7.0,3.8,14.0,7.0,9.69,0.0
2018,6,9,5,15,8.5,10.0,3.9,14.1,10.0,10.41,0.0
2018,6,9,5,30,0.0,13.0,4.0,14.2,13.0,9.87,2.32
2018,6,9,5,45,0.0,18.5,4.1,14.3,18.5,14.06,6.17
2018,6,9,6,0,0.0,24.0,4.2,14.4,24.0,18.26,9.92
2018,6,9,6,15,0.0,36.5,4.35,14.45,36.5,27.85,18.24
2018,6,9,6,30,0.0,49.0,4.5,14.5,49.0,37.47,26.52
2018,6,9,6,45,0.0,59.0,4.65,14.6,59.0,45.19,33.08
2018,6,9,7,0,0.0,69.0,4.8,14.7,69.0,52.93,39.57
2018,6,9,7,15,0.5,83.5,4.9,14.8,83.5,64.73,49.43
2018,6,9,7,30,1.0,98.0,5.0,14.9,98.0,76.97,59.55
2018,6,9,7,45,62.5,147.5,5.1,14.95,183.5,176.2,143.9
2018,6,9,8,0,124.0,197.0,5.2,15.0,269.0,290.29,238.18
2018,6,9,8,15,277.0,217.5,5.25,15.05,395.5,456.27,373.64
2018,6,9,8,30,430.0,238.0,5.3,15.1,522.0,631.05,510.61
2018,6,9,8,45,488.0,235.0,5.35,15.15,577.5,685.48,551.46
2018,6,9,9,0,546.0,232.0,5.4,15.2,633.0,739.53,591.97
2018,6,9,9,15,548.0,246.5,5.45,15.3,667.5,759.98,605.55
2018,6,9,9,30,550.0,261.0,5.5,15.4,702.0,777.67,617.19
2018,6,9,9,45,555.5,275.5,5.55,15.45,736.5,795.63,629.2
2018,6,9,10,0,561.0,290.0,5.6,15.5,771.0,810.62,639.02
2018,6,9,10,15,577.5,295.0,5.75,15.6,804.0,823.61,648.14
2018,6,9,10,30,594.0,300.0,5.9,15.7,837.0,834.68,655.84
2018,6,9,10,45,623.0,292.5,6.05,15.75,867.0,841.31,660.92
2018,6,9,11,0,652.0,285.0,6.2,15.8,897.0,844.01,663.11
2018,6,9,11,15,574.5,326.0,6.3,15.85,870.5,793.88,623.74
2018,6,9,11,30,497.0,367.0,6.4,15.9,844.0,743.83,584.39
2018,6,9,11,45,433.5,394.0,6.55,15.95,812.0,693.2,544.98
2018,6,9,12,0,370.0,421.0,6.7,16.0,780.0,637.48,501.54
2018,6,9,12,15,308.5,440.0,6.85,16.0,739.0,586.73,461.67
2018,6,9,12,30,247.0,459.0,7.0,16.0,698.0,538.31,423.36
2018,6,9,12,45,315.5,435.5,7.15,16.0,738.0,545.55,429.49
2018,6,9,13,0,384.0,412.0,7.3,16.0,778.0,547.0,430.36
2018,6,9,13,15,399.0,399.0,7.35,15.9,773.5,518.51,407.27
2018,6,9,13,30,414.0,386.0,7.4,15.8,769.0,488.56,382.48
2018,6,9,13,45,400.0,380.0,7.45,15.75,742.5,447.91,348.85
2018,6,9,14,0,386.0,374.0,7.5,15.7,716.0,412.79,319.16
2018,6,9,14,15,383.5,362.0,7.6,15.6,692.0,375.4,287.27
2018,6,9,14,30,381.0,350.0,7.7,15.5,668.0,338.03,255.18
2018,6,9,14,45,350.0,343.5,7.8,15.45,626.0,297.34,221.82
2018,6,9,15,0,319.0,337.0,7.9,15.4,584.0,259.91,192.53
2018,6,9,15,15,313.5,319.0,7.9,15.4,551.0,222.76,165.03
2018,6,9,15,30,308.0,301.0,7.9,15.4,518.0,186.55,143.67
2018,6,9,15,45,329.5,273.5,8.05,15.15,492.0,166.81,138.79
2018,6,9,16,0,351.0,246.0,8.2,14.9,466.0,154.71,128.95
2018,6,9,16,15,365.0,221.5,8.2,14.75,434.5,143.15,119.44
2018,6,9,16,30,379.0,197.0,8.2,14.6,403.0,130.85,109.22
2018,6,9,16,45,353.5,180.5,8.2,14.5,357.5,121.47,101.45
2018,6,9,17,0,328.0,164.0,8.2,14.4,312.0,111.76,93.31
2018,6,9,17,15,325.0,143.5,8.2,14.25,275.5,99.78,83.09
2018,6,9,17,30,322.0,123.0,8.2,14.1,239.0,87.29,72.28
2018,6,9,17,45,290.5,106.5,8.15,14.0,198.5,76.39,62.69
2018,6,9,18,0,259.0,90.0,8.1,13.9,158.0,65.24,52.7
2018,6,9,18,15,230.5,73.0,8.1,13.8,124.0,53.54,42.03
2018,6,9,18,30,202.0,56.0,8.1,13.7,90.0,41.6,30.98
2018,6,9,18,45,147.5,42.0,8.1,13.55,62.5,31.27,21.1
2018,6,9,19,0,93.0,28.0,8.1,13.4,35.0,20.92,7.82
2018,6,9,19,15,54.0,16.5,8.05,13.4,20.0,12.98,0.0
2018,6,9,19,30,15.0,5.0,8.0,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.5,2.5,7.95,13.35,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,6.4,13.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,6.2,12.8,7.5,0.0,0.0
2018,6,10,5,0,56.0,14.0,6.2,12.9,15.0,24.75,0.0
2018,6,10,5,15,125.5,26.0,6.15,13.0,37.5,77.91,26.58
2018,6,10,5,30,195.0,38.0,6.1,13.1,60.0,128.14,94.66
2018,6,10,5,45,253.5,51.0,6.05,13.25,94.5,176.8,140.12
2018,6,10,6,0,312.0,64.0,6.0,13.4,129.0,231.62,189.58
2018,6,10,6,15,358.0,77.0,5.9,13.55,170.5,285.5,237.64
2018,6,10,6,30,404.0,90.0,5.8,13.7,212.0,343.1,287.72
2018,6,10,6,45,430.5,103.5,5.7,13.85,255.5,392.58,329.68
2018,6,10,7,0,457.0,117.0,5.6,14.0,299.0,443.1,371.3
2018,6,10,7,15,475.5,131.5,5.5,14.15,343.5,489.83,408.61
2018,6,10,7,30,494.0,146.0,5.4,14.3,388.0,536.27,444.73
2018,6,10,7,45,509.0,158.5,5.3,14.45,431.0,577.34,475.78
2018,6,10,8,0,524.0,171.0,5.2,14.6,474.0,617.35,505.33
2018,6,10,8,15,553.0,177.5,5.1,14.75,521.0,661.26,537.65
2018,6,10,8,30,582.0,184.0,5.0,14.9,568.0,713.3,575.25
2018,6,10,8,45,575.0,203.5,4.85,15.05,604.0,736.47,589.64
2018,6,10,9,0,568.0,223.0,4.7,15.2,640.0,749.29,596.44
2018,6,10,9,15,570.0,238.5,4.7,15.3,676.0,771.14,610.79
2018,6,10,9,30,572.0,254.0,4.7,15.4,712.0,790.11,622.91
2018,6,10,9,45,607.5,248.0,4.65,15.5,753.0,821.62,644.71
2018,6,10,10,0,643.0,242.0,4.6,15.6,794.0,844.81,660.36
2018,6,10,10,15,716.0,209.5,4.65,15.7,842.0,873.62,681.8
2018,6,10,10,30,789.0,177.0,4.7,15.8,890.0,889.39,692.52
2018,6,10,10,45,754.5,203.5,4.75,15.9,897.5,878.12,683.63
2018,6,10,11,0,720.0,230.0,4.8,16.0,905.0,855.17,665.37
2018,6,10,11,15,763.0,205.5,4.95,16.05,930.0,840.03,655.85
2018,6,10,11,30,806.0,181.0,5.1,16.1,955.0,831.7,650.65
2018,6,10,11,45,808.0,180.5,5.25,16.1,960.5,805.7,631.51
2018,6,10,12,0,810.0,180.0,5.4,16.1,966.0,776.71,609.9
2018,6,10,12,15,862.5,145.0,5.65,16.1,981.0,743.98,586.79
2018,6,10,12,30,915.0,110.0,5.9,16.1,996.0,719.24,568.39
2018,6,10,12,45,911.5,110.5,6.15,16.05,986.0,678.08,535.98
2018,6,10,13,0,908.0,111.0,6.4,16.0,976.0,634.72,500.98
2018,6,10,13,15,904.5,110.0,6.55,15.95,959.5,588.25,462.36
2018,6,10,13,30,901.0,109.0,6.7,15.9,943.0,539.91,421.18
2018,6,10,13,45,895.0,108.5,6.9,15.8,919.5,489.1,377.02
2018,6,10,14,0,889.0,108.0,7.1,15.7,896.0,437.05,330.65
2018,6,10,14,15,882.0,107.0,7.2,15.6,867.0,383.29,281.85
2018,6,10,14,30,875.0,106.0,7.3,15.5,838.0,328.85,232.04
2018,6,10,14,45,866.0,104.0,7.4,15.4,802.5,272.86,181.75
2018,6,10,15,0,857.0,102.0,7.5,15.3,767.0,216.88,134.43
2018,6,10,15,15,845.0,100.5,7.5,15.3,727.0,161.12,94.53
2018,6,10,15,30,833.0,99.0,7.5,15.3,687.0,106.16,70.02
2018,6,10,15,45,817.5,96.5,7.6,15.1,642.5,87.94,70.98
2018,6,10,16,0,802.0,94.0,7.7,14.9,598.0,77.49,62.17
2018,6,10,16,15,782.0,91.0,7.75,14.75,550.0,75.76,60.89
2018,6,10,16,30,762.0,88.0,7.8,14.6,502.0,73.94,59.54
2018,6,10,16,45,736.5,84.5,7.8,14.45,453.0,71.58,57.71
2018,6,10,17,0,711.0,81.0,7.8,14.3,404.0,69.16,55.81
2018,6,10,17,15,677.0,76.5,7.75,14.2,354.0,60.76,48.56
2018,6,10,17,30,643.0,72.0,7.7,14.1,304.0,57.54,45.83
2018,6,10,17,45,595.5,67.0,7.65,13.95,255.5,53.74,42.52
2018,6,10,18,0,548.0,62.0,7.6,13.8,207.0,49.97,39.12
2018,6,10,18,15,478.5,55.0,7.4,13.7,162.0,44.48,34.01
2018,6,10,18,30,409.0,48.0,7.2,13.6,117.0,39.04,28.77
2018,6,10,18,45,308.5,38.5,7.0,13.55,81.0,31.42,21.28
2018,6,10,19,0,208.0,29.0,6.8,13.5,45.0,22.05,8.97
2018,6,10,19,15,117.5,17.5,6.65,13.5,25.0,13.77,0.0
2018,6,10,19,30,27.0,6.0,6.5,13.5,5.0,0.0,0.0
2018,6,10,19,45,13.5,3.0,6.3,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,11,4,45,44.5,7.0,4.65,13.65,8.0,0.0,0.0
2018,6,11,5,0,89.0,14.0,4.6,13.7,16.0,32.74,0.0
2018,6,11,5,15,200.5,25.0,4.55,13.85,43.5,99.12,34.94
2018,6,11,5,30,312.0,36.0,4.5,14.0,71.0,168.98,124.71
2018,6,11,5,45,308.0,38.0,4.5,14.15,87.0,188.37,148.38
2018,6,11,6,0,304.0,40.0,4.5,14.3,103.0,205.27,166.83
2018,6,11,6,15,152.0,46.5,4.45,14.4,78.0,142.46,116.51
2018,6,11,6,30,0.0,53.0,4.4,14.5,53.0,40.56,29.13
2018,6,11,6,45,0.0,73.5,4.4,14.65,73.5,56.83,43.0
2018,6,11,7,0,0.0,94.0,4.4,14.8,94.0,73.95,57.38
2018,6,11,7,15,4.5,127.5,4.35,14.95,129.5,105.93,84.17
2018,6,11,7,30,9.0,161.0,4.3,15.1,165.0,138.56,111.11
2018,6,11,7,45,22.5,189.5,4.25,15.2,202.0,173.79,140.12
2018,6,11,8,0,36.0,218.0,4.2,15.3,239.0,224.93,181.64
2018,6,11,8,15,39.0,239.0,4.2,15.45,263.5,247.03,198.79
2018,6,11,8,30,42.0,260.0,4.2,15.6,288.0,268.97,215.7
2018,6,11,8,45,40.0,276.5,4.15,15.75,304.5,281.91,225.11
2018,6,11,9,0,38.0,293.0,4.1,15.9,321.0,294.5,234.21
2018,6,11,9,15,36.5,305.5,4.1,16.05,333.5,303.29,240.35
2018,6,11,9,30,35.0,318.0,4.1,16.2,346.0,311.79,246.28
2018,6,11,9,45,51.0,349.5,4.1,16.35,392.0,353.74,278.72
2018,6,11,10,0,67.0,381.0,4.1,16.5,438.0,395.0,310.14
2018,6,11,10,15,91.0,408.5,4.15,16.6,489.0,438.69,343.42
2018,6,11,10,30,115.0,436.0,4.2,16.7,540.0,498.34,388.17
2018,6,11,10,45,113.5,446.0,4.3,16.85,550.5,499.66,388.37
2018,6,11,11,0,112.0,456.0,4.4,17.0,561.0,499.98,388.1
2018,6,11,11,15,108.5,462.0,4.5,17.05,565.0,480.47,373.21
2018,6,11,11,30,105.0,468.0,4.6,17.1,569.0,475.39,369.13
2018,6,11,11,45,100.0,469.0,4.7,17.15,565.5,464.3,360.49
2018,6,11,12,0,95.0,470.0,4.8,17.2,562.0,452.87,351.62
2018,6,11,12,15,87.5,465.0,5.0,17.25,549.5,434.57,337.67
2018,6,11,12,30,80.0,460.0,5.2,17.3,537.0,416.53,323.87
2018,6,11,12,45,74.0,451.0,5.4,17.3,522.0,396.81,308.84
2018,6,11,13,0,68.0,442.0,5.6,17.3,507.0,377.61,294.13
2018,6,11,13,15,66.5,432.5,5.85,17.25,495.0,361.13,281.56
2018,6,11,13,30,65.0,423.0,6.1,17.2,483.0,344.84,269.04
2018,6,11,13,45,305.0,327.0,6.3,17.2,599.0,373.48,289.77
2018,6,11,14,0,545.0,231.0,6.5,17.2,715.0,378.41,288.15
2018,6,11,14,15,711.0,170.5,6.7,17.15,779.5,363.67,268.67
2018,6,11,14,30,877.0,110.0,6.9,17.1,844.0,332.4,233.26
2018,6,11,14,45,868.0,108.5,7.05,17.0,809.0,276.58,183.47
2018,6,11,15,0,859.0,107.0,7.2,16.9,774.0,220.76,136.58
2018,6,11,15,15,847.0,105.0,7.2,16.9,733.5,164.53,96.5
2018,6,11,15,30,835.0,103.0,7.2,16.9,693.0,109.11,71.61
2018,6,11,15,45,820.5,101.0,7.25,16.75,649.5,81.5,64.97
2018,6,11,16,0,806.0,99.0,7.3,16.6,606.0,80.75,64.56
2018,6,11,16,15,786.5,96.0,7.25,16.45,558.5,79.14,63.41
2018,6,11,16,30,767.0,93.0,7.2,16.3,511.0,77.44,62.19
2018,6,11,16,45,740.0,90.0,7.15,16.2,461.0,75.51,60.74
2018,6,11,17,0,713.0,87.0,7.1,16.1,411.0,67.93,54.32
2018,6,11,17,15,676.5,83.0,7.0,15.9,360.5,65.18,52.12
