Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,30,640.0,79.0,6.9,15.7,310.0,62.44,49.87
2018,6,11,17,45,588.0,73.5,6.75,15.5,260.5,58.4,46.39
2018,6,11,18,0,536.0,68.0,6.6,15.3,211.0,54.38,42.8
2018,6,11,18,15,462.5,60.5,6.4,15.15,165.0,48.64,37.5
2018,6,11,18,30,389.0,53.0,6.2,15.0,119.0,42.96,32.04
2018,6,11,18,45,283.5,42.0,6.05,14.8,82.0,31.9,21.61
2018,6,11,19,0,178.0,31.0,5.9,14.6,45.0,23.39,10.19
2018,6,11,19,15,99.0,18.0,5.65,14.5,25.0,14.16,0.0
2018,6,11,19,30,20.0,5.0,5.4,14.4,5.0,0.0,0.0
2018,6,11,19,45,10.0,2.5,5.2,14.35,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,43.0,7.0,2.15,13.75,8.0,0.0,0.0
2018,6,12,5,0,86.0,14.0,2.1,13.8,16.0,31.92,0.0
2018,6,12,5,15,200.5,25.5,2.1,13.95,44.0,99.44,35.15
2018,6,12,5,30,315.0,37.0,2.1,14.1,72.0,170.41,125.3
2018,6,12,5,45,314.0,40.5,2.1,14.25,90.5,193.18,151.49
2018,6,12,6,0,313.0,44.0,2.1,14.4,109.0,213.96,172.97
2018,6,12,6,15,156.5,56.0,2.15,14.6,88.5,143.98,117.3
2018,6,12,6,30,0.0,68.0,2.2,14.8,68.0,52.82,39.52
2018,6,12,6,45,0.0,86.0,2.2,14.95,86.0,67.82,52.28
2018,6,12,7,0,0.0,104.0,2.2,15.1,104.0,82.83,64.77
2018,6,12,7,15,5.0,133.0,2.35,15.35,135.5,111.28,88.42
2018,6,12,7,30,10.0,162.0,2.5,15.6,167.0,140.2,112.08
2018,6,12,7,45,17.0,186.5,2.6,15.85,196.0,166.77,133.55
2018,6,12,8,0,24.0,211.0,2.7,16.1,225.0,193.65,155.0
2018,6,12,8,15,32.0,236.5,2.8,16.3,256.5,238.69,190.74
2018,6,12,8,30,40.0,262.0,2.9,16.5,288.0,269.21,214.43
2018,6,12,8,45,64.0,294.5,3.0,16.7,340.0,320.46,254.62
2018,6,12,9,0,88.0,327.0,3.1,16.9,392.0,371.96,294.28
2018,6,12,9,15,195.5,331.5,3.25,17.05,485.5,489.27,386.01
2018,6,12,9,30,303.0,336.0,3.4,17.2,579.0,607.75,475.53
2018,6,12,9,45,549.0,246.0,3.55,17.3,708.5,766.24,595.7
2018,6,12,10,0,795.0,156.0,3.7,17.4,838.0,891.26,686.14
2018,6,12,10,15,772.0,173.5,3.8,17.5,853.0,880.38,676.95
2018,6,12,10,30,749.0,191.0,3.9,17.6,868.0,865.49,666.06
2018,6,12,10,45,511.5,313.0,4.05,17.65,780.0,759.55,585.12
2018,6,12,11,0,274.0,435.0,4.2,17.7,692.0,634.64,488.82
2018,6,12,11,15,197.0,453.0,4.3,17.75,639.0,560.54,432.97
2018,6,12,11,30,120.0,471.0,4.4,17.8,586.0,502.15,387.7
2018,6,12,11,45,111.5,473.0,4.55,17.85,580.5,486.95,376.31
2018,6,12,12,0,103.0,475.0,4.7,17.9,575.0,462.98,358.19
2018,6,12,12,15,110.5,476.5,4.9,17.9,583.5,460.34,356.51
2018,6,12,12,30,118.0,478.0,5.1,17.9,592.0,460.99,357.15
2018,6,12,12,45,145.0,475.5,5.3,17.9,614.5,463.6,359.5
2018,6,12,13,0,172.0,473.0,5.5,17.9,637.0,463.47,359.51
2018,6,12,13,15,185.5,464.5,5.75,17.8,638.5,448.83,348.33
2018,6,12,13,30,199.0,456.0,6.0,17.7,640.0,432.67,335.65
2018,6,12,13,45,403.0,348.5,6.25,17.65,710.0,429.71,331.52
2018,6,12,14,0,607.0,241.0,6.5,17.6,780.0,410.01,311.06
2018,6,12,14,15,751.5,173.0,6.7,17.5,818.0,379.65,279.76
2018,6,12,14,30,896.0,105.0,6.9,17.4,856.0,335.18,234.61
2018,6,12,14,45,886.5,103.5,7.05,17.3,820.0,278.25,183.89
2018,6,12,15,0,877.0,102.0,7.2,17.2,784.0,221.36,136.12
2018,6,12,15,15,865.0,100.5,7.2,17.2,743.5,164.45,95.51
2018,6,12,15,30,853.0,99.0,7.2,17.2,703.0,108.33,70.25
2018,6,12,15,45,838.5,97.5,7.35,16.95,659.0,89.11,71.46
2018,6,12,16,0,824.0,96.0,7.5,16.7,615.0,79.31,63.29
2018,6,12,16,15,805.5,93.5,7.45,16.55,567.5,77.95,62.35
2018,6,12,16,30,787.0,91.0,7.4,16.4,520.0,76.53,61.36
2018,6,12,16,45,761.5,87.5,7.4,16.25,470.0,74.19,59.57
2018,6,12,17,0,736.0,84.0,7.4,16.1,420.0,71.8,57.71
2018,6,12,17,15,701.0,80.0,7.35,15.9,369.0,63.54,50.67
2018,6,12,17,30,666.0,76.0,7.3,15.7,318.0,60.69,48.32
2018,6,12,17,45,616.0,71.5,7.25,15.5,268.0,57.28,45.4
2018,6,12,18,0,566.0,67.0,7.2,15.3,218.0,53.94,42.41
2018,6,12,18,15,494.0,60.0,7.1,15.1,171.5,48.52,37.4
2018,6,12,18,30,422.0,53.0,7.0,14.9,125.0,43.17,32.26
2018,6,12,18,45,315.5,42.5,6.9,14.7,86.5,32.43,22.11
2018,6,12,19,0,209.0,32.0,6.8,14.5,48.0,24.22,11.11
2018,6,12,19,15,118.0,19.0,6.7,14.4,27.0,14.95,0.0
2018,6,12,19,30,27.0,6.0,6.6,14.3,6.0,0.0,0.0
2018,6,12,19,45,13.5,3.0,6.5,14.2,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,4,45,35.0,7.5,5.55,13.6,8.5,0.0,0.0
2018,6,13,5,0,70.0,15.0,5.6,13.7,17.0,28.75,0.0
2018,6,13,5,15,178.5,28.0,5.65,13.85,45.0,95.49,33.69
2018,6,13,5,30,287.0,41.0,5.7,14.0,73.0,163.5,120.8
2018,6,13,5,45,382.5,49.5,5.7,14.15,115.0,229.46,181.41
2018,6,13,6,0,478.0,58.0,5.7,14.3,157.0,304.93,248.53
2018,6,13,6,15,542.0,64.5,5.7,14.45,205.5,370.7,306.95
2018,6,13,6,30,606.0,71.0,5.7,14.6,254.0,441.15,367.7
2018,6,13,6,45,652.5,74.5,5.65,14.75,305.0,501.81,418.74
2018,6,13,7,0,699.0,78.0,5.6,14.9,356.0,564.45,469.81
2018,6,13,7,15,731.0,81.5,5.65,15.1,407.5,616.23,510.96
2018,6,13,7,30,763.0,85.0,5.7,15.3,459.0,670.54,552.8
2018,6,13,7,45,788.5,87.5,5.75,15.45,509.5,718.26,587.63
2018,6,13,8,0,814.0,90.0,5.8,15.6,560.0,764.65,620.94
2018,6,13,8,15,832.0,92.0,5.9,15.75,607.5,802.65,647.7
2018,6,13,8,30,850.0,94.0,6.0,15.9,655.0,829.16,665.68
2018,6,13,8,45,865.0,95.5,6.1,16.05,699.0,858.65,685.89
2018,6,13,9,0,880.0,97.0,6.2,16.2,743.0,885.18,703.85
2018,6,13,9,15,889.5,98.5,6.3,16.35,781.5,903.65,715.9
2018,6,13,9,30,899.0,100.0,6.4,16.5,820.0,918.62,725.49
2018,6,13,9,45,905.5,101.5,6.5,16.65,852.5,927.26,730.56
2018,6,13,10,0,912.0,103.0,6.6,16.8,885.0,932.13,733.04
2018,6,13,10,15,918.5,103.5,6.65,16.9,912.5,932.21,732.07
2018,6,13,10,30,925.0,104.0,6.7,17.0,940.0,928.42,728.44
2018,6,13,10,45,929.5,105.0,6.75,17.1,961.0,919.44,721.17
2018,6,13,11,0,934.0,106.0,6.8,17.2,982.0,906.59,711.22
2018,6,13,11,15,937.0,106.0,6.8,17.3,995.5,887.78,696.82
2018,6,13,11,30,940.0,106.0,6.8,17.4,1009.0,865.32,679.86
2018,6,13,11,45,941.5,105.5,6.8,17.45,1015.0,837.74,659.32
2018,6,13,12,0,943.0,105.0,6.8,17.5,1021.0,806.91,636.4
2018,6,13,12,15,939.5,106.5,6.85,17.55,1018.0,770.93,608.69
2018,6,13,12,30,936.0,108.0,6.9,17.6,1015.0,732.32,577.92
2018,6,13,12,45,930.0,110.0,7.0,17.6,1004.5,690.0,543.96
2018,6,13,13,0,924.0,112.0,7.1,17.6,994.0,645.58,507.62
2018,6,13,13,15,827.0,164.5,7.2,17.55,944.0,588.1,459.96
2018,6,13,13,30,730.0,217.0,7.3,17.5,894.0,531.93,413.2
2018,6,13,13,45,720.5,214.0,7.35,17.45,868.5,482.3,371.03
2018,6,13,14,0,711.0,211.0,7.4,17.4,843.0,432.34,327.7
2018,6,13,14,15,800.5,160.5,7.5,17.25,849.5,388.74,286.49
2018,6,13,14,30,890.0,110.0,7.6,17.1,856.0,337.14,236.96
2018,6,13,14,45,880.0,108.5,7.65,17.0,820.0,280.41,186.28
2018,6,13,15,0,870.0,107.0,7.7,16.9,784.0,223.77,138.58
2018,6,13,15,15,858.0,105.5,7.7,16.9,743.5,167.23,98.05
2018,6,13,15,30,846.0,104.0,7.7,16.9,703.0,111.46,72.65
2018,6,13,15,45,828.5,102.0,7.7,16.55,657.5,82.3,65.71
2018,6,13,16,0,811.0,100.0,7.7,16.2,612.0,81.47,65.29
2018,6,13,16,15,790.5,98.0,7.65,16.0,564.5,80.52,64.71
2018,6,13,16,30,770.0,96.0,7.6,15.8,517.0,79.52,64.12
2018,6,13,16,45,744.0,92.5,7.6,15.65,467.0,77.33,62.46
2018,6,13,17,0,718.0,89.0,7.6,15.5,417.0,69.32,55.67
2018,6,13,17,15,684.0,84.0,7.55,15.3,366.5,65.97,52.94
2018,6,13,17,30,650.0,79.0,7.5,15.1,316.0,62.56,50.09
2018,6,13,17,45,604.0,73.0,7.5,14.9,266.5,58.21,46.33
2018,6,13,18,0,558.0,67.0,7.5,14.7,217.0,53.83,42.42
2018,6,13,18,15,488.5,60.0,7.35,14.55,171.0,48.44,37.43
2018,6,13,18,30,419.0,53.0,7.2,14.4,125.0,43.13,32.3
2018,6,13,18,45,317.5,42.5,7.0,14.2,87.0,34.76,24.19
2018,6,13,19,0,216.0,32.0,6.8,14.0,49.0,24.25,11.47
2018,6,13,19,15,123.5,19.0,6.65,13.95,27.5,14.95,0.0
2018,6,13,19,30,31.0,6.0,6.5,13.9,6.0,0.0,0.0
2018,6,13,19,45,15.5,3.0,6.3,13.85,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,6.0,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,6.0,13.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,45,5.5,4.0,6.6,13.25,4.0,0.0,0.0
2018,6,14,5,0,11.0,8.0,6.6,13.3,8.0,8.95,0.0
2018,6,14,5,15,5.5,14.5,6.55,13.35,14.5,13.03,0.0
2018,6,14,5,30,0.0,21.0,6.5,13.4,21.0,16.0,7.3
2018,6,14,5,45,0.0,34.0,6.5,13.45,34.0,25.98,16.23
2018,6,14,6,0,0.0,47.0,6.5,13.5,47.0,36.18,25.24
2018,6,14,6,15,0.0,60.5,6.35,13.6,60.5,47.2,34.87
2018,6,14,6,30,0.0,74.0,6.2,13.7,74.0,58.19,44.35
2018,6,14,6,45,0.0,93.0,6.1,13.8,93.0,74.14,57.91
2018,6,14,7,0,0.0,112.0,6.0,13.9,112.0,90.08,71.28
2018,6,14,7,15,10.0,142.5,5.9,14.05,147.5,123.49,99.45
2018,6,14,7,30,20.0,173.0,5.8,14.2,183.0,157.72,127.93
2018,6,14,7,45,31.0,200.0,5.7,14.35,217.0,204.12,166.09
2018,6,14,8,0,42.0,227.0,5.6,14.5,251.0,238.68,194.02
2018,6,14,8,15,62.0,256.0,5.4,14.65,295.0,282.93,229.66
2018,6,14,8,30,82.0,285.0,5.2,14.8,339.0,327.69,265.14
2018,6,14,8,45,97.0,309.5,5.05,14.95,377.5,363.82,293.13
2018,6,14,9,0,112.0,334.0,4.9,15.1,416.0,418.97,335.47
2018,6,14,9,15,116.0,355.0,4.8,15.25,444.0,441.51,351.73
2018,6,14,9,30,120.0,376.0,4.7,15.4,472.0,463.18,367.27
2018,6,14,9,45,143.5,394.5,4.6,15.5,514.0,499.0,394.15
2018,6,14,10,0,167.0,413.0,4.5,15.6,556.0,533.76,419.83
2018,6,14,10,15,184.5,426.0,4.5,15.7,589.0,556.61,436.46
2018,6,14,10,30,202.0,439.0,4.5,15.8,622.0,577.96,451.9
2018,6,14,10,45,181.0,450.5,4.55,15.9,617.0,562.5,439.03
2018,6,14,11,0,160.0,462.0,4.6,16.0,612.0,546.28,425.79
2018,6,14,11,15,136.0,466.0,4.7,16.05,595.0,520.48,405.61
2018,6,14,11,30,112.0,470.0,4.8,16.1,578.0,494.72,385.45
2018,6,14,11,45,178.0,461.5,4.9,16.15,634.0,529.85,413.47
2018,6,14,12,0,244.0,453.0,5.0,16.2,690.0,567.55,442.67
2018,6,14,12,15,369.5,410.5,5.1,16.2,769.0,607.6,474.6
2018,6,14,12,30,495.0,368.0,5.2,16.2,848.0,643.37,502.31
2018,6,14,12,45,659.0,271.0,5.35,16.2,904.0,645.85,505.58
2018,6,14,13,0,823.0,174.0,5.5,16.2,960.0,635.2,497.64
2018,6,14,13,15,859.0,151.5,5.6,16.15,959.5,591.89,462.37
2018,6,14,13,30,895.0,129.0,5.7,16.1,959.0,551.64,427.98
2018,6,14,13,45,872.5,137.0,5.85,16.1,930.0,498.99,382.91
2018,6,14,14,0,850.0,145.0,6.0,16.1,901.0,446.49,336.98
2018,6,14,14,15,860.0,134.0,6.05,16.05,877.0,394.46,289.9
2018,6,14,14,30,870.0,123.0,6.1,16.0,853.0,339.95,240.11
2018,6,14,14,45,863.5,119.0,6.2,15.95,818.0,283.55,189.77
2018,6,14,15,0,857.0,115.0,6.3,15.9,783.0,226.89,141.95
2018,6,14,15,15,844.5,113.5,6.3,15.9,742.5,170.96,101.75
2018,6,14,15,30,832.0,112.0,6.3,15.9,702.0,107.04,69.07
2018,6,14,15,45,821.0,107.0,6.35,15.8,658.0,85.13,68.32
2018,6,14,16,0,810.0,102.0,6.4,15.7,614.0,82.7,66.46
2018,6,14,16,15,793.0,98.0,6.35,15.6,566.5,80.56,64.84
2018,6,14,16,30,776.0,94.0,6.3,15.5,519.0,78.28,63.09
2018,6,14,16,45,751.0,90.0,6.25,15.45,469.0,75.7,61.07
2018,6,14,17,0,726.0,86.0,6.2,15.4,419.0,73.03,58.94
2018,6,14,17,15,689.5,83.0,6.15,15.3,368.5,65.37,52.4
2018,6,14,17,30,653.0,80.0,6.1,15.2,318.0,63.3,50.73
2018,6,14,17,45,599.5,75.0,6.0,15.1,267.5,59.6,47.53
2018,6,14,18,0,546.0,70.0,5.9,15.0,217.0,55.97,44.27
2018,6,14,18,15,471.0,62.5,5.8,14.8,170.5,50.24,38.99
2018,6,14,18,30,396.0,55.0,5.7,14.6,124.0,44.57,33.56
2018,6,14,18,45,287.5,44.5,5.55,14.45,86.0,33.71,23.3
2018,6,14,19,0,179.0,34.0,5.4,14.3,48.0,25.56,12.66
2018,6,14,19,15,100.5,20.0,5.3,14.2,27.0,15.74,0.0
2018,6,14,19,30,22.0,6.0,5.2,14.1,6.0,4.72,0.0
2018,6,14,19,45,11.0,3.0,5.15,14.05,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,15,4,45,3.5,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,15,5,0,7.0,6.0,4.5,13.7,6.0,6.4,0.0
2018,6,15,5,15,3.5,8.0,4.55,13.8,8.0,7.3,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.9,10.0,7.58,0.47
2018,6,15,5,45,0.0,16.0,4.6,13.95,16.0,12.15,4.57
2018,6,15,6,0,0.0,22.0,4.6,14.0,22.0,16.73,8.63
2018,6,15,6,15,0.0,25.0,4.65,14.1,25.0,19.03,10.7
2018,6,15,6,30,0.0,28.0,4.7,14.2,28.0,21.33,12.7
2018,6,15,6,45,0.0,32.5,4.75,14.25,32.5,24.79,15.66
2018,6,15,7,0,0.0,37.0,4.8,14.3,37.0,28.25,18.58
2018,6,15,7,15,0.0,54.0,4.8,14.4,54.0,41.35,29.66
2018,6,15,7,30,0.0,71.0,4.8,14.5,71.0,54.51,40.68
2018,6,15,7,45,0.0,80.5,4.85,14.6,80.5,61.9,46.73
2018,6,15,8,0,0.0,90.0,4.9,14.7,90.0,69.31,52.75
2018,6,15,8,15,0.0,101.0,5.0,14.8,101.0,78.19,59.95
2018,6,15,8,30,0.0,112.0,5.1,14.9,112.0,87.12,67.16
2018,6,15,8,45,0.5,126.0,5.2,15.0,126.5,98.95,76.73
2018,6,15,9,0,1.0,140.0,5.3,15.1,141.0,110.82,86.28
2018,6,15,9,15,3.5,166.0,5.4,15.15,169.0,134.39,105.44
2018,6,15,9,30,6.0,192.0,5.5,15.2,197.0,158.06,124.51
2018,6,15,9,45,7.0,198.5,5.6,15.25,204.5,164.09,129.17
2018,6,15,10,0,8.0,205.0,5.7,15.3,212.0,170.07,133.82
2018,6,15,10,15,9.0,212.0,5.7,15.35,220.0,176.4,138.73
2018,6,15,10,30,10.0,219.0,5.7,15.4,228.0,182.64,143.57
2018,6,15,10,45,10.0,222.5,5.75,15.4,231.5,185.03,145.33
2018,6,15,11,0,10.0,226.0,5.8,15.4,235.0,187.33,147.04
2018,6,15,11,15,10.5,223.5,5.8,15.45,233.5,185.13,145.16
2018,6,15,11,30,11.0,221.0,5.8,15.5,232.0,182.86,143.24
2018,6,15,11,45,11.0,222.0,5.85,15.5,233.0,182.89,143.2
2018,6,15,12,0,11.0,223.0,5.9,15.5,234.0,182.81,143.09
2018,6,15,12,15,11.0,224.0,5.95,15.5,235.0,182.62,142.9
2018,6,15,12,30,11.0,225.0,6.0,15.5,236.0,182.33,142.66
2018,6,15,12,45,12.0,239.5,6.1,15.5,251.0,192.96,151.17
2018,6,15,13,0,13.0,254.0,6.2,15.5,266.0,203.2,159.37
2018,6,15,13,15,13.5,262.0,6.35,15.45,274.5,207.88,163.16
2018,6,15,13,30,14.0,270.0,6.5,15.4,283.0,212.27,166.75
2018,6,15,13,45,15.0,277.0,6.6,15.4,290.5,215.82,169.64
2018,6,15,14,0,16.0,284.0,6.7,15.4,298.0,218.97,172.21
2018,6,15,14,15,17.5,287.0,6.85,15.35,302.0,219.02,172.35
2018,6,15,14,30,19.0,290.0,7.0,15.3,306.0,218.59,172.11
2018,6,15,14,45,26.5,295.0,7.15,15.25,316.5,211.43,166.23
2018,6,15,15,0,34.0,300.0,7.3,15.2,327.0,209.85,164.88
2018,6,15,15,15,43.0,298.0,7.3,15.2,330.0,202.78,159.31
2018,6,15,15,30,52.0,296.0,7.3,15.2,333.0,193.95,153.32
2018,6,15,15,45,53.0,278.0,7.4,15.0,313.5,180.95,150.82
2018,6,15,16,0,54.0,260.0,7.5,14.8,294.0,170.82,142.7
2018,6,15,16,15,62.0,242.5,7.5,14.7,278.5,160.83,134.6
2018,6,15,16,30,70.0,225.0,7.5,14.6,263.0,150.54,126.19
2018,6,15,16,45,104.0,204.5,7.45,14.5,255.0,134.31,112.55
2018,6,15,17,0,138.0,184.0,7.4,14.4,247.0,123.28,103.33
2018,6,15,17,15,173.5,161.0,7.35,14.3,230.5,110.4,92.37
2018,6,15,17,30,209.0,138.0,7.3,14.2,214.0,94.5,78.59
2018,6,15,17,45,210.5,117.5,7.25,14.1,184.0,82.06,67.7
2018,6,15,18,0,212.0,97.0,7.2,14.0,154.0,69.14,56.17
2018,6,15,18,15,175.5,79.5,7.05,13.9,120.0,57.25,45.36
2018,6,15,18,30,139.0,62.0,6.9,13.8,86.0,45.14,34.18
2018,6,15,18,45,92.5,45.0,6.8,13.7,59.0,33.35,23.08
2018,6,15,19,0,46.0,28.0,6.7,13.6,32.0,21.04,9.67
2018,6,15,19,15,23.0,16.0,6.6,13.6,18.0,12.59,0.0
2018,6,15,19,30,0.0,4.0,6.5,13.6,4.0,3.15,0.0
2018,6,15,19,45,0.0,2.0,6.35,13.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,16,4,45,2.0,3.0,3.15,13.8,3.0,0.0,0.0
2018,6,16,5,0,4.0,6.0,3.0,13.8,6.0,5.68,0.0
2018,6,16,5,15,2.0,9.5,2.8,13.85,9.5,7.8,0.0
2018,6,16,5,30,0.0,13.0,2.6,13.9,13.0,9.87,2.33
2018,6,16,5,45,0.0,20.0,2.4,13.95,20.0,15.21,7.17
2018,6,16,6,0,0.0,27.0,2.2,14.0,27.0,20.56,11.93
2018,6,16,6,15,0.0,29.5,2.15,14.1,29.5,22.47,13.68
2018,6,16,6,30,0.0,32.0,2.1,14.2,32.0,24.39,15.37
2018,6,16,6,45,0.0,41.0,2.0,14.25,41.0,31.31,21.29
2018,6,16,7,0,0.0,50.0,1.9,14.3,50.0,38.25,27.16
2018,6,16,7,15,0.0,69.5,1.9,14.4,69.5,53.33,39.86
2018,6,16,7,30,0.0,89.0,1.9,14.5,89.0,68.7,52.65
2018,6,16,7,45,0.0,102.0,1.85,14.6,102.0,79.28,61.29
2018,6,16,8,0,0.0,115.0,1.8,14.7,115.0,89.89,69.86
2018,6,16,8,15,0.0,127.0,1.8,14.8,127.0,99.67,77.67
2018,6,16,8,30,0.0,139.0,1.8,14.9,139.0,109.46,85.44
2018,6,16,8,45,0.5,149.0,1.8,15.0,149.5,118.0,92.15
2018,6,16,9,0,1.0,159.0,1.8,15.1,160.0,126.56,98.84
2018,6,16,9,15,4.0,179.5,1.75,15.2,183.0,146.09,114.46
2018,6,16,9,30,7.0,200.0,1.7,15.3,206.0,165.65,129.92
2018,6,16,9,45,12.0,239.0,1.7,15.4,249.5,202.55,159.07
2018,6,16,10,0,17.0,278.0,1.7,15.5,293.0,239.41,187.72
2018,6,16,10,15,20.5,302.5,1.75,15.55,321.0,262.37,205.28
2018,6,16,10,30,24.0,327.0,1.8,15.6,349.0,300.79,234.65
2018,6,16,10,45,22.5,325.0,1.85,15.65,346.0,280.57,218.67
2018,6,16,11,0,21.0,323.0,1.9,15.7,343.0,276.17,215.11
2018,6,16,11,15,19.0,308.0,1.95,15.75,326.0,260.72,203.01
2018,6,16,11,30,17.0,293.0,2.0,15.8,309.0,245.53,191.12
2018,6,16,11,45,16.5,285.5,2.05,15.85,301.5,237.75,185.02
2018,6,16,12,0,16.0,278.0,2.1,15.9,294.0,229.97,178.91
2018,6,16,12,15,16.0,278.5,2.15,15.9,294.5,228.84,178.03
2018,6,16,12,30,16.0,279.0,2.2,15.9,295.0,227.58,177.04
2018,6,16,12,45,14.5,265.5,2.3,15.95,279.5,214.51,166.82
2018,6,16,13,0,13.0,252.0,2.4,16.0,264.0,201.7,156.81
2018,6,16,13,15,12.0,238.5,2.5,15.95,249.5,189.45,147.27
2018,6,16,13,30,11.0,225.0,2.6,15.9,235.0,177.42,137.88
2018,6,16,13,45,11.0,229.5,2.7,15.9,239.5,179.35,139.51
2018,6,16,14,0,11.0,234.0,2.8,15.9,244.0,181.12,140.99
2018,6,16,14,15,131.5,244.0,2.95,15.85,355.0,221.02,169.97
2018,6,16,14,30,252.0,254.0,3.1,15.8,466.0,244.03,183.31
2018,6,16,14,45,168.0,298.0,3.25,15.75,437.0,239.63,181.54
2018,6,16,15,0,84.0,342.0,3.4,15.7,408.0,242.36,187.1
2018,6,16,15,15,82.0,326.5,3.4,15.7,388.0,222.54,172.23
2018,6,16,15,30,80.0,311.0,3.4,15.7,368.0,203.05,158.93
2018,6,16,15,45,82.0,291.0,3.8,15.55,346.0,188.22,155.94
2018,6,16,16,0,84.0,271.0,4.2,15.4,324.0,177.16,147.24
2018,6,16,16,15,154.5,239.5,4.45,15.3,328.0,154.77,128.73
2018,6,16,16,30,225.0,208.0,4.7,15.2,332.0,133.14,110.65
2018,6,16,16,45,335.0,176.5,4.9,15.05,341.0,118.79,98.68
2018,6,16,17,0,445.0,145.0,5.1,14.9,350.0,99.09,81.89
2018,6,16,17,15,353.5,140.0,5.2,14.8,290.5,95.37,78.93
2018,6,16,17,30,262.0,135.0,5.3,14.7,231.0,93.57,77.58
2018,6,16,17,45,211.5,117.5,5.45,14.6,187.5,82.09,67.56
2018,6,16,18,0,161.0,100.0,5.6,14.5,144.0,71.62,58.26
2018,6,16,18,15,128.0,81.5,5.6,14.4,112.0,58.85,46.7
2018,6,16,18,30,95.0,63.0,5.6,14.3,80.0,45.94,34.83
2018,6,16,18,45,59.5,45.5,5.55,14.25,55.0,33.51,23.2
2018,6,16,19,0,24.0,28.0,5.5,14.2,30.0,21.01,9.79
2018,6,16,19,15,12.0,15.5,5.4,14.2,16.5,12.2,0.0
2018,6,16,19,30,0.0,3.0,5.3,14.2,3.0,2.36,0.0
2018,6,16,19,45,0.0,1.5,5.15,14.2,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,17,4,45,2.5,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,17,5,0,5.0,5.0,3.3,14.1,5.0,5.12,0.0
2018,6,17,5,15,2.5,6.5,3.35,14.2,6.5,5.82,0.0
2018,6,17,5,30,0.0,8.0,3.4,14.3,8.0,6.06,0.0
2018,6,17,5,45,0.0,13.0,3.4,14.35,13.0,9.86,2.64
2018,6,17,6,0,0.0,18.0,3.4,14.4,18.0,13.67,6.01
2018,6,17,6,15,0.0,20.0,3.4,14.45,20.0,15.21,7.41
2018,6,17,6,30,0.0,22.0,3.4,14.5,22.0,16.74,8.75
2018,6,17,6,45,0.0,26.5,3.35,14.6,26.5,20.19,11.71
2018,6,17,7,0,0.0,31.0,3.3,14.7,31.0,23.65,14.63
2018,6,17,7,15,0.0,58.0,3.3,14.75,58.0,44.44,32.26
2018,6,17,7,30,0.0,85.0,3.3,14.8,85.0,65.39,49.81
2018,6,17,7,45,0.0,98.5,3.25,14.9,98.5,76.37,58.8
2018,6,17,8,0,0.0,112.0,3.2,15.0,112.0,87.38,67.74
2018,6,17,8,15,9.0,152.5,3.15,15.05,158.5,128.63,101.89
2018,6,17,8,30,18.0,193.0,3.1,15.1,205.0,170.81,136.23
2018,6,17,8,45,31.0,243.5,3.05,15.2,265.5,241.59,193.01
2018,6,17,9,0,44.0,294.0,3.0,15.3,326.0,300.44,239.09
2018,6,17,9,15,32.5,286.0,2.95,15.4,310.5,280.73,222.42
2018,6,17,9,30,21.0,278.0,2.9,15.5,295.0,244.87,193.34
2018,6,17,9,45,28.0,305.0,2.8,15.6,328.5,290.9,229.22
2018,6,17,10,0,35.0,332.0,2.7,15.7,362.0,320.09,251.34
2018,6,17,10,15,48.5,369.5,2.6,15.75,412.5,364.1,284.83
2018,6,17,10,30,62.0,407.0,2.5,15.8,463.0,407.02,316.89
2018,6,17,10,45,61.5,415.5,2.4,15.9,472.0,410.02,318.23
2018,6,17,11,0,61.0,424.0,2.3,16.0,481.0,412.49,319.37
2018,6,17,11,15,52.5,416.5,2.3,16.1,466.0,393.73,304.67
2018,6,17,11,30,44.0,409.0,2.3,16.2,451.0,375.25,290.3
2018,6,17,11,45,51.0,421.5,2.25,16.3,470.5,386.01,298.25
2018,6,17,12,0,58.0,434.0,2.2,16.4,490.0,395.52,305.08
2018,6,17,12,15,64.5,442.5,2.2,16.45,505.0,400.15,308.39
2018,6,17,12,30,71.0,451.0,2.2,16.5,520.0,403.57,310.78
2018,6,17,12,45,68.0,444.5,2.2,16.6,510.0,388.26,299.01
2018,6,17,13,0,65.0,438.0,2.2,16.7,500.0,373.14,287.44
2018,6,17,13,15,91.5,442.0,2.2,16.7,528.0,382.12,294.24
2018,6,17,13,30,118.0,446.0,2.2,16.7,556.0,385.64,296.5
2018,6,17,13,45,147.0,440.0,2.2,16.7,573.5,381.02,292.28
2018,6,17,14,0,176.0,434.0,2.2,16.7,591.0,373.11,285.1
2018,6,17,14,15,181.0,418.0,2.15,16.7,574.5,347.45,264.42
2018,6,17,14,30,186.0,402.0,2.1,16.7,558.0,321.34,243.26
2018,6,17,14,45,187.0,383.5,2.1,16.7,535.0,292.47,220.18
2018,6,17,15,0,188.0,365.0,2.1,16.7,512.0,263.71,197.65
2018,6,17,15,15,200.5,336.5,2.1,16.7,486.0,231.48,173.3
2018,6,17,15,30,213.0,308.0,2.1,16.7,460.0,198.44,151.76
2018,6,17,15,45,381.5,239.5,2.0,16.6,490.0,141.82,115.94
2018,6,17,16,0,550.0,171.0,1.9,16.5,520.0,110.54,89.88
2018,6,17,16,15,647.0,136.0,1.9,16.45,515.0,93.88,75.96
2018,6,17,16,30,744.0,101.0,1.9,16.4,510.0,82.26,66.22
2018,6,17,16,45,718.5,97.0,1.85,16.3,461.0,73.74,59.09
2018,6,17,17,0,693.0,93.0,1.8,16.2,412.0,71.43,57.31
2018,6,17,17,15,658.0,88.0,1.75,16.1,362.0,68.2,54.7
2018,6,17,17,30,623.0,83.0,1.7,16.0,312.0,64.93,51.98
2018,6,17,17,45,575.0,76.5,1.7,15.9,263.0,60.33,48.02
2018,6,17,18,0,527.0,70.0,1.7,15.8,214.0,55.69,43.91
2018,6,17,18,15,459.0,62.5,1.65,15.65,169.0,50.06,38.75
2018,6,17,18,30,391.0,55.0,1.6,15.5,124.0,44.46,33.42
2018,6,17,18,45,295.0,44.0,1.55,15.35,87.0,33.41,23.07
2018,6,17,19,0,199.0,33.0,1.5,15.2,50.0,24.93,12.83
2018,6,17,19,15,113.5,20.0,1.5,15.15,28.5,15.74,0.0
2018,6,17,19,30,28.0,7.0,1.5,15.1,7.0,5.51,0.0
2018,6,17,19,45,14.0,3.5,1.45,15.0,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,18,4,45,7.5,2.5,1.0,14.35,2.5,0.0,0.0
2018,6,18,5,0,15.0,5.0,1.0,14.4,5.0,7.49,0.0
2018,6,18,5,15,7.5,7.5,1.0,14.5,7.5,8.07,0.0
2018,6,18,5,30,0.0,10.0,1.0,14.6,10.0,7.58,0.47
2018,6,18,5,45,0.0,16.0,1.05,14.75,16.0,12.15,4.58
2018,6,18,6,0,0.0,22.0,1.1,14.9,22.0,16.73,8.63
2018,6,18,6,15,0.0,27.5,1.1,15.0,27.5,20.94,12.33
2018,6,18,6,30,0.0,33.0,1.1,15.1,33.0,25.16,15.98
2018,6,18,6,45,0.0,44.5,1.05,15.25,44.5,34.01,23.52
2018,6,18,7,0,0.0,56.0,1.0,15.4,56.0,42.88,30.99
2018,6,18,7,15,0.0,76.5,1.0,15.55,76.5,58.75,44.26
2018,6,18,7,30,0.0,97.0,1.0,15.7,97.0,75.4,57.99
2018,6,18,7,45,0.0,108.5,1.0,15.85,108.5,84.74,65.47
2018,6,18,8,0,0.0,120.0,1.0,16.0,120.0,94.09,72.9
2018,6,18,8,15,0.5,126.0,1.05,16.15,126.5,99.24,76.86
2018,6,18,8,30,1.0,132.0,1.1,16.3,133.0,104.46,80.85
2018,6,18,8,45,2.0,155.0,1.15,16.45,156.5,124.31,96.71
2018,6,18,9,0,3.0,178.0,1.2,16.6,180.0,144.25,112.43
2018,6,18,9,15,7.0,205.5,1.3,16.65,211.0,170.67,133.35
2018,6,18,9,30,11.0,233.0,1.4,16.7,242.0,197.13,154.07
2018,6,18,9,45,15.5,262.0,1.45,16.8,275.0,225.25,175.84
2018,6,18,10,0,20.0,291.0,1.5,16.9,308.0,253.2,197.24
2018,6,18,10,15,36.0,340.0,1.6,16.95,372.0,325.82,252.98
2018,6,18,10,30,52.0,389.0,1.7,17.0,436.0,381.7,294.88
2018,6,18,10,45,55.5,405.5,1.75,17.05,456.5,395.79,304.84
2018,6,18,11,0,59.0,422.0,1.8,17.1,477.0,409.02,314.39
2018,6,18,11,15,76.5,441.5,1.95,17.1,514.0,435.65,334.56
2018,6,18,11,30,94.0,461.0,2.1,17.1,551.0,460.44,353.17
2018,6,18,11,45,127.5,471.0,2.2,17.15,594.0,498.09,381.27
2018,6,18,12,0,161.0,481.0,2.3,17.2,637.0,520.41,397.89
2018,6,18,12,15,179.5,481.0,2.4,17.15,655.0,520.59,398.24
2018,6,18,12,30,198.0,481.0,2.5,17.1,673.0,518.59,397.0
2018,6,18,12,45,181.0,476.0,2.6,17.1,650.5,487.76,373.94
2018,6,18,13,0,164.0,471.0,2.7,17.1,628.0,457.9,351.57
2018,6,18,13,15,146.0,461.0,2.75,17.05,599.0,425.22,326.91
2018,6,18,13,30,128.0,451.0,2.8,17.0,570.0,394.19,303.35
2018,6,18,13,45,344.0,344.0,2.85,17.0,653.0,404.02,309.22
2018,6,18,14,0,560.0,237.0,2.9,17.0,736.0,390.7,294.03
2018,6,18,14,15,721.0,171.5,2.95,16.95,792.0,370.92,271.26
2018,6,18,14,30,882.0,106.0,3.0,16.9,848.0,335.34,233.4
2018,6,18,14,45,873.0,104.5,3.1,16.9,813.0,279.5,184.3
2018,6,18,15,0,864.0,103.0,3.2,16.9,778.0,223.62,137.67
2018,6,18,15,15,853.0,100.5,3.2,16.9,738.0,167.12,97.0
2018,6,18,15,30,842.0,98.0,3.2,16.9,698.0,111.31,70.43
2018,6,18,15,45,796.0,103.5,3.4,16.7,641.5,82.19,65.48
2018,6,18,16,0,750.0,109.0,3.6,16.5,585.0,85.46,68.56
2018,6,18,16,15,762.5,99.0,3.7,16.4,550.5,80.38,64.42
2018,6,18,16,30,775.0,89.0,3.8,16.3,516.0,74.81,59.83
2018,6,18,16,45,750.0,85.5,3.95,16.2,466.5,72.46,58.03
2018,6,18,17,0,725.0,82.0,4.1,16.1,417.0,70.05,56.14
2018,6,18,17,15,644.0,86.0,4.15,15.9,357.5,66.57,53.31
2018,6,18,17,30,563.0,90.0,4.2,15.7,298.0,68.98,55.63
2018,6,18,17,45,385.0,92.5,4.25,15.55,225.0,67.04,54.03
2018,6,18,18,0,207.0,95.0,4.3,15.4,152.0,67.87,54.74
2018,6,18,18,15,153.5,77.5,4.3,15.2,115.0,55.81,43.88
2018,6,18,18,30,100.0,60.0,4.3,15.0,78.0,44.19,33.23
2018,6,18,18,45,66.5,43.5,4.25,14.85,54.0,32.34,22.19
2018,6,18,19,0,33.0,27.0,4.2,14.7,30.0,20.41,9.61
2018,6,18,19,15,16.5,15.5,4.15,14.6,17.0,12.2,0.0
2018,6,18,19,30,0.0,4.0,4.1,14.5,4.0,3.15,0.0
2018,6,18,19,45,0.0,2.0,4.05,14.4,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,13.0,2.5,3.25,13.85,3.0,0.0,0.0
2018,6,19,5,0,26.0,5.0,3.3,13.9,6.0,10.08,0.0
2018,6,19,5,15,13.0,7.0,3.3,14.0,7.5,10.21,0.0
2018,6,19,5,30,0.0,9.0,3.3,14.1,9.0,6.82,0.0
2018,6,19,5,45,0.0,14.5,3.3,14.2,14.5,11.0,3.6
2018,6,19,6,0,0.0,20.0,3.3,14.3,20.0,15.2,7.32
2018,6,19,6,15,0.0,25.5,3.3,14.35,25.5,19.41,11.02
2018,6,19,6,30,0.0,31.0,3.3,14.4,31.0,23.63,14.68
2018,6,19,6,45,0.0,42.5,3.3,14.45,42.5,32.47,22.24
2018,6,19,7,0,0.0,54.0,3.3,14.5,54.0,41.34,29.75
2018,6,19,7,15,0.0,69.5,3.3,14.6,69.5,53.33,39.82
2018,6,19,7,30,0.0,85.0,3.3,14.7,85.0,65.39,49.83
2018,6,19,7,45,0.0,101.0,3.35,14.8,101.0,78.46,60.58
2018,6,19,8,0,0.0,117.0,3.4,14.9,117.0,91.57,71.26
2018,6,19,8,15,0.5,130.5,3.45,15.0,131.0,103.02,80.48
2018,6,19,8,30,1.0,144.0,3.5,15.1,145.0,114.5,89.67
2018,6,19,8,45,3.5,171.0,3.55,15.2,173.5,139.11,109.6
2018,6,19,9,0,6.0,198.0,3.6,15.3,202.0,163.86,129.42
2018,6,19,9,15,10.5,227.5,3.7,15.4,235.5,192.58,152.33
2018,6,19,9,30,15.0,257.0,3.8,15.5,269.0,221.3,175.02
2018,6,19,9,45,21.5,287.0,3.9,15.6,305.0,252.13,199.25
2018,6,19,10,0,28.0,317.0,4.0,15.7,341.0,299.94,236.52
2018,6,19,10,15,35.5,347.5,4.05,15.8,379.0,332.26,261.31
2018,6,19,10,30,43.0,378.0,4.1,15.9,417.0,363.73,285.26
2018,6,19,10,45,49.5,396.5,4.15,15.95,442.5,382.48,299.39
2018,6,19,11,0,56.0,415.0,4.2,16.0,468.0,400.29,312.78
2018,6,19,11,15,52.0,414.0,4.35,16.0,463.5,391.22,305.62
2018,6,19,11,30,48.0,413.0,4.5,16.0,459.0,382.01,298.46
2018,6,19,11,45,43.5,409.5,4.6,16.05,451.5,370.19,289.18
2018,6,19,12,0,39.0,406.0,4.7,16.1,444.0,358.38,279.93
2018,6,19,12,15,42.0,412.0,4.85,16.05,453.0,359.67,281.09
2018,6,19,12,30,45.0,418.0,5.0,16.0,462.0,360.2,281.64
2018,6,19,12,45,60.5,429.5,5.15,16.0,488.0,372.24,291.18
2018,6,19,13,0,76.0,441.0,5.3,16.0,514.0,382.17,298.95
2018,6,19,13,15,115.5,448.0,5.45,15.95,556.5,399.46,312.46
2018,6,19,13,30,155.0,455.0,5.6,15.9,599.0,410.75,320.83
2018,6,19,13,45,347.0,362.5,5.75,15.85,674.5,417.98,324.79
2018,6,19,14,0,539.0,270.0,5.9,15.8,750.0,404.01,309.27
2018,6,19,14,15,712.5,188.0,6.05,15.75,801.0,376.18,279.8
2018,6,19,14,30,886.0,106.0,6.2,15.7,852.0,337.22,238.27
2018,6,19,14,45,877.0,104.5,6.3,15.65,817.0,281.16,187.93
2018,6,19,15,0,868.0,103.0,6.4,15.6,782.0,225.06,140.2
2018,6,19,15,15,856.5,101.5,6.4,15.6,742.0,168.86,99.05
2018,6,19,15,30,845.0,100.0,6.4,15.6,702.0,113.37,72.18
2018,6,19,15,45,830.0,97.5,6.5,15.4,657.5,88.84,71.62
2018,6,19,16,0,815.0,95.0,6.6,15.2,613.0,78.33,62.78
2018,6,19,16,15,796.0,92.5,6.6,15.1,566.0,76.96,61.81
2018,6,19,16,30,777.0,90.0,6.6,15.0,519.0,75.52,60.79
2018,6,19,16,45,752.0,87.0,6.6,14.85,469.5,73.55,59.3
2018,6,19,17,0,727.0,84.0,6.6,14.7,420.0,71.53,57.77
2018,6,19,17,15,694.0,79.5,6.5,14.55,369.5,63.01,50.45
2018,6,19,17,30,661.0,75.0,6.4,14.4,319.0,59.84,47.8
2018,6,19,17,45,615.0,69.5,6.3,14.2,269.5,55.73,44.25
2018,6,19,18,0,569.0,64.0,6.2,14.0,220.0,51.61,40.58
2018,6,19,18,15,503.0,57.5,6.05,13.85,174.5,46.53,35.89
2018,6,19,18,30,437.0,51.0,5.9,13.7,129.0,41.52,31.06
2018,6,19,18,45,340.5,41.0,5.75,13.6,90.5,33.5,23.33
2018,6,19,19,0,244.0,31.0,5.6,13.5,52.0,23.67,12.25
2018,6,19,19,15,142.0,19.0,5.5,13.45,29.5,14.95,0.0
2018,6,19,19,30,40.0,7.0,5.4,13.4,7.0,5.51,0.0
2018,6,19,19,45,20.0,3.5,5.3,13.35,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,4,45,17.0,3.0,4.65,13.0,3.5,0.0,0.0
2018,6,20,5,0,34.0,6.0,4.7,13.1,7.0,12.73,0.0
2018,6,20,5,15,17.0,10.0,4.75,13.2,10.5,14.46,0.0
2018,6,20,5,30,0.0,14.0,4.8,13.3,14.0,10.63,2.92
2018,6,20,5,45,0.0,23.0,4.8,13.4,23.0,17.51,9.1
2018,6,20,6,0,0.0,32.0,4.8,13.5,32.0,24.4,15.2
2018,6,20,6,15,0.0,36.5,4.8,13.6,36.5,27.85,18.3
2018,6,20,6,30,0.0,41.0,4.8,13.7,41.0,31.31,21.32
2018,6,20,6,45,0.0,53.5,4.8,13.8,53.5,40.94,29.56
2018,6,20,7,0,0.0,66.0,4.8,13.9,66.0,50.61,37.73
2018,6,20,7,15,0.5,99.5,4.8,14.05,99.5,78.37,61.14
2018,6,20,7,30,1.0,133.0,4.8,14.2,133.0,107.31,85.23
2018,6,20,7,45,6.5,160.0,4.85,14.35,163.5,134.52,107.71
2018,6,20,8,0,12.0,187.0,4.9,14.5,194.0,162.09,130.24
2018,6,20,8,15,16.0,208.0,4.95,14.6,218.0,183.25,147.24
2018,6,20,8,30,20.0,229.0,5.0,14.7,242.0,204.48,164.17
2018,6,20,8,45,23.5,249.5,5.0,14.8,266.0,224.87,180.25
2018,6,20,9,0,27.0,270.0,5.0,14.9,290.0,262.24,209.8
2018,6,20,9,15,46.0,306.5,5.05,15.0,342.5,312.42,249.71
2018,6,20,9,30,65.0,343.0,5.1,15.1,395.0,362.4,288.9
2018,6,20,9,45,99.5,375.5,5.15,15.2,459.0,421.9,335.54
2018,6,20,10,0,134.0,408.0,5.2,15.3,523.0,499.2,394.93
2018,6,20,10,15,156.0,423.5,5.3,15.35,561.5,528.69,417.2
2018,6,20,10,30,178.0,439.0,5.4,15.4,600.0,556.67,438.37
2018,6,20,10,45,185.0,449.5,5.5,15.45,620.0,565.2,444.4
2018,6,20,11,0,192.0,460.0,5.6,15.5,640.0,572.2,449.37
2018,6,20,11,15,219.0,462.0,5.75,15.5,670.0,586.99,461.0
2018,6,20,11,30,246.0,464.0,5.9,15.5,700.0,610.2,478.73
2018,6,20,11,45,293.5,452.5,6.05,15.55,736.0,623.13,489.24
2018,6,20,12,0,341.0,441.0,6.2,15.6,772.0,632.31,496.74
2018,6,20,12,15,392.0,421.5,6.3,15.6,802.0,633.66,498.24
2018,6,20,12,30,443.0,402.0,6.4,15.6,832.0,633.92,498.51
2018,6,20,12,45,454.0,393.0,6.55,15.55,830.5,607.07,477.62
2018,6,20,13,0,465.0,384.0,6.7,15.5,829.0,578.35,454.88
2018,6,20,13,15,463.5,377.0,6.75,15.5,814.5,542.12,425.55
2018,6,20,13,30,462.0,370.0,6.8,15.5,800.0,505.2,395.15
2018,6,20,13,45,528.0,321.5,6.85,15.5,801.5,472.0,366.7
2018,6,20,14,0,594.0,273.0,6.9,15.5,803.0,428.74,328.82
2018,6,20,14,15,755.0,185.5,6.9,15.5,836.0,393.24,293.06
2018,6,20,14,30,916.0,98.0,6.9,15.5,869.0,341.62,241.42
2018,6,20,14,45,908.5,96.0,6.9,15.45,834.0,283.98,189.36
2018,6,20,15,0,901.0,94.0,6.9,15.4,799.0,226.12,139.82
2018,6,20,15,15,890.0,92.5,6.9,15.4,758.5,168.15,97.11
2018,6,20,15,30,879.0,91.0,6.9,15.4,718.0,110.82,69.09
2018,6,20,15,45,865.5,89.5,6.85,15.3,674.0,85.21,68.51
2018,6,20,16,0,852.0,88.0,6.8,15.2,630.0,83.9,67.62
2018,6,20,16,15,834.5,85.5,6.75,15.15,582.0,81.75,65.97
2018,6,20,16,30,817.0,83.0,6.7,15.1,534.0,71.75,57.46
2018,6,20,16,45,794.5,79.0,6.65,15.0,483.5,68.89,55.18
2018,6,20,17,0,772.0,75.0,6.6,14.9,433.0,65.93,52.79
2018,6,20,17,15,742.0,71.5,6.55,14.8,382.5,63.11,50.49
2018,6,20,17,30,712.0,68.0,6.5,14.7,332.0,60.26,48.12
2018,6,20,17,45,669.5,63.0,6.4,14.55,281.5,56.04,44.47
2018,6,20,18,0,627.0,58.0,6.3,14.4,231.0,47.8,37.12
2018,6,20,18,15,561.5,52.5,6.25,14.3,183.5,43.22,32.88
2018,6,20,18,30,496.0,47.0,6.2,14.2,136.0,38.75,28.56
2018,6,20,18,45,394.5,39.0,6.1,14.05,96.0,32.13,22.12
2018,6,20,19,0,293.0,31.0,6.0,13.9,56.0,25.68,13.86
2018,6,20,19,15,173.5,19.5,5.95,13.8,32.0,15.34,0.0
2018,6,20,19,30,54.0,8.0,5.9,13.7,8.0,6.29,0.0
2018,6,20,19,45,27.0,4.0,5.85,13.65,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,21,4,45,15.0,3.0,5.2,13.15,3.5,0.0,0.0
2018,6,21,5,0,30.0,6.0,5.2,13.2,7.0,11.77,0.0
2018,6,21,5,15,15.0,10.5,5.2,13.3,11.0,14.4,0.0
2018,6,21,5,30,0.0,15.0,5.2,13.4,15.0,11.4,3.52
2018,6,21,5,45,0.0,24.5,5.25,13.45,24.5,18.66,10.05
2018,6,21,6,0,0.0,34.0,5.3,13.5,34.0,25.94,16.5
2018,6,21,6,15,0.0,44.5,5.25,13.65,44.5,34.02,23.57
2018,6,21,6,30,0.0,55.0,5.2,13.8,55.0,42.11,30.57
2018,6,21,6,45,0.0,70.5,5.2,13.9,70.5,54.29,40.97
2018,6,21,7,0,0.0,86.0,5.2,14.0,86.0,67.02,51.69
2018,6,21,7,15,6.0,121.5,5.2,14.15,124.5,101.55,80.85
2018,6,21,7,30,12.0,157.0,5.2,14.3,163.0,137.02,110.38
2018,6,21,7,45,26.5,190.5,5.2,14.45,205.5,190.93,155.0
2018,6,21,8,0,41.0,224.0,5.2,14.6,248.0,234.72,190.61
2018,6,21,8,15,45.5,245.0,5.2,14.75,273.5,258.11,208.96
2018,6,21,8,30,50.0,266.0,5.2,14.9,299.0,281.4,227.08
2018,6,21,8,45,47.0,282.5,5.2,15.0,315.0,293.6,235.99
2018,6,21,9,0,44.0,299.0,5.2,15.1,331.0,305.38,244.54
2018,6,21,9,15,38.0,304.0,5.2,15.25,333.0,302.94,241.69
2018,6,21,9,30,32.0,309.0,5.2,15.4,335.0,300.34,238.79
2018,6,21,9,45,35.0,327.0,5.15,15.5,356.5,317.86,252.11
2018,6,21,10,0,38.0,345.0,5.1,15.6,378.0,334.94,264.97
2018,6,21,10,15,49.0,373.5,5.1,15.7,417.0,368.35,290.75
2018,6,21,10,30,60.0,402.0,5.1,15.8,456.0,400.8,315.52
2018,6,21,10,45,72.0,420.5,5.1,15.85,487.0,423.89,333.06
2018,6,21,11,0,84.0,439.0,5.1,15.9,518.0,445.77,349.59
2018,6,21,11,15,101.0,455.0,5.15,15.95,551.0,468.23,366.72
2018,6,21,11,30,118.0,471.0,5.2,16.0,584.0,500.95,391.41
2018,6,21,11,45,162.0,472.5,5.25,16.05,629.0,526.96,411.71
2018,6,21,12,0,206.0,474.0,5.3,16.1,674.0,549.44,429.09
2018,6,21,12,15,297.5,448.0,5.45,16.15,736.5,586.18,458.15
2018,6,21,12,30,389.0,422.0,5.6,16.2,799.0,609.2,476.28
2018,6,21,12,45,589.5,309.0,5.75,16.2,875.5,630.17,494.29
2018,6,21,13,0,790.0,196.0,5.9,16.2,952.0,634.19,497.85
2018,6,21,13,15,868.0,148.0,6.0,16.25,966.0,598.1,468.14
2018,6,21,13,30,946.0,100.0,6.1,16.3,980.0,561.65,436.46
2018,6,21,13,45,943.0,99.0,6.2,16.3,958.0,510.14,391.74
2018,6,21,14,0,940.0,98.0,6.3,16.3,936.0,456.95,344.48
2018,6,21,14,15,935.0,96.5,6.35,16.3,907.5,401.27,294.15
2018,6,21,14,30,930.0,95.0,6.4,16.3,879.0,344.57,242.41
2018,6,21,14,45,923.0,93.5,6.45,16.25,844.0,286.61,190.24
2018,6,21,15,0,916.0,92.0,6.5,16.2,809.0,228.34,140.46
