Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,15,905.5,90.0,6.5,16.2,768.0,169.26,96.92
2018,6,21,15,30,895.0,88.0,6.5,16.2,727.0,110.77,68.06
2018,6,21,15,45,883.5,86.0,6.4,16.15,683.0,83.65,66.93
2018,6,21,16,0,872.0,84.0,6.3,16.1,639.0,82.02,65.74
2018,6,21,16,15,855.5,81.5,6.3,16.05,591.0,79.8,64.04
2018,6,21,16,30,839.0,79.0,6.3,16.0,543.0,77.43,62.2
2018,6,21,16,45,815.0,76.5,6.25,15.95,492.0,67.61,53.84
2018,6,21,17,0,791.0,74.0,6.2,15.9,441.0,65.59,52.28
2018,6,21,17,15,758.5,71.0,6.15,15.75,389.0,63.03,50.22
2018,6,21,17,30,726.0,68.0,6.1,15.6,337.0,60.48,48.13
2018,6,21,17,45,680.0,63.5,6.05,15.45,285.5,56.58,44.78
2018,6,21,18,0,634.0,59.0,6.0,15.3,234.0,48.62,37.71
2018,6,21,18,15,567.5,54.0,5.85,15.1,186.5,44.43,33.85
2018,6,21,18,30,501.0,49.0,5.7,14.9,139.0,40.38,29.92
2018,6,21,18,45,394.5,40.5,5.55,14.7,98.0,33.37,23.13
2018,6,21,19,0,288.0,32.0,5.4,14.5,57.0,26.51,14.56
2018,6,21,19,15,169.5,20.0,5.2,14.45,32.5,15.74,0.0
2018,6,21,19,30,51.0,8.0,5.0,14.4,8.0,6.29,0.0
2018,6,21,19,45,25.5,4.0,4.85,14.3,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,22,4,45,43.5,7.0,3.45,13.6,8.0,0.0,0.0
2018,6,22,5,0,87.0,14.0,3.4,13.7,16.0,31.38,0.0
2018,6,22,5,15,204.5,25.0,3.35,13.85,43.5,97.1,23.57
2018,6,22,5,30,322.0,36.0,3.3,14.0,71.0,168.41,122.41
2018,6,22,5,45,352.0,46.5,3.25,14.2,102.5,210.92,165.11
2018,6,22,6,0,382.0,57.0,3.2,14.4,134.0,256.05,206.9
2018,6,22,6,15,272.5,83.0,3.1,14.55,146.0,244.46,200.64
2018,6,22,6,30,163.0,109.0,3.0,14.7,158.0,201.25,165.85
2018,6,22,6,45,179.0,131.0,2.9,14.9,194.0,239.88,198.46
2018,6,22,7,0,195.0,153.0,2.8,15.1,230.0,279.25,230.7
2018,6,22,7,15,251.0,168.5,2.75,15.3,281.5,354.24,291.38
2018,6,22,7,30,307.0,184.0,2.7,15.5,333.0,419.05,342.54
2018,6,22,7,45,391.5,184.5,2.65,15.65,395.5,510.37,413.42
2018,6,22,8,0,476.0,185.0,2.6,15.8,458.0,589.28,473.01
2018,6,22,8,15,449.0,210.5,2.55,16.0,485.5,605.65,482.26
2018,6,22,8,30,422.0,236.0,2.5,16.2,513.0,618.24,488.93
2018,6,22,8,45,559.5,204.5,2.45,16.4,598.0,712.0,558.71
2018,6,22,9,0,697.0,173.0,2.4,16.6,683.0,817.47,633.42
2018,6,22,9,15,800.5,138.0,2.4,16.75,753.5,873.98,670.15
2018,6,22,9,30,904.0,103.0,2.4,16.9,824.0,923.99,702.25
2018,6,22,9,45,911.0,105.0,2.45,17.05,858.0,934.01,707.42
2018,6,22,10,0,918.0,107.0,2.5,17.2,892.0,940.23,710.52
2018,6,22,10,15,924.0,108.0,2.6,17.3,920.0,940.73,710.48
2018,6,22,10,30,930.0,109.0,2.7,17.4,948.0,937.32,707.96
2018,6,22,10,45,934.5,110.0,2.8,17.55,969.5,928.68,701.85
2018,6,22,11,0,939.0,111.0,2.9,17.7,991.0,916.14,693.21
2018,6,22,11,15,941.5,111.5,3.0,17.75,1005.0,897.62,680.8
2018,6,22,11,30,944.0,112.0,3.1,17.8,1019.0,875.43,665.88
2018,6,22,11,45,945.5,112.5,3.2,17.9,1026.0,848.9,647.8
2018,6,22,12,0,947.0,113.0,3.3,18.0,1033.0,819.03,627.32
2018,6,22,12,15,946.5,113.0,3.5,18.05,1032.0,784.18,602.73
2018,6,22,12,30,946.0,113.0,3.7,18.1,1031.0,746.52,574.91
2018,6,22,12,45,943.5,113.0,3.85,18.1,1022.0,704.9,543.33
2018,6,22,13,0,941.0,113.0,4.0,18.1,1013.0,660.9,509.11
2018,6,22,13,15,938.0,112.0,4.2,18.1,997.0,613.69,471.6
2018,6,22,13,30,935.0,111.0,4.4,18.1,981.0,564.46,431.52
2018,6,22,13,45,930.0,111.0,4.6,18.1,958.5,513.15,388.5
2018,6,22,14,0,925.0,111.0,4.8,18.1,936.0,460.37,342.92
2018,6,22,14,15,918.0,110.0,4.95,18.05,906.5,404.98,294.11
2018,6,22,14,30,911.0,109.0,5.1,18.0,877.0,348.8,243.92
2018,6,22,14,45,901.5,107.5,5.25,17.95,841.0,291.17,192.98
2018,6,22,15,0,892.0,106.0,5.4,17.9,805.0,233.51,144.45
2018,6,22,15,15,880.5,104.0,5.4,17.9,764.0,175.53,102.06
2018,6,22,15,30,869.0,102.0,5.4,17.9,723.0,118.24,73.74
2018,6,22,15,45,853.5,100.5,5.55,17.75,678.0,91.22,72.96
2018,6,22,16,0,838.0,99.0,5.7,17.6,633.0,81.44,64.84
2018,6,22,16,15,817.5,97.0,5.65,17.5,584.5,80.41,64.19
2018,6,22,16,30,797.0,95.0,5.6,17.4,536.0,79.35,63.51
2018,6,22,16,45,770.0,92.0,5.6,17.25,485.0,77.42,62.09
2018,6,22,17,0,743.0,89.0,5.6,17.1,434.0,75.45,60.63
2018,6,22,17,15,707.5,84.5,5.55,16.95,382.0,66.63,53.13
2018,6,22,17,30,672.0,80.0,5.5,16.8,330.0,63.51,50.57
2018,6,22,17,45,621.5,75.0,5.45,16.6,279.0,59.81,47.42
2018,6,22,18,0,571.0,70.0,5.4,16.4,228.0,56.14,44.19
2018,6,22,18,15,499.5,63.0,5.35,16.15,180.5,50.77,39.3
2018,6,22,18,30,428.0,56.0,5.3,15.9,133.0,45.48,34.26
2018,6,22,18,45,322.5,45.5,5.2,15.65,93.5,34.64,24.14
2018,6,22,19,0,217.0,35.0,5.1,15.4,54.0,26.44,14.54
2018,6,22,19,15,124.0,21.0,5.0,15.3,30.5,16.52,0.0
2018,6,22,19,30,31.0,7.0,4.9,15.2,7.0,5.51,0.0
2018,6,22,19,45,15.5,3.5,4.85,15.1,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,4,45,28.0,6.5,3.2,14.3,7.0,0.0,0.0
2018,6,23,5,0,56.0,13.0,3.2,14.4,14.0,23.29,0.0
2018,6,23,5,15,157.5,26.5,3.15,14.5,41.0,84.86,17.8
2018,6,23,5,30,259.0,40.0,3.1,14.6,68.0,149.98,108.57
2018,6,23,5,45,358.0,49.0,3.05,14.75,109.0,215.15,167.99
2018,6,23,6,0,457.0,58.0,3.0,14.9,150.0,290.74,234.09
2018,6,23,6,15,523.0,64.5,2.95,15.1,198.0,356.15,291.06
2018,6,23,6,30,589.0,71.0,2.9,15.3,246.0,426.5,350.34
2018,6,23,6,45,637.0,74.5,2.85,15.5,296.5,487.18,400.05
2018,6,23,7,0,685.0,78.0,2.8,15.7,347.0,550.06,449.76
2018,6,23,7,15,718.0,81.5,2.85,16.0,398.0,602.01,489.6
2018,6,23,7,30,751.0,85.0,2.9,16.3,449.0,656.69,530.28
2018,6,23,7,45,778.0,87.0,2.9,16.55,499.5,704.79,563.75
2018,6,23,8,0,805.0,89.0,2.9,16.8,550.0,751.73,595.58
2018,6,23,8,15,823.5,91.0,2.95,17.05,597.5,790.23,621.04
2018,6,23,8,30,842.0,93.0,3.0,17.3,645.0,817.46,638.21
2018,6,23,8,45,857.0,94.5,3.05,17.55,689.0,847.21,657.15
2018,6,23,9,0,872.0,96.0,3.1,17.8,733.0,874.07,673.92
2018,6,23,9,15,885.5,96.0,3.1,18.0,773.0,894.92,686.27
2018,6,23,9,30,899.0,96.0,3.1,18.2,813.0,912.45,696.37
2018,6,23,9,45,912.5,94.5,3.1,18.4,848.5,924.95,703.08
2018,6,23,10,0,926.0,93.0,3.1,18.6,884.0,933.81,707.43
2018,6,23,10,15,931.5,93.5,3.1,18.8,911.5,933.68,705.78
2018,6,23,10,30,937.0,94.0,3.1,19.0,939.0,929.67,701.7
2018,6,23,10,45,941.0,94.5,3.1,19.15,960.0,920.44,694.37
2018,6,23,11,0,945.0,95.0,3.1,19.3,981.0,907.34,684.55
2018,6,23,11,15,947.0,96.0,3.1,19.4,995.0,889.17,671.53
2018,6,23,11,30,949.0,97.0,3.1,19.5,1009.0,867.29,656.08
2018,6,23,11,45,949.5,98.0,3.15,19.6,1015.5,840.66,637.7
2018,6,23,12,0,950.0,99.0,3.2,19.7,1022.0,810.7,616.99
2018,6,23,12,15,948.0,99.5,3.25,19.65,1020.0,775.38,592.11
2018,6,23,12,30,946.0,100.0,3.3,19.6,1018.0,737.31,563.82
2018,6,23,12,45,943.0,100.5,3.35,19.6,1009.0,695.99,532.42
2018,6,23,13,0,940.0,101.0,3.4,19.6,1000.0,652.31,498.49
2018,6,23,13,15,937.0,100.5,3.45,19.55,984.5,605.68,461.55
2018,6,23,13,30,934.0,100.0,3.5,19.5,969.0,557.03,421.98
2018,6,23,13,45,929.0,99.5,3.55,19.4,946.5,505.59,379.17
2018,6,23,14,0,924.0,99.0,3.6,19.3,924.0,452.71,333.96
2018,6,23,14,15,917.0,98.5,3.55,19.2,894.5,397.88,286.0
2018,6,23,14,30,910.0,98.0,3.5,19.1,865.0,342.26,236.74
2018,6,23,14,45,901.5,96.5,3.45,19.05,830.0,285.07,186.58
2018,6,23,15,0,893.0,95.0,3.4,19.0,795.0,227.77,138.68
2018,6,23,15,15,882.0,93.5,3.4,19.0,755.0,170.26,96.93
2018,6,23,15,30,871.0,92.0,3.4,19.0,715.0,113.38,68.92
2018,6,23,15,45,857.5,90.5,3.25,18.75,671.0,85.56,67.79
2018,6,23,16,0,844.0,89.0,3.1,18.5,627.0,84.29,67.0
2018,6,23,16,15,826.0,86.5,2.95,18.4,579.5,73.8,58.23
2018,6,23,16,30,808.0,84.0,2.8,18.3,532.0,72.19,57.07
2018,6,23,16,45,784.0,81.0,2.65,18.15,481.5,70.04,55.45
2018,6,23,17,0,760.0,78.0,2.5,18.0,431.0,67.83,53.76
2018,6,23,17,15,727.5,74.0,2.4,17.8,380.0,64.69,51.25
2018,6,23,17,30,695.0,70.0,2.3,17.6,329.0,61.51,48.65
2018,6,23,17,45,650.5,65.5,2.15,17.4,279.0,53.3,41.55
2018,6,23,18,0,606.0,61.0,2.0,17.2,229.0,49.77,38.46
2018,6,23,18,15,538.5,55.5,1.85,16.9,182.0,45.3,34.39
2018,6,23,18,30,471.0,50.0,1.7,16.6,135.0,40.94,30.24
2018,6,23,18,45,367.5,41.0,1.6,16.35,95.0,33.61,23.24
2018,6,23,19,0,264.0,32.0,1.5,16.1,55.0,26.4,14.57
2018,6,23,19,15,154.5,20.0,1.4,15.95,31.5,15.74,0.0
2018,6,23,19,30,45.0,8.0,1.3,15.8,8.0,6.29,0.0
2018,6,23,19,45,22.5,4.0,1.2,15.65,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.35,14.4,6.0,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.4,14.5,12.0,24.24,0.0
2018,6,24,5,15,158.0,23.5,3.45,14.65,37.5,81.28,14.25
2018,6,24,5,30,249.0,36.0,3.5,14.8,63.0,141.59,101.93
2018,6,24,5,45,250.0,38.5,3.55,14.9,77.0,156.6,121.6
2018,6,24,6,0,251.0,41.0,3.6,15.0,91.0,171.94,138.19
2018,6,24,6,15,125.5,38.0,3.65,15.15,63.0,116.37,93.87
2018,6,24,6,30,0.0,35.0,3.7,15.3,35.0,26.7,17.21
2018,6,24,6,45,0.0,42.5,3.7,15.4,42.5,32.47,22.14
2018,6,24,7,0,0.0,50.0,3.7,15.5,50.0,38.25,27.0
2018,6,24,7,15,0.0,70.0,3.7,15.65,70.0,53.71,39.98
2018,6,24,7,30,0.0,90.0,3.7,15.8,90.0,69.56,53.12
2018,6,24,7,45,0.0,103.0,3.7,15.95,103.0,80.15,61.73
2018,6,24,8,0,0.0,116.0,3.7,16.1,116.0,90.75,70.27
2018,6,24,8,15,0.0,133.5,3.7,16.2,133.5,105.16,81.88
2018,6,24,8,30,0.0,151.0,3.7,16.3,151.0,119.59,93.41
2018,6,24,8,45,2.0,165.0,3.65,16.4,166.5,132.77,103.91
2018,6,24,9,0,4.0,179.0,3.6,16.5,182.0,146.0,114.37
2018,6,24,9,15,5.5,191.0,3.55,16.6,195.5,157.11,123.05
2018,6,24,9,30,7.0,203.0,3.5,16.7,209.0,168.2,131.68
2018,6,24,9,45,7.5,203.5,3.45,16.8,210.0,168.72,131.81
2018,6,24,10,0,8.0,204.0,3.4,16.9,211.0,169.27,131.99
2018,6,24,10,15,10.0,229.0,3.35,16.95,238.0,191.38,149.38
2018,6,24,10,30,12.0,254.0,3.3,17.0,265.0,213.32,166.46
2018,6,24,10,45,18.5,298.0,3.25,17.05,315.0,254.69,198.74
2018,6,24,11,0,25.0,342.0,3.2,17.1,365.0,309.77,241.1
2018,6,24,11,15,27.0,355.5,3.15,17.1,381.0,319.97,248.55
2018,6,24,11,30,29.0,369.0,3.1,17.1,397.0,329.48,255.6
2018,6,24,11,45,29.5,375.0,3.05,17.15,403.5,330.77,256.31
2018,6,24,12,0,30.0,381.0,3.0,17.2,410.0,331.55,256.68
2018,6,24,12,15,30.5,380.0,2.9,17.2,409.5,326.21,252.43
2018,6,24,12,30,31.0,379.0,2.8,17.2,409.0,320.61,248.02
2018,6,24,12,45,41.5,400.0,2.75,17.2,440.0,338.06,261.36
2018,6,24,13,0,52.0,421.0,2.7,17.2,471.0,353.55,272.97
2018,6,24,13,15,54.5,418.0,2.6,17.2,469.5,345.19,266.37
2018,6,24,13,30,57.0,415.0,2.5,17.2,468.0,336.43,259.51
2018,6,24,13,45,185.0,355.0,2.45,17.2,521.0,344.43,264.82
2018,6,24,14,0,313.0,295.0,2.4,17.2,574.0,333.63,253.75
2018,6,24,14,15,575.5,212.0,2.35,17.15,705.0,346.61,255.71
2018,6,24,14,30,838.0,129.0,2.3,17.1,836.0,341.11,238.92
2018,6,24,14,45,828.5,127.0,2.3,17.1,801.5,287.12,191.67
2018,6,24,15,0,819.0,125.0,2.3,17.1,767.0,226.92,141.79
2018,6,24,15,15,806.5,122.5,2.3,17.1,727.5,171.53,101.34
2018,6,24,15,30,794.0,120.0,2.3,17.1,688.0,117.15,73.6
2018,6,24,15,45,778.0,117.5,2.2,17.0,644.5,90.17,72.16
2018,6,24,16,0,762.0,115.0,2.1,16.9,601.0,89.52,71.87
2018,6,24,16,15,741.5,110.5,2.05,16.8,553.5,87.35,70.26
2018,6,24,16,30,721.0,106.0,2.0,16.7,506.0,78.43,62.82
2018,6,24,16,45,695.0,102.0,2.0,16.6,457.5,76.35,61.27
2018,6,24,17,0,669.0,98.0,2.0,16.5,409.0,74.19,59.63
2018,6,24,17,15,634.0,92.5,1.95,16.4,359.5,70.79,56.88
2018,6,24,17,30,599.0,87.0,1.9,16.3,310.0,67.31,54.0
2018,6,24,17,45,552.5,80.5,1.9,16.2,262.0,62.88,50.21
2018,6,24,18,0,506.0,74.0,1.9,16.1,214.0,58.41,46.26
2018,6,24,18,15,441.5,64.5,1.85,16.0,169.0,51.37,39.87
2018,6,24,18,30,377.0,55.0,1.8,15.9,124.0,44.25,33.23
2018,6,24,18,45,288.5,43.5,1.75,15.8,87.0,33.04,22.81
2018,6,24,19,0,200.0,32.0,1.7,15.7,50.0,24.24,13.0
2018,6,24,19,15,116.5,19.0,1.6,15.65,28.0,14.95,0.0
2018,6,24,19,30,33.0,6.0,1.5,15.6,6.0,4.72,0.0
2018,6,24,19,45,16.5,3.0,1.45,15.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,14.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,14.9,2.0,1.57,0.0
2018,6,25,5,15,0.0,6.0,3.45,14.95,6.0,4.54,0.0
2018,6,25,5,30,0.0,10.0,3.5,15.0,10.0,7.58,0.37
2018,6,25,5,45,0.0,15.0,3.5,15.05,15.0,11.39,3.87
2018,6,25,6,0,0.0,20.0,3.5,15.1,20.0,15.2,7.27
2018,6,25,6,15,0.0,21.5,3.45,15.2,21.5,16.35,8.34
2018,6,25,6,30,0.0,23.0,3.4,15.3,23.0,17.5,9.36
2018,6,25,6,45,0.0,26.5,3.3,15.4,26.5,20.19,11.66
2018,6,25,7,0,0.0,30.0,3.2,15.5,30.0,22.88,13.92
2018,6,25,7,15,0.0,43.5,3.05,15.65,43.5,33.26,22.68
2018,6,25,7,30,0.0,57.0,2.9,15.8,57.0,43.69,31.38
2018,6,25,7,45,0.0,65.0,2.8,15.95,65.0,49.89,36.45
2018,6,25,8,0,0.0,73.0,2.7,16.1,73.0,56.12,41.49
2018,6,25,8,15,4.5,107.5,2.65,16.25,110.5,87.18,67.23
2018,6,25,8,30,9.0,142.0,2.6,16.4,148.0,119.54,93.65
2018,6,25,8,45,18.5,209.0,2.6,16.55,222.0,184.78,146.32
2018,6,25,9,0,28.0,276.0,2.6,16.7,296.0,269.14,212.76
2018,6,25,9,15,38.5,304.0,2.7,16.8,333.5,303.61,239.2
2018,6,25,9,30,49.0,332.0,2.8,16.9,371.0,337.78,265.29
2018,6,25,9,45,63.0,354.5,2.9,17.0,407.0,369.35,289.28
2018,6,25,10,0,77.0,377.0,3.0,17.1,443.0,400.32,312.62
2018,6,25,10,15,66.0,376.5,3.15,17.15,434.5,386.66,301.47
2018,6,25,10,30,55.0,376.0,3.3,17.2,426.0,372.95,290.46
2018,6,25,10,45,52.0,390.5,3.5,17.3,438.5,379.72,295.26
2018,6,25,11,0,49.0,405.0,3.7,17.4,451.0,385.91,299.56
2018,6,25,11,15,42.0,398.5,3.85,17.35,438.5,369.86,287.09
2018,6,25,11,30,35.0,392.0,4.0,17.3,426.0,354.02,274.84
2018,6,25,11,45,37.5,399.5,4.2,17.3,436.0,357.64,277.72
2018,6,25,12,0,40.0,407.0,4.4,17.3,446.0,360.52,280.05
2018,6,25,12,15,53.0,426.5,4.55,17.3,478.0,379.88,295.11
2018,6,25,12,30,66.0,446.0,4.7,17.3,510.0,397.21,308.49
2018,6,25,12,45,72.5,448.5,4.85,17.3,518.5,395.23,307.05
2018,6,25,13,0,79.0,451.0,5.0,17.3,527.0,392.24,304.83
2018,6,25,13,15,83.0,444.5,5.15,17.3,523.0,380.34,295.72
2018,6,25,13,30,87.0,438.0,5.3,17.3,519.0,367.95,286.11
2018,6,25,13,45,230.0,379.0,5.45,17.25,586.0,377.13,292.4
2018,6,25,14,0,373.0,320.0,5.6,17.2,653.0,374.56,287.29
2018,6,25,14,15,629.0,213.0,5.7,17.2,753.0,366.91,273.2
2018,6,25,14,30,885.0,106.0,5.8,17.2,853.0,341.69,240.87
2018,6,25,14,45,878.0,104.5,5.9,17.15,819.5,286.2,191.14
2018,6,25,15,0,871.0,103.0,6.0,17.1,786.0,230.42,143.55
2018,6,25,15,15,860.5,101.0,6.0,17.1,746.5,173.85,101.52
2018,6,25,15,30,850.0,99.0,6.0,17.1,707.0,117.86,72.84
2018,6,25,15,45,837.5,96.0,6.15,17.0,663.5,88.18,70.58
2018,6,25,16,0,825.0,93.0,6.3,16.9,620.0,86.16,69.09
2018,6,25,16,15,808.5,90.0,6.4,16.8,573.5,75.6,60.2
2018,6,25,16,30,792.0,87.0,6.5,16.7,527.0,73.81,58.88
2018,6,25,16,45,769.5,84.0,6.55,16.6,478.0,71.79,57.35
2018,6,25,17,0,747.0,81.0,6.6,16.5,429.0,69.72,55.76
2018,6,25,17,15,715.5,77.0,6.65,16.35,378.5,66.69,53.32
2018,6,25,17,30,684.0,73.0,6.7,16.2,328.0,58.77,46.5
2018,6,25,17,45,639.0,68.0,6.75,16.1,278.0,54.94,43.21
2018,6,25,18,0,594.0,63.0,6.8,16.0,228.0,51.12,39.81
2018,6,25,18,15,528.5,57.0,6.75,15.8,181.5,46.35,35.45
2018,6,25,18,30,463.0,51.0,6.7,15.6,135.0,41.67,30.97
2018,6,25,18,45,362.5,42.0,6.7,15.4,95.5,34.4,23.98
2018,6,25,19,0,262.0,33.0,6.7,15.2,56.0,27.24,15.34
2018,6,25,19,15,154.0,20.5,6.6,15.1,32.0,15.57,0.0
2018,6,25,19,30,46.0,8.0,6.5,15.0,8.0,6.29,0.0
2018,6,25,19,45,23.0,4.0,6.45,14.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.95,14.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.7,14.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,4,45,26.0,5.0,5.1,14.05,5.5,0.0,0.0
2018,6,26,5,0,52.0,10.0,5.1,14.1,11.0,19.9,0.0
2018,6,26,5,15,165.5,25.0,5.05,14.3,40.0,84.67,8.68
2018,6,26,5,30,279.0,40.0,5.0,14.5,69.0,156.57,112.73
2018,6,26,5,45,321.5,49.5,4.95,14.65,100.5,198.4,155.05
2018,6,26,6,0,364.0,59.0,4.9,14.8,132.0,244.82,197.99
2018,6,26,6,15,261.5,83.5,4.8,14.95,143.5,227.12,186.69
2018,6,26,6,30,159.0,108.0,4.7,15.1,155.0,197.89,163.26
2018,6,26,6,45,176.5,129.5,4.65,15.25,191.0,236.68,196.26
2018,6,26,7,0,194.0,151.0,4.6,15.4,227.0,276.37,229.18
2018,6,26,7,15,183.0,172.0,4.55,15.55,251.5,296.81,245.21
2018,6,26,7,30,172.0,193.0,4.5,15.7,276.0,315.66,259.53
2018,6,26,7,45,141.5,219.5,4.45,15.85,292.5,324.1,264.6
2018,6,26,8,0,111.0,246.0,4.4,16.0,309.0,329.74,267.23
2018,6,26,8,15,104.5,265.5,4.35,16.15,329.0,327.46,264.34
2018,6,26,8,30,98.0,285.0,4.3,16.3,349.0,341.21,274.04
2018,6,26,8,45,100.5,307.5,4.3,16.45,377.0,364.92,291.71
2018,6,26,9,0,103.0,330.0,4.3,16.6,405.0,388.09,308.78
2018,6,26,9,15,123.5,352.5,4.35,16.7,447.5,445.87,352.87
2018,6,26,9,30,144.0,375.0,4.4,16.8,490.0,483.97,381.41
2018,6,26,9,45,188.0,387.5,4.45,16.9,544.0,532.66,418.52
2018,6,26,10,0,232.0,400.0,4.5,17.0,598.0,580.44,454.42
2018,6,26,10,15,275.5,403.5,4.55,17.05,646.0,635.52,495.23
2018,6,26,10,30,319.0,407.0,4.6,17.1,694.0,670.21,520.83
2018,6,26,10,45,385.5,389.0,4.65,17.2,744.0,703.01,545.68
2018,6,26,11,0,452.0,371.0,4.7,17.3,794.0,746.24,577.52
2018,6,26,11,15,553.0,323.5,4.8,17.3,849.0,775.64,600.82
2018,6,26,11,30,654.0,276.0,4.9,17.3,904.0,799.11,619.58
2018,6,26,11,45,676.5,265.5,5.0,17.3,919.0,783.94,608.56
2018,6,26,12,0,699.0,255.0,5.1,17.3,934.0,765.05,594.8
2018,6,26,12,15,654.5,279.5,5.15,17.3,915.0,720.5,560.54
2018,6,26,12,30,610.0,304.0,5.2,17.3,896.0,675.53,525.75
2018,6,26,12,45,530.5,343.0,5.25,17.3,854.5,624.08,485.26
2018,6,26,13,0,451.0,382.0,5.3,17.3,813.0,571.58,443.9
2018,6,26,13,15,385.0,403.5,5.4,17.3,767.5,520.14,403.53
2018,6,26,13,30,319.0,425.0,5.5,17.3,722.0,473.78,366.91
2018,6,26,13,45,416.0,365.5,5.6,17.3,743.0,451.89,348.36
2018,6,26,14,0,513.0,306.0,5.7,17.3,764.0,423.71,323.04
2018,6,26,14,15,717.0,203.0,5.75,17.25,820.5,392.48,291.02
2018,6,26,14,30,921.0,100.0,5.8,17.2,877.0,349.47,245.93
2018,6,26,14,45,914.5,98.0,5.9,17.2,842.5,291.78,194.2
2018,6,26,15,0,908.0,96.0,6.0,17.2,808.0,233.72,144.55
2018,6,26,15,15,897.0,94.5,6.0,17.2,767.5,175.27,101.02
2018,6,26,15,30,886.0,93.0,6.0,17.2,727.0,117.42,71.26
2018,6,26,15,45,873.5,90.0,6.1,17.05,682.0,85.73,68.46
2018,6,26,16,0,861.0,87.0,6.2,16.9,637.0,83.55,66.84
2018,6,26,16,15,844.0,84.5,6.2,16.8,589.0,81.39,65.21
2018,6,26,16,30,827.0,82.0,6.2,16.7,541.0,71.29,56.68
2018,6,26,16,45,799.0,79.5,6.2,16.6,488.5,69.31,55.18
2018,6,26,17,0,771.0,77.0,6.2,16.5,436.0,67.32,53.66
2018,6,26,17,15,733.5,72.0,6.2,16.35,381.5,63.31,50.34
2018,6,26,17,30,696.0,67.0,6.2,16.2,327.0,59.22,46.9
2018,6,26,17,45,656.0,62.5,6.2,16.05,278.0,55.44,43.66
2018,6,26,18,0,616.0,58.0,6.2,15.9,229.0,47.66,36.76
2018,6,26,18,15,555.0,53.5,6.1,15.75,184.0,43.91,33.3
2018,6,26,18,30,494.0,49.0,6.0,15.6,139.0,40.3,29.78
2018,6,26,18,45,389.0,41.0,5.95,15.4,98.5,33.72,23.4
2018,6,26,19,0,284.0,33.0,5.9,15.2,58.0,27.32,15.45
2018,6,26,19,15,168.0,20.5,5.75,15.1,33.0,15.6,0.0
2018,6,26,19,30,52.0,8.0,5.6,15.0,8.0,6.29,0.0
2018,6,26,19,45,26.0,4.0,5.5,14.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,1.0,4.7,13.95,1.0,0.0,0.0
2018,6,27,5,0,0.0,2.0,4.7,14.0,2.0,1.57,0.0
2018,6,27,5,15,34.0,9.5,4.65,14.05,13.0,21.53,0.0
2018,6,27,5,30,68.0,17.0,4.6,14.1,24.0,45.1,28.96
2018,6,27,5,45,34.0,19.5,4.55,14.2,23.0,32.06,20.91
2018,6,27,6,0,0.0,22.0,4.5,14.3,22.0,16.73,8.59
2018,6,27,6,15,0.0,24.5,4.5,14.45,24.5,18.64,10.34
2018,6,27,6,30,0.0,27.0,4.5,14.6,27.0,20.56,12.02
2018,6,27,6,45,0.0,32.5,4.45,14.75,32.5,24.79,15.63
2018,6,27,7,0,0.0,38.0,4.4,14.9,38.0,29.02,19.19
2018,6,27,7,15,0.0,56.5,4.4,15.05,56.5,43.28,31.24
2018,6,27,7,30,0.0,75.0,4.4,15.2,75.0,57.6,43.2
2018,6,27,7,45,0.0,90.0,4.45,15.35,90.0,69.37,52.88
2018,6,27,8,0,0.0,105.0,4.5,15.5,105.0,81.6,62.86
2018,6,27,8,15,0.0,114.0,4.55,15.65,114.0,88.89,68.65
2018,6,27,8,30,0.0,123.0,4.6,15.8,123.0,96.18,74.42
2018,6,27,8,45,0.0,133.0,4.65,15.95,133.0,104.31,80.84
2018,6,27,9,0,0.0,143.0,4.7,16.1,143.0,112.44,87.23
2018,6,27,9,15,1.5,157.5,4.75,16.2,158.5,125.61,97.77
2018,6,27,9,30,3.0,172.0,4.8,16.3,174.0,138.78,108.26
2018,6,27,9,45,6.0,197.0,4.9,16.4,202.0,162.0,126.85
2018,6,27,10,0,9.0,222.0,5.0,16.5,230.0,185.17,145.25
2018,6,27,10,15,10.0,231.0,5.05,16.6,240.0,193.09,151.33
2018,6,27,10,30,11.0,240.0,5.1,16.7,250.0,200.9,157.32
2018,6,27,10,45,15.5,273.5,5.2,16.75,288.0,231.84,181.77
2018,6,27,11,0,20.0,307.0,5.3,16.8,326.0,262.34,205.67
2018,6,27,11,15,21.5,327.5,5.4,16.8,348.0,279.05,218.6
2018,6,27,11,30,23.0,348.0,5.5,16.8,370.0,295.29,231.16
2018,6,27,11,45,21.5,338.5,5.6,16.8,359.0,284.44,222.55
2018,6,27,12,0,20.0,329.0,5.7,16.8,348.0,273.7,214.09
2018,6,27,12,15,20.0,331.0,5.8,16.8,350.0,273.18,213.67
2018,6,27,12,30,20.0,333.0,5.9,16.8,352.0,272.47,213.1
2018,6,27,12,45,23.5,345.5,6.0,16.75,368.0,285.02,223.04
2018,6,27,13,0,27.0,358.0,6.1,16.7,384.0,291.88,228.48
2018,6,27,13,15,29.5,364.5,6.2,16.7,392.5,292.85,229.26
2018,6,27,13,30,32.0,371.0,6.3,16.7,401.0,293.14,229.51
2018,6,27,13,45,35.0,369.0,6.35,16.65,401.0,287.09,224.77
2018,6,27,14,0,38.0,367.0,6.4,16.6,401.0,280.51,219.59
2018,6,27,14,15,36.5,353.0,6.45,16.55,385.0,264.07,206.66
2018,6,27,14,30,35.0,339.0,6.5,16.5,369.0,248.02,194.03
2018,6,27,14,45,34.0,323.5,6.6,16.45,351.5,231.56,181.1
2018,6,27,15,0,33.0,308.0,6.7,16.4,334.0,215.47,168.52
2018,6,27,15,15,31.5,291.0,6.7,16.4,314.5,198.83,155.65
2018,6,27,15,30,30.0,274.0,6.7,16.4,295.0,182.63,143.56
2018,6,27,15,45,23.5,247.5,6.85,16.25,263.5,175.22,145.12
2018,6,27,16,0,17.0,221.0,7.0,16.1,232.0,157.91,130.88
2018,6,27,16,15,20.0,206.0,7.05,15.95,218.0,147.7,122.61
2018,6,27,16,30,23.0,191.0,7.1,15.8,204.0,137.36,114.18
2018,6,27,16,45,44.0,183.5,7.2,15.7,205.0,126.5,105.2
2018,6,27,17,0,65.0,176.0,7.3,15.6,206.0,121.44,101.2
2018,6,27,17,15,118.5,157.5,7.3,15.45,204.5,107.7,89.55
2018,6,27,17,30,172.0,139.0,7.3,15.3,203.0,97.14,80.55
2018,6,27,17,45,189.5,119.5,7.3,15.15,180.5,83.03,68.27
2018,6,27,18,0,207.0,100.0,7.3,15.0,158.0,71.01,57.63
2018,6,27,18,15,170.0,82.5,7.25,14.85,123.5,59.18,46.96
2018,6,27,18,30,133.0,65.0,7.2,14.7,89.0,47.13,35.89
2018,6,27,18,45,89.0,48.0,7.15,14.55,62.0,35.42,24.96
2018,6,27,19,0,45.0,31.0,7.1,14.4,35.0,23.16,12.31
2018,6,27,19,15,22.5,17.5,7.05,14.35,19.5,13.23,0.0
2018,6,27,19,30,0.0,4.0,7.0,14.3,4.0,3.15,0.0
2018,6,27,19,45,0.0,2.0,6.95,14.25,2.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.85,14.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.6,14.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.3,14.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,6,28,4,45,16.5,4.5,6.3,14.65,4.5,0.0,0.0
2018,6,28,5,0,33.0,9.0,6.4,14.7,9.0,14.68,0.0
2018,6,28,5,15,122.0,24.0,6.45,14.8,35.0,70.52,0.0
2018,6,28,5,30,211.0,39.0,6.5,14.9,61.0,131.99,94.06
2018,6,28,5,45,270.5,50.0,6.55,15.0,93.5,178.52,139.25
2018,6,28,6,0,330.0,61.0,6.6,15.1,126.0,231.58,187.39
2018,6,28,6,15,308.0,79.5,6.6,15.2,154.0,257.84,212.6
2018,6,28,6,30,286.0,98.0,6.6,15.3,182.0,267.85,222.96
2018,6,28,6,45,289.0,118.5,6.6,15.4,217.0,304.14,254.08
2018,6,28,7,0,292.0,139.0,6.6,15.5,252.0,339.67,283.65
2018,6,28,7,15,302.0,158.0,6.65,15.6,289.5,377.53,314.52
2018,6,28,7,30,312.0,177.0,6.7,15.7,327.0,415.04,344.48
2018,6,28,7,45,423.0,171.0,6.7,15.8,398.0,520.13,429.78
2018,6,28,8,0,534.0,165.0,6.7,15.9,469.0,613.92,504.46
2018,6,28,8,15,651.5,141.0,6.75,15.95,543.5,708.61,578.82
2018,6,28,8,30,769.0,117.0,6.8,16.0,618.0,791.64,640.92
2018,6,28,8,45,802.5,112.5,6.85,16.05,667.0,830.03,668.05
2018,6,28,9,0,836.0,108.0,6.9,16.1,716.0,855.68,685.63
2018,6,28,9,15,848.0,109.5,6.9,16.15,755.0,876.41,699.38
2018,6,28,9,30,860.0,111.0,6.9,16.2,794.0,893.86,710.75
2018,6,28,9,45,870.0,111.5,6.85,16.25,828.0,905.1,717.39
2018,6,28,10,0,880.0,112.0,6.8,16.3,862.0,912.76,721.51
2018,6,28,10,15,886.5,113.5,6.8,16.3,890.0,914.53,721.81
2018,6,28,10,30,893.0,115.0,6.8,16.3,918.0,912.53,719.48
2018,6,28,10,45,897.0,115.0,6.8,16.35,938.0,903.15,711.77
2018,6,28,11,0,901.0,115.0,6.8,16.4,958.0,890.07,701.49
2018,6,28,11,15,903.5,116.0,6.8,16.4,972.0,872.92,688.47
2018,6,28,11,30,906.0,117.0,6.8,16.4,986.0,852.18,672.9
2018,6,28,11,45,907.0,117.5,6.8,16.4,993.0,826.4,653.67
2018,6,28,12,0,908.0,118.0,6.8,16.4,1000.0,797.44,632.09
2018,6,28,12,15,910.0,116.5,6.9,16.4,1000.0,764.68,606.93
2018,6,28,12,30,912.0,115.0,7.0,16.4,1000.0,729.09,578.7
2018,6,28,12,45,915.0,112.0,7.05,16.35,993.5,690.34,547.47
2018,6,28,13,0,918.0,109.0,7.1,16.3,987.0,648.91,513.45
2018,6,28,13,15,915.0,108.0,7.2,16.3,971.5,602.92,475.02
2018,6,28,13,30,912.0,107.0,7.3,16.3,956.0,554.95,434.04
2018,6,28,13,45,907.5,106.0,7.4,16.25,934.0,504.48,390.07
2018,6,28,14,0,903.0,105.0,7.5,16.2,912.0,452.55,343.79
2018,6,28,14,15,897.5,104.0,7.55,16.15,884.0,399.01,295.17
2018,6,28,14,30,892.0,103.0,7.6,16.1,856.0,344.54,245.2
2018,6,28,14,45,883.5,102.0,7.65,16.05,822.0,288.62,194.54
2018,6,28,15,0,875.0,101.0,7.7,16.0,788.0,232.55,146.1
2018,6,28,15,15,864.0,99.0,7.7,16.0,748.0,175.66,103.07
2018,6,28,15,30,853.0,97.0,7.7,16.0,708.0,119.4,73.21
2018,6,28,15,45,839.0,95.0,7.75,15.8,664.5,87.64,70.47
2018,6,28,16,0,825.0,93.0,7.8,15.6,621.0,86.16,69.46
2018,6,28,16,15,805.5,91.0,7.8,15.5,573.5,76.16,61.01
2018,6,28,16,30,786.0,89.0,7.8,15.4,526.0,75.0,60.22
2018,6,28,16,45,760.5,86.5,7.85,15.3,476.5,73.32,58.99
2018,6,28,17,0,735.0,84.0,7.9,15.2,427.0,71.63,57.73
2018,6,28,17,15,701.5,80.0,7.85,15.1,376.5,63.44,50.7
2018,6,28,17,30,668.0,76.0,7.8,15.0,326.0,60.6,48.36
2018,6,28,17,45,619.5,71.5,7.8,14.85,276.0,57.2,45.43
2018,6,28,18,0,571.0,67.0,7.8,14.7,226.0,53.84,42.45
2018,6,28,18,15,502.5,60.0,7.7,14.6,179.0,48.42,37.46
2018,6,28,18,30,434.0,53.0,7.6,14.5,132.0,43.05,32.33
2018,6,28,18,45,332.0,44.0,7.5,14.4,93.5,35.89,25.37
2018,6,28,19,0,230.0,35.0,7.4,14.3,55.0,26.5,14.92
2018,6,28,19,15,133.0,21.5,7.3,14.3,31.5,16.26,0.0
2018,6,28,19,30,36.0,8.0,7.2,14.3,8.0,6.29,0.0
2018,6,28,19,45,18.0,4.0,7.05,14.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.35,14.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,25.0,4.5,3.75,14.0,5.0,0.0,0.0
2018,6,29,5,0,50.0,9.0,3.6,14.1,10.0,18.58,0.0
2018,6,29,5,15,101.0,18.0,3.45,14.2,26.0,56.99,0.0
2018,6,29,5,30,152.0,27.0,3.3,14.3,42.0,96.43,67.27
2018,6,29,5,45,92.0,34.5,3.1,14.4,45.0,78.49,58.86
2018,6,29,6,0,32.0,42.0,2.9,14.5,48.0,49.25,36.11
2018,6,29,6,15,16.0,58.0,2.7,14.65,61.0,57.29,43.41
2018,6,29,6,30,0.0,74.0,2.5,14.8,74.0,58.49,44.41
2018,6,29,6,45,1.0,94.5,2.3,14.95,95.0,76.46,59.63
2018,6,29,7,0,2.0,115.0,2.1,15.1,116.0,94.49,74.66
2018,6,29,7,15,13.5,144.5,2.0,15.3,151.0,128.15,102.7
2018,6,29,7,30,25.0,174.0,1.9,15.5,186.0,162.67,130.97
2018,6,29,7,45,41.5,202.0,1.8,15.65,224.5,214.62,172.99
2018,6,29,8,0,58.0,230.0,1.7,15.8,263.0,254.87,204.73
2018,6,29,8,15,133.0,255.5,1.75,16.0,339.5,358.24,286.96
2018,6,29,8,30,208.0,281.0,1.8,16.2,416.0,447.85,355.94
2018,6,29,8,45,336.0,268.0,1.85,16.35,504.0,564.91,444.92
2018,6,29,9,0,464.0,255.0,1.9,16.5,592.0,687.21,534.22
2018,6,29,9,15,572.5,223.5,2.05,16.65,662.0,763.83,589.52
2018,6,29,9,30,681.0,192.0,2.2,16.8,732.0,834.05,639.91
2018,6,29,9,45,788.0,148.0,2.35,16.95,799.0,880.25,671.1
2018,6,29,10,0,895.0,104.0,2.5,17.1,866.0,919.0,697.04
2018,6,29,10,15,901.5,105.0,2.65,17.15,894.0,920.47,697.87
2018,6,29,10,30,908.0,106.0,2.8,17.2,922.0,918.12,696.53
2018,6,29,10,45,913.0,106.5,2.95,17.3,943.5,910.14,691.28
2018,6,29,11,0,918.0,107.0,3.1,17.4,965.0,898.36,683.48
2018,6,29,11,15,921.0,107.5,3.2,17.45,979.5,881.1,671.73
2018,6,29,11,30,924.0,108.0,3.3,17.5,994.0,860.21,657.5
2018,6,29,11,45,925.0,107.5,3.45,17.55,1000.0,833.38,639.37
2018,6,29,12,0,926.0,107.0,3.6,17.6,1006.0,803.33,618.85
2018,6,29,12,15,926.0,106.5,3.75,17.6,1005.0,769.52,594.9
2018,6,29,12,30,926.0,106.0,3.9,17.6,1004.0,732.91,567.51
2018,6,29,12,45,925.0,105.5,4.1,17.6,996.5,692.98,537.13
2018,6,29,13,0,924.0,105.0,4.3,17.6,989.0,650.6,504.11
2018,6,29,13,15,922.0,104.5,4.45,17.6,974.5,605.32,467.91
2018,6,29,13,30,920.0,104.0,4.6,17.6,960.0,557.93,428.92
2018,6,29,13,45,916.5,102.5,4.8,17.6,938.5,507.22,386.22
2018,6,29,14,0,913.0,101.0,5.0,17.6,917.0,454.93,340.9
2018,6,29,14,15,907.5,99.5,5.15,17.55,888.5,400.55,292.71
2018,6,29,14,30,902.0,98.0,5.3,17.5,860.0,345.24,242.96
2018,6,29,14,45,894.5,97.0,5.4,17.45,826.0,289.04,192.71
2018,6,29,15,0,887.0,96.0,5.5,17.4,792.0,232.57,144.4
2018,6,29,15,15,876.0,94.0,5.5,17.4,752.0,175.01,101.17
2018,6,29,15,30,865.0,92.0,5.5,17.4,712.0,118.09,70.98
2018,6,29,15,45,852.0,89.5,5.7,17.25,668.0,84.81,67.61
2018,6,29,16,0,839.0,87.0,5.9,17.1,624.0,82.95,66.27
2018,6,29,16,15,821.0,85.0,5.95,16.95,577.0,81.11,64.93
2018,6,29,16,30,803.0,83.0,6.0,16.8,530.0,71.38,56.73
2018,6,29,16,45,779.5,80.5,6.05,16.7,480.5,69.57,55.38
2018,6,29,17,0,756.0,78.0,6.1,16.6,431.0,67.73,53.99
2018,6,29,17,15,722.5,74.5,6.1,16.4,380.0,64.95,51.77
2018,6,29,17,30,689.0,71.0,6.1,16.2,329.0,62.16,49.5
2018,6,29,17,45,641.0,67.0,6.1,16.05,278.5,54.24,42.6
2018,6,29,18,0,593.0,63.0,6.1,15.9,228.0,51.1,39.82
2018,6,29,18,15,525.5,57.0,6.0,15.75,181.5,46.31,35.43
2018,6,29,18,30,458.0,51.0,5.9,15.6,135.0,41.62,30.94
2018,6,29,18,45,354.5,42.5,5.8,15.4,95.5,34.76,24.31
2018,6,29,19,0,251.0,34.0,5.7,15.2,56.0,25.87,14.37
2018,6,29,19,15,146.5,21.0,5.65,15.15,32.0,15.92,0.0
2018,6,29,19,30,42.0,8.0,5.6,15.1,8.0,6.29,0.0
2018,6,29,19,45,21.0,4.0,5.5,15.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,30,4,45,31.5,4.5,1.05,14.6,5.0,0.0,0.0
2018,6,30,5,0,63.0,9.0,1.1,14.7,10.0,21.54,0.0
2018,6,30,5,15,187.5,21.5,1.15,14.85,37.5,86.18,0.0
2018,6,30,5,30,312.0,34.0,1.2,15.0,65.0,161.47,113.37
2018,6,30,5,45,408.5,41.0,1.25,15.2,105.5,226.48,174.42
2018,6,30,6,0,505.0,48.0,1.3,15.4,146.0,300.68,238.98
2018,6,30,6,15,567.5,53.5,1.25,15.65,194.0,364.98,294.19
2018,6,30,6,30,630.0,59.0,1.2,15.9,242.0,434.03,351.1
2018,6,30,6,45,673.5,63.0,1.2,16.1,292.5,492.23,397.74
2018,6,30,7,0,717.0,67.0,1.2,16.3,343.0,554.55,445.66
2018,6,30,7,15,747.5,70.0,1.25,16.55,394.0,608.19,485.61
2018,6,30,7,30,778.0,73.0,1.3,16.8,445.0,661.69,523.84
2018,6,30,7,45,801.0,75.5,1.35,17.05,495.0,708.43,555.27
2018,6,30,8,0,824.0,78.0,1.4,17.3,545.0,746.15,579.77
2018,6,30,8,15,826.0,85.0,1.45,17.5,587.5,777.27,599.52
2018,6,30,8,30,828.0,92.0,1.5,17.7,630.0,805.17,616.92
2018,6,30,8,45,826.5,101.5,1.55,17.9,669.5,829.33,631.7
2018,6,30,9,0,825.0,111.0,1.6,18.1,709.0,860.45,651.21
2018,6,30,9,15,761.5,142.5,1.6,18.2,718.0,845.54,639.08
2018,6,30,9,30,698.0,174.0,1.6,18.3,727.0,831.68,628.34
2018,6,30,9,45,474.5,283.0,1.65,18.4,666.5,729.18,552.28
2018,6,30,10,0,251.0,392.0,1.7,18.5,606.0,609.53,462.46
2018,6,30,10,15,185.5,405.0,1.7,18.55,566.0,539.66,411.23
2018,6,30,10,30,120.0,418.0,1.7,18.6,526.0,487.75,371.66
2018,6,30,10,45,95.5,424.5,1.75,18.7,511.5,449.44,343.04
2018,6,30,11,0,71.0,431.0,1.8,18.8,497.0,428.79,327.02
2018,6,30,11,15,84.0,446.5,1.85,18.8,526.0,447.99,341.33
2018,6,30,11,30,97.0,462.0,1.9,18.8,555.0,465.65,354.22
2018,6,30,11,45,97.5,465.5,1.9,18.85,559.5,461.5,350.73
2018,6,30,12,0,98.0,469.0,1.9,18.9,564.0,456.6,346.85
2018,6,30,12,15,87.0,463.5,1.95,18.85,548.0,435.32,331.08
2018,6,30,12,30,76.0,458.0,2.0,18.8,532.0,414.53,315.7
2018,6,30,12,45,76.0,453.0,2.05,18.75,526.5,401.98,306.56
2018,6,30,13,0,76.0,448.0,2.1,18.7,521.0,389.26,297.17
2018,6,30,13,15,73.0,438.5,2.1,18.65,507.5,371.45,283.84
2018,6,30,13,30,70.0,429.0,2.1,18.6,494.0,353.97,270.7
2018,6,30,13,45,212.0,368.0,2.15,18.55,558.5,363.48,277.27
2018,6,30,14,0,354.0,307.0,2.2,18.5,623.0,361.18,272.65
2018,6,30,14,15,628.5,203.5,2.15,18.45,743.0,364.34,266.84
2018,6,30,14,30,903.0,100.0,2.1,18.4,863.0,347.8,241.34
2018,6,30,14,45,894.0,99.0,2.1,18.35,828.0,291.13,191.78
2018,6,30,15,0,885.0,98.0,2.1,18.3,793.0,234.36,144.22
2018,6,30,15,15,874.0,96.5,2.1,18.3,753.0,177.17,101.9
2018,6,30,15,30,863.0,95.0,2.1,18.3,713.0,120.58,72.15
2018,6,30,15,45,849.0,93.0,2.1,18.15,669.0,86.77,68.93
2018,6,30,16,0,835.0,91.0,2.1,18.0,625.0,85.24,67.91
2018,6,30,16,15,816.5,88.5,2.1,17.85,577.5,74.82,59.22
2018,6,30,16,30,798.0,86.0,2.1,17.7,530.0,73.27,58.13
2018,6,30,16,45,773.5,83.0,2.1,17.55,480.0,71.17,56.55
2018,6,30,17,0,749.0,80.0,2.1,17.4,430.0,69.03,54.92
2018,6,30,17,15,716.0,76.0,2.1,17.2,379.0,65.95,52.46
2018,6,30,17,30,683.0,72.0,2.1,17.0,328.0,58.05,45.72
2018,6,30,17,45,637.5,67.5,2.1,16.8,278.0,54.55,42.76
2018,6,30,18,0,592.0,63.0,2.1,16.6,228.0,51.09,39.71
2018,6,30,18,15,525.5,56.5,2.05,16.35,181.0,45.92,35.03
2018,6,30,18,30,459.0,50.0,2.0,16.1,134.0,40.82,30.22
2018,6,30,18,45,358.5,41.0,2.0,15.85,94.5,33.54,23.25
2018,6,30,19,0,258.0,32.0,2.0,15.6,55.0,26.35,14.74
2018,6,30,19,15,151.5,19.5,2.0,15.5,31.0,14.84,0.0
2018,6,30,19,30,45.0,7.0,2.0,15.4,7.0,5.51,0.0
2018,6,30,19,45,22.5,3.5,2.0,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.45,15.1,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.4,15.2,9.0,17.75,0.0
2018,7,1,5,15,154.0,20.5,2.35,15.3,34.0,74.89,0.0
2018,7,1,5,30,258.0,33.0,2.3,15.4,59.0,142.12,99.21
2018,7,1,5,45,263.5,40.5,2.25,15.55,79.5,164.3,126.51
2018,7,1,6,0,269.0,48.0,2.2,15.7,100.0,188.61,150.65
2018,7,1,6,15,145.5,73.5,2.1,15.8,102.5,157.36,127.31
2018,7,1,6,30,22.0,99.0,2.0,15.9,105.0,102.31,81.26
2018,7,1,6,45,34.5,121.5,1.9,16.05,133.5,131.8,106.21
2018,7,1,7,0,47.0,144.0,1.8,16.2,162.0,162.13,131.32
2018,7,1,7,15,41.0,161.0,1.75,16.3,178.5,174.73,141.1
2018,7,1,7,30,35.0,178.0,1.7,16.4,195.0,186.73,150.21
2018,7,1,7,45,33.0,194.5,1.6,16.55,212.0,200.68,160.77
2018,7,1,8,0,31.0,211.0,1.5,16.7,229.0,214.37,170.95
2018,7,1,8,15,30.5,228.5,1.5,16.8,247.0,230.01,182.7
2018,7,1,8,30,30.0,246.0,1.5,16.9,265.0,245.42,194.15
2018,7,1,8,45,28.0,257.0,1.45,17.05,276.0,252.89,199.17
2018,7,1,9,0,26.0,268.0,1.4,17.2,287.0,260.18,204.06
2018,7,1,9,15,20.5,261.5,1.4,17.3,277.0,231.36,180.92
2018,7,1,9,30,15.0,255.0,1.4,17.4,267.0,219.9,171.47
2018,7,1,9,45,16.5,269.0,1.4,17.5,282.5,232.49,180.97
2018,7,1,10,0,18.0,283.0,1.4,17.6,298.0,244.95,190.22
2018,7,1,10,15,18.0,291.5,1.45,17.7,307.0,251.2,194.68
2018,7,1,10,30,18.0,300.0,1.5,17.8,316.0,257.32,199.07
2018,7,1,10,45,17.0,297.0,1.55,17.85,312.5,252.82,195.36
2018,7,1,11,0,16.0,294.0,1.6,17.9,309.0,248.35,191.74
2018,7,1,11,15,14.5,282.0,1.65,17.9,295.5,236.13,182.21
2018,7,1,11,30,13.0,270.0,1.7,17.9,282.0,224.08,172.85
