Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,45,13.5,273.5,1.75,17.95,286.5,226.17,174.42
2018,7,1,12,0,14.0,277.0,1.8,18.0,291.0,228.06,175.82
2018,7,1,12,15,13.5,272.5,1.85,17.95,286.0,222.74,171.71
2018,7,1,12,30,13.0,268.0,1.9,17.9,281.0,217.41,167.62
2018,7,1,12,45,12.5,260.0,1.95,17.9,272.0,209.41,161.45
2018,7,1,13,0,12.0,252.0,2.0,17.9,263.0,201.49,155.34
2018,7,1,13,15,11.0,236.5,2.05,17.8,246.5,187.74,144.73
2018,7,1,13,30,10.0,221.0,2.1,17.7,230.0,174.25,134.3
2018,7,1,13,45,144.0,197.5,2.2,17.65,326.0,214.42,165.45
2018,7,1,14,0,278.0,174.0,2.3,17.6,422.0,241.66,184.07
2018,7,1,14,15,544.5,159.0,2.3,17.5,625.5,305.55,225.7
2018,7,1,14,30,811.0,144.0,2.3,17.4,829.0,345.33,243.65
2018,7,1,14,45,801.5,141.5,2.35,17.3,795.0,290.98,196.19
2018,7,1,15,0,792.0,139.0,2.4,17.2,761.0,236.84,150.91
2018,7,1,15,15,779.0,136.0,2.4,17.2,721.5,182.38,110.33
2018,7,1,15,30,766.0,133.0,2.4,17.2,682.0,129.02,81.27
2018,7,1,15,45,750.0,129.5,2.4,17.0,639.0,96.76,77.77
2018,7,1,16,0,734.0,126.0,2.4,16.8,596.0,88.19,70.75
2018,7,1,16,15,714.0,121.5,2.35,16.7,549.5,86.46,69.53
2018,7,1,16,30,694.0,117.0,2.3,16.6,503.0,84.61,68.19
2018,7,1,16,45,668.0,112.0,2.3,16.45,455.0,82.19,66.36
2018,7,1,17,0,642.0,107.0,2.3,16.3,407.0,79.65,64.43
2018,7,1,17,15,608.0,100.5,2.3,16.15,358.0,75.84,61.35
2018,7,1,17,30,574.0,94.0,2.3,16.0,309.0,71.91,58.1
2018,7,1,17,45,528.0,86.5,2.3,15.85,261.0,66.96,53.88
2018,7,1,18,0,482.0,79.0,2.3,15.7,213.0,61.94,49.45
2018,7,1,18,15,417.5,69.0,2.3,15.55,168.5,52.02,40.52
2018,7,1,18,30,353.0,59.0,2.3,15.4,124.0,44.48,33.51
2018,7,1,18,45,266.5,46.0,2.25,15.25,86.5,34.68,24.29
2018,7,1,19,0,180.0,33.0,2.2,15.1,49.0,24.88,13.62
2018,7,1,19,15,103.5,19.5,2.15,15.05,27.5,14.75,0.0
2018,7,1,19,30,27.0,6.0,2.1,15.0,6.0,4.72,0.0
2018,7,1,19,45,13.5,3.0,2.05,15.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,1.0,1.95,15.0,1.0,0.0,0.0
2018,7,2,5,0,0.0,2.0,2.0,15.1,2.0,1.57,0.0
2018,7,2,5,15,0.0,8.5,2.0,15.2,8.5,6.45,0.0
2018,7,2,5,30,0.0,15.0,2.0,15.3,15.0,11.4,3.17
2018,7,2,5,45,0.0,25.0,2.0,15.45,25.0,19.05,10.21
2018,7,2,6,0,0.0,35.0,2.0,15.6,35.0,26.72,16.97
2018,7,2,6,15,0.0,48.5,1.95,15.7,48.5,37.11,26.0
2018,7,2,6,30,0.0,62.0,1.9,15.8,62.0,47.81,35.18
2018,7,2,6,45,0.0,82.5,1.85,15.95,82.5,65.04,49.75
2018,7,2,7,0,0.0,103.0,1.8,16.1,103.0,82.33,64.14
2018,7,2,7,15,0.5,124.0,1.75,16.2,124.0,100.42,79.01
2018,7,2,7,30,1.0,145.0,1.7,16.3,145.0,118.52,93.66
2018,7,2,7,45,1.5,154.0,1.65,16.4,154.5,125.73,99.2
2018,7,2,8,0,2.0,163.0,1.6,16.5,164.0,133.07,104.81
2018,7,2,8,15,3.0,172.0,1.55,16.6,174.0,140.92,110.82
2018,7,2,8,30,4.0,181.0,1.5,16.7,184.0,148.87,116.87
2018,7,2,8,45,6.5,196.5,1.45,16.75,201.5,163.82,128.57
2018,7,2,9,0,9.0,212.0,1.4,16.8,219.0,178.8,140.18
2018,7,2,9,15,10.5,228.0,1.4,16.9,236.0,193.32,151.29
2018,7,2,9,30,12.0,244.0,1.4,17.0,253.0,207.76,162.27
2018,7,2,9,45,14.0,258.5,1.4,17.05,270.0,221.27,172.51
2018,7,2,10,0,16.0,273.0,1.4,17.1,287.0,234.65,182.6
2018,7,2,10,15,17.0,286.5,1.4,17.15,301.5,246.12,191.13
2018,7,2,10,30,18.0,300.0,1.4,17.2,316.0,257.38,199.48
2018,7,2,10,45,17.5,300.0,1.45,17.2,316.0,255.82,198.05
2018,7,2,11,0,17.0,300.0,1.5,17.2,316.0,254.22,196.68
2018,7,2,11,15,16.0,294.0,1.55,17.2,309.0,247.24,191.19
2018,7,2,11,30,15.0,288.0,1.6,17.2,302.0,240.3,185.77
2018,7,2,11,45,20.5,318.0,1.65,17.2,337.5,267.46,206.73
2018,7,2,12,0,26.0,348.0,1.7,17.2,373.0,302.48,233.37
2018,7,2,12,15,38.0,387.0,1.75,17.15,423.5,338.41,260.6
2018,7,2,12,30,50.0,426.0,1.8,17.1,474.0,371.83,285.67
2018,7,2,12,45,43.5,408.5,1.85,17.1,450.0,347.13,266.91
2018,7,2,13,0,37.0,391.0,1.9,17.1,426.0,323.4,249.08
2018,7,2,13,15,33.0,375.0,1.95,17.1,406.0,303.2,233.86
2018,7,2,13,30,29.0,359.0,2.0,17.1,386.0,283.78,219.15
2018,7,2,13,45,144.5,332.0,2.05,17.05,461.5,312.35,240.73
2018,7,2,14,0,260.0,305.0,2.1,17.0,537.0,324.6,247.83
2018,7,2,14,15,481.5,256.0,2.2,16.95,669.0,349.48,260.48
2018,7,2,14,30,703.0,207.0,2.3,16.9,801.0,349.98,250.67
2018,7,2,14,45,689.5,204.0,2.4,16.85,766.5,298.58,206.63
2018,7,2,15,0,676.0,201.0,2.5,16.8,732.0,248.08,164.94
2018,7,2,15,15,660.5,196.5,2.5,16.8,693.0,197.55,127.34
2018,7,2,15,30,645.0,192.0,2.5,16.8,654.0,148.65,99.88
2018,7,2,15,45,625.5,185.5,2.65,16.65,610.5,117.94,95.89
2018,7,2,16,0,606.0,179.0,2.8,16.5,567.0,116.58,95.12
2018,7,2,16,15,583.0,171.0,2.8,16.4,521.0,113.99,93.23
2018,7,2,16,30,560.0,163.0,2.8,16.3,475.0,109.83,90.01
2018,7,2,16,45,532.5,154.0,2.85,16.2,428.0,105.08,86.25
2018,7,2,17,0,505.0,145.0,2.9,16.1,381.0,100.13,82.29
2018,7,2,17,15,470.0,134.0,2.95,15.95,333.5,93.59,76.91
2018,7,2,17,30,435.0,123.0,3.0,15.8,286.0,86.84,71.26
2018,7,2,17,45,391.5,109.5,3.05,15.7,239.5,78.14,63.75
2018,7,2,18,0,348.0,96.0,3.1,15.6,193.0,69.2,55.87
2018,7,2,18,15,293.0,80.5,3.1,15.5,150.5,58.57,46.3
2018,7,2,18,30,238.0,65.0,3.1,15.4,108.0,47.72,36.33
2018,7,2,18,45,175.0,47.5,3.15,15.3,74.0,35.31,24.8
2018,7,2,19,0,112.0,30.0,3.2,15.2,40.0,22.57,11.79
2018,7,2,19,15,64.0,17.0,3.2,15.15,22.0,12.88,0.0
2018,7,2,19,30,16.0,4.0,3.2,15.1,4.0,3.15,0.0
2018,7,2,19,45,8.0,2.0,3.15,15.05,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,4.05,14.75,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,4.1,14.8,2.0,1.57,0.0
2018,7,3,5,15,0.0,9.0,4.05,14.9,9.0,6.83,0.0
2018,7,3,5,30,0.0,16.0,4.0,15.0,16.0,12.17,3.71
2018,7,3,5,45,0.0,27.5,3.95,15.1,27.5,20.98,11.79
2018,7,3,6,0,0.0,39.0,3.9,15.2,39.0,29.81,19.58
2018,7,3,6,15,0.0,54.0,3.8,15.3,54.0,41.73,29.93
2018,7,3,6,30,0.0,69.0,3.7,15.4,69.0,54.09,40.56
2018,7,3,6,45,0.0,83.5,3.6,15.5,83.5,65.98,50.63
2018,7,3,7,0,0.0,98.0,3.5,15.6,98.0,77.86,60.53
2018,7,3,7,15,1.0,119.5,3.45,15.75,120.0,96.71,76.15
2018,7,3,7,30,2.0,141.0,3.4,15.9,142.0,115.64,91.62
2018,7,3,7,45,1.5,146.0,3.35,16.0,147.0,118.6,93.68
2018,7,3,8,0,1.0,151.0,3.3,16.1,152.0,121.72,95.87
2018,7,3,8,15,2.0,163.0,3.25,16.25,164.5,132.26,104.17
2018,7,3,8,30,3.0,175.0,3.2,16.4,177.0,142.85,112.43
2018,7,3,8,45,5.5,191.0,3.15,16.5,195.0,158.22,124.59
2018,7,3,9,0,8.0,207.0,3.1,16.6,213.0,173.63,136.69
2018,7,3,9,15,16.5,247.0,3.1,16.7,260.0,215.21,169.74
2018,7,3,9,30,25.0,287.0,3.1,16.8,307.0,274.23,215.94
2018,7,3,9,45,45.0,331.0,3.1,16.9,368.5,331.88,260.63
2018,7,3,10,0,65.0,375.0,3.1,17.0,430.0,388.94,304.08
2018,7,3,10,15,62.0,385.5,3.1,17.05,439.5,392.75,306.08
2018,7,3,10,30,59.0,396.0,3.1,17.1,449.0,396.11,307.99
2018,7,3,10,45,45.5,382.0,3.1,17.15,423.5,367.58,285.56
2018,7,3,11,0,32.0,368.0,3.1,17.2,398.0,339.69,263.69
2018,7,3,11,15,37.0,380.0,3.15,17.25,415.0,350.74,272.11
2018,7,3,11,30,42.0,392.0,3.2,17.3,432.0,360.96,279.75
2018,7,3,11,45,69.5,428.5,3.2,17.3,495.5,408.78,316.29
2018,7,3,12,0,97.0,465.0,3.2,17.3,559.0,453.38,349.75
2018,7,3,12,15,128.0,471.5,3.2,17.35,595.5,479.97,369.57
2018,7,3,12,30,159.0,478.0,3.2,17.4,632.0,494.12,380.04
2018,7,3,12,45,205.5,470.0,3.2,17.4,667.5,504.34,387.8
2018,7,3,13,0,252.0,462.0,3.2,17.4,703.0,510.64,392.26
2018,7,3,13,15,246.5,455.5,3.2,17.45,688.0,481.83,369.93
2018,7,3,13,30,241.0,449.0,3.2,17.5,673.0,453.16,347.62
2018,7,3,13,45,239.5,437.0,3.2,17.5,655.5,423.04,324.0
2018,7,3,14,0,238.0,425.0,3.2,17.5,638.0,393.0,300.1
2018,7,3,14,15,181.0,409.0,3.2,17.5,568.0,347.08,264.93
2018,7,3,14,30,124.0,393.0,3.2,17.5,498.0,302.2,231.12
2018,7,3,14,45,92.5,365.0,3.25,17.5,441.5,271.45,208.05
2018,7,3,15,0,61.0,337.0,3.3,17.5,385.0,238.09,183.34
2018,7,3,15,15,82.5,325.0,3.3,17.5,386.5,224.68,172.45
2018,7,3,15,30,104.0,313.0,3.3,17.5,388.0,208.55,160.89
2018,7,3,15,45,132.5,296.5,3.35,17.35,385.5,182.45,149.88
2018,7,3,16,0,161.0,280.0,3.4,17.2,383.0,175.22,144.38
2018,7,3,16,15,186.5,257.0,3.4,17.1,367.5,164.31,135.68
2018,7,3,16,30,212.0,234.0,3.4,17.0,352.0,152.81,126.43
2018,7,3,16,45,220.5,209.5,3.4,16.9,322.0,139.59,115.62
2018,7,3,17,0,229.0,185.0,3.4,16.8,292.0,121.58,100.59
2018,7,3,17,15,262.5,158.0,3.45,16.65,267.0,107.12,88.46
2018,7,3,17,30,296.0,131.0,3.5,16.5,242.0,91.77,75.37
2018,7,3,17,45,288.0,112.5,3.5,16.4,207.0,80.17,65.36
2018,7,3,18,0,280.0,94.0,3.5,16.3,172.0,68.16,54.8
2018,7,3,18,15,238.5,78.0,3.5,16.1,135.0,57.02,44.82
2018,7,3,18,30,197.0,62.0,3.5,15.9,98.0,45.69,34.47
2018,7,3,18,45,137.5,47.0,3.5,15.7,68.5,34.76,24.28
2018,7,3,19,0,78.0,32.0,3.5,15.5,39.0,23.78,12.66
2018,7,3,19,15,39.0,18.5,3.4,15.4,22.0,14.56,0.0
2018,7,3,19,30,0.0,5.0,3.3,15.3,5.0,3.93,0.0
2018,7,3,19,45,0.0,2.5,3.25,15.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,5.0,1.5,2.15,14.65,1.5,0.0,0.0
2018,7,4,5,0,10.0,3.0,2.2,14.7,3.0,4.64,0.0
2018,7,4,5,15,10.0,7.0,2.2,14.75,7.5,9.28,0.0
2018,7,4,5,30,10.0,11.0,2.2,14.8,12.0,12.02,3.39
2018,7,4,5,45,5.0,17.5,2.2,14.85,18.0,15.71,7.39
2018,7,4,6,0,0.0,24.0,2.2,14.9,24.0,18.27,9.85
2018,7,4,6,15,0.0,33.5,2.2,15.0,33.5,25.55,16.21
2018,7,4,6,30,0.0,43.0,2.2,15.1,43.0,32.85,22.52
2018,7,4,6,45,0.0,60.0,2.2,15.15,60.0,45.97,33.71
2018,7,4,7,0,0.0,77.0,2.2,15.2,77.0,59.46,45.09
2018,7,4,7,15,5.0,111.5,2.2,15.35,114.0,92.28,72.66
2018,7,4,7,30,10.0,146.0,2.2,15.5,151.0,126.04,100.55
2018,7,4,7,45,15.5,173.0,2.25,15.6,181.5,153.76,123.1
2018,7,4,8,0,21.0,200.0,2.3,15.7,212.0,181.76,145.58
2018,7,4,8,15,45.0,233.5,2.3,15.85,262.0,247.31,198.38
2018,7,4,8,30,69.0,267.0,2.3,16.0,312.0,299.78,239.64
2018,7,4,8,45,97.5,297.0,2.35,16.15,365.0,353.08,281.05
2018,7,4,9,0,126.0,327.0,2.4,16.3,418.0,425.98,336.5
2018,7,4,9,15,187.0,343.5,2.45,16.4,487.0,495.19,389.21
2018,7,4,9,30,248.0,360.0,2.5,16.5,556.0,584.07,455.01
2018,7,4,9,45,341.0,347.0,2.5,16.65,629.0,652.97,505.9
2018,7,4,10,0,434.0,334.0,2.5,16.8,702.0,738.88,567.44
2018,7,4,10,15,553.5,288.5,2.55,16.9,774.0,799.53,611.65
2018,7,4,10,30,673.0,243.0,2.6,17.0,846.0,861.3,655.87
2018,7,4,10,45,720.0,219.0,2.6,17.1,878.0,868.88,660.59
2018,7,4,11,0,767.0,195.0,2.6,17.2,910.0,862.83,656.33
2018,7,4,11,15,595.0,295.0,2.6,17.25,855.0,792.34,602.36
2018,7,4,11,30,423.0,395.0,2.6,17.3,800.0,713.45,542.37
2018,7,4,11,45,438.5,396.0,2.6,17.4,818.5,707.04,537.81
2018,7,4,12,0,454.0,397.0,2.6,17.5,837.0,697.6,530.47
2018,7,4,12,15,460.0,396.0,2.55,17.55,841.5,676.68,514.65
2018,7,4,12,30,466.0,395.0,2.5,17.6,846.0,653.62,497.19
2018,7,4,12,45,583.0,320.0,2.45,17.65,880.0,647.91,493.71
2018,7,4,13,0,700.0,245.0,2.4,17.7,914.0,629.65,480.12
2018,7,4,13,15,815.0,173.5,2.35,17.7,940.5,602.95,459.18
2018,7,4,13,30,930.0,102.0,2.3,17.7,967.0,566.91,429.69
2018,7,4,13,45,928.0,100.0,2.25,17.75,946.0,516.03,387.34
2018,7,4,14,0,926.0,98.0,2.2,17.8,925.0,463.4,342.5
2018,7,4,14,15,920.5,97.5,2.2,17.8,897.0,408.94,295.29
2018,7,4,14,30,915.0,97.0,2.2,17.8,869.0,353.48,246.4
2018,7,4,14,45,908.0,95.0,2.25,17.85,834.5,295.91,195.89
2018,7,4,15,0,901.0,93.0,2.3,17.9,800.0,238.0,146.87
2018,7,4,15,15,890.5,90.5,2.3,17.9,759.5,179.24,102.65
2018,7,4,15,30,880.0,88.0,2.3,17.9,719.0,121.04,70.72
2018,7,4,15,45,868.5,86.0,2.45,17.85,675.5,83.22,66.0
2018,7,4,16,0,857.0,84.0,2.6,17.8,632.0,81.62,64.89
2018,7,4,16,15,840.5,81.5,2.7,17.75,584.5,79.44,63.23
2018,7,4,16,30,824.0,79.0,2.8,17.7,537.0,77.11,61.45
2018,7,4,16,45,802.0,76.0,2.9,17.65,487.0,66.97,52.89
2018,7,4,17,0,780.0,73.0,3.0,17.6,437.0,64.64,51.07
2018,7,4,17,15,749.5,69.0,3.1,17.45,385.5,61.38,48.43
2018,7,4,17,30,719.0,65.0,3.2,17.3,334.0,58.07,45.68
2018,7,4,17,45,676.5,61.0,3.35,17.2,283.5,54.54,42.68
2018,7,4,18,0,634.0,57.0,3.5,17.1,233.0,47.13,36.13
2018,7,4,18,15,570.5,51.5,3.55,16.9,185.5,42.53,31.94
2018,7,4,18,30,507.0,46.0,3.6,16.7,138.0,38.01,27.66
2018,7,4,18,45,408.0,38.0,3.65,16.5,97.5,31.36,21.27
2018,7,4,19,0,309.0,30.0,3.7,16.3,57.0,24.84,13.37
2018,7,4,19,15,185.0,19.0,3.65,16.2,32.5,14.95,0.0
2018,7,4,19,30,61.0,8.0,3.6,16.1,8.0,6.29,0.0
2018,7,4,19,45,30.5,4.0,3.55,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.1,14.7,2.0,1.57,0.0
2018,7,5,5,15,0.0,8.5,1.15,14.8,8.5,6.45,0.0
2018,7,5,5,30,0.0,15.0,1.2,14.9,15.0,11.4,3.02
2018,7,5,5,45,0.0,25.0,1.3,15.05,25.0,19.05,10.2
2018,7,5,6,0,0.0,35.0,1.4,15.2,35.0,26.72,17.0
2018,7,5,6,15,0.0,47.0,1.35,15.3,47.0,35.96,25.06
2018,7,5,6,30,0.0,59.0,1.3,15.4,59.0,45.25,33.07
2018,7,5,6,45,0.0,64.5,1.3,15.55,64.5,49.45,36.63
2018,7,5,7,0,0.0,70.0,1.3,15.7,70.0,53.71,40.13
2018,7,5,7,15,0.0,89.0,1.2,15.85,89.0,69.21,53.04
2018,7,5,7,30,0.0,108.0,1.1,16.0,108.0,84.98,65.96
2018,7,5,7,45,1.0,131.5,1.05,16.2,132.0,105.48,82.62
2018,7,5,8,0,2.0,155.0,1.0,16.4,156.0,126.11,99.11
2018,7,5,8,15,5.5,178.0,0.9,16.55,181.5,148.39,116.79
2018,7,5,8,30,9.0,201.0,0.8,16.7,207.0,170.82,134.3
2018,7,5,8,45,9.0,204.5,0.7,16.9,210.5,173.08,135.45
2018,7,5,9,0,9.0,208.0,0.6,17.1,214.0,175.46,136.77
2018,7,5,9,15,8.0,207.5,0.6,17.3,213.5,173.6,134.84
2018,7,5,9,30,7.0,207.0,0.6,17.5,213.0,171.82,133.03
2018,7,5,9,45,11.0,237.5,0.6,17.7,247.0,200.79,155.39
2018,7,5,10,0,15.0,268.0,0.6,17.9,281.0,229.66,177.21
2018,7,5,10,15,21.5,303.0,0.75,18.05,322.0,264.41,203.65
2018,7,5,10,30,28.0,338.0,0.9,18.2,363.0,315.76,242.23
2018,7,5,10,45,36.5,365.0,1.05,18.4,398.5,344.71,263.64
2018,7,5,11,0,45.0,392.0,1.2,18.6,434.0,372.6,284.24
2018,7,5,11,15,63.0,420.5,1.4,18.7,480.0,408.6,311.21
2018,7,5,11,30,81.0,449.0,1.6,18.8,526.0,442.62,336.45
2018,7,5,11,45,80.5,453.5,1.8,18.9,530.5,439.19,333.93
2018,7,5,12,0,80.0,458.0,2.0,19.0,535.0,435.12,331.11
2018,7,5,12,15,104.5,463.5,2.25,19.0,564.5,449.62,342.69
2018,7,5,12,30,129.0,469.0,2.5,19.0,594.0,467.14,356.18
2018,7,5,12,45,221.5,451.5,2.75,19.05,664.0,502.14,383.33
2018,7,5,13,0,314.0,434.0,3.0,19.1,734.0,530.05,404.33
2018,7,5,13,15,434.5,376.0,3.2,19.05,784.0,534.81,407.99
2018,7,5,13,30,555.0,318.0,3.4,19.0,834.0,528.95,402.46
2018,7,5,13,45,637.0,264.5,3.55,18.95,843.5,492.8,372.9
2018,7,5,14,0,719.0,211.0,3.7,18.9,853.0,451.64,337.66
2018,7,5,14,15,816.0,150.0,3.8,18.8,856.5,404.36,295.23
2018,7,5,14,30,913.0,89.0,3.9,18.7,860.0,348.55,243.76
2018,7,5,14,45,905.0,87.5,4.0,18.65,825.0,291.24,193.06
2018,7,5,15,0,897.0,86.0,4.1,18.6,790.0,233.72,144.0
2018,7,5,15,15,886.5,84.5,4.1,18.6,750.5,175.88,100.09
2018,7,5,15,30,876.0,83.0,4.1,18.6,711.0,118.6,68.42
2018,7,5,15,45,860.0,81.5,4.0,18.4,665.5,80.28,63.39
2018,7,5,16,0,844.0,80.0,3.9,18.2,620.0,78.81,62.4
2018,7,5,16,15,823.5,78.5,3.85,18.1,571.5,77.12,61.17
2018,7,5,16,30,803.0,77.0,3.8,18.0,523.0,75.33,59.85
2018,7,5,16,45,752.0,80.5,3.7,17.9,467.0,68.97,54.58
2018,7,5,17,0,701.0,84.0,3.6,17.8,411.0,70.96,56.53
2018,7,5,17,15,578.0,95.5,3.65,17.6,344.0,71.84,57.53
2018,7,5,17,30,455.0,107.0,3.7,17.4,277.0,77.0,62.25
2018,7,5,17,45,369.5,99.5,3.7,17.2,224.0,71.35,57.44
2018,7,5,18,0,284.0,92.0,3.7,17.0,171.0,65.8,52.58
2018,7,5,18,15,239.5,77.5,3.7,16.85,134.5,56.7,44.4
2018,7,5,18,30,195.0,63.0,3.7,16.7,98.0,46.31,34.89
2018,7,5,18,45,143.5,46.5,3.7,16.5,68.0,34.45,23.91
2018,7,5,19,0,92.0,30.0,3.7,16.3,38.0,22.47,11.49
2018,7,5,19,15,53.5,17.5,3.75,16.25,21.5,13.77,0.0
2018,7,5,19,30,15.0,5.0,3.8,16.2,5.0,3.93,0.0
2018,7,5,19,45,7.5,2.5,3.8,16.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,3.55,16.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,3.7,16.5,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.5,3.8,16.55,3.5,2.64,0.0
2018,7,6,5,30,0.0,6.0,3.9,16.6,6.0,4.54,0.0
2018,7,6,5,45,0.0,7.5,4.05,16.7,7.5,5.68,0.0
2018,7,6,6,0,0.0,9.0,4.2,16.8,9.0,6.82,0.08
2018,7,6,6,15,0.0,13.0,4.15,16.9,13.0,9.87,2.72
2018,7,6,6,30,0.0,17.0,4.1,17.0,17.0,12.92,5.36
2018,7,6,6,45,5.0,43.5,4.05,17.05,45.5,36.22,25.27
2018,7,6,7,0,10.0,70.0,4.0,17.1,74.0,60.11,45.53
2018,7,6,7,15,20.0,109.0,3.95,17.25,118.0,107.86,85.59
2018,7,6,7,30,30.0,148.0,3.9,17.4,162.0,152.89,122.69
2018,7,6,7,45,15.0,116.0,3.8,17.5,123.0,102.64,80.47
2018,7,6,8,0,0.0,84.0,3.7,17.6,84.0,64.63,48.3
2018,7,6,8,15,25.5,116.5,3.6,17.8,133.0,119.24,93.98
2018,7,6,8,30,51.0,149.0,3.5,18.0,182.0,170.45,136.01
2018,7,6,8,45,128.0,225.5,3.45,18.2,316.0,326.53,261.41
2018,7,6,9,0,205.0,302.0,3.4,18.4,450.0,470.71,372.24
2018,7,6,9,15,293.5,299.5,3.45,18.65,524.0,566.38,444.26
2018,7,6,9,30,382.0,297.0,3.5,18.9,598.0,662.77,515.02
2018,7,6,9,45,569.0,224.5,3.55,19.15,695.0,768.89,594.35
2018,7,6,10,0,756.0,152.0,3.6,19.4,792.0,857.93,657.54
2018,7,6,10,15,798.5,138.5,3.75,19.6,834.5,877.86,670.17
2018,7,6,10,30,841.0,125.0,3.9,19.8,877.0,881.48,672.01
2018,7,6,10,45,863.0,115.0,4.1,20.0,903.0,879.77,670.59
2018,7,6,11,0,885.0,105.0,4.3,20.2,929.0,874.23,666.59
2018,7,6,11,15,871.0,117.0,4.5,20.3,938.5,853.46,652.54
2018,7,6,11,30,857.0,129.0,4.7,20.4,948.0,829.14,636.17
2018,7,6,11,45,860.5,129.0,4.9,20.5,956.5,806.21,620.65
2018,7,6,12,0,864.0,129.0,5.1,20.6,965.0,780.12,602.7
2018,7,6,12,15,772.0,189.5,5.35,20.6,936.5,738.39,570.42
2018,7,6,12,30,680.0,250.0,5.6,20.6,908.0,693.46,535.33
2018,7,6,12,45,548.0,324.5,5.8,20.65,852.0,630.06,485.71
2018,7,6,13,0,416.0,399.0,6.0,20.7,796.0,569.27,437.96
2018,7,6,13,15,549.5,314.5,6.15,20.65,830.5,559.01,430.51
2018,7,6,13,30,683.0,230.0,6.3,20.6,865.0,533.28,409.58
2018,7,6,13,45,794.5,159.5,6.45,20.6,881.0,496.92,378.31
2018,7,6,14,0,906.0,89.0,6.6,20.6,897.0,450.87,337.16
2018,7,6,14,15,900.0,88.0,6.7,20.55,869.0,397.05,289.38
2018,7,6,14,30,894.0,87.0,6.8,20.5,841.0,342.34,240.16
2018,7,6,14,45,875.0,91.5,6.9,20.4,804.5,287.31,191.31
2018,7,6,15,0,856.0,96.0,7.0,20.3,768.0,233.15,145.18
2018,7,6,15,15,846.0,94.0,7.0,20.3,729.5,177.34,102.56
2018,7,6,15,30,836.0,92.0,7.0,20.3,691.0,122.04,71.58
2018,7,6,15,45,832.5,85.5,7.05,20.05,650.0,81.88,64.39
2018,7,6,16,0,829.0,79.0,7.1,19.8,609.0,77.78,61.16
2018,7,6,16,15,783.5,86.0,7.05,19.6,556.0,72.37,56.77
2018,7,6,16,30,738.0,93.0,7.0,19.4,503.0,76.56,60.61
2018,7,6,16,45,581.0,121.0,6.95,19.2,425.0,86.21,69.19
2018,7,6,17,0,424.0,149.0,6.9,19.0,347.0,100.95,82.23
2018,7,6,17,15,347.0,142.0,6.8,18.8,291.5,96.35,78.56
2018,7,6,17,30,270.0,135.0,6.7,18.6,236.0,93.72,76.55
2018,7,6,17,45,204.5,119.0,6.6,18.4,189.0,82.93,67.31
2018,7,6,18,0,139.0,103.0,6.5,18.2,142.0,73.29,58.89
2018,7,6,18,15,106.5,84.0,6.35,18.0,110.0,60.3,47.32
2018,7,6,18,30,74.0,65.0,6.2,17.8,78.0,47.15,35.43
2018,7,6,18,45,45.0,47.0,6.0,17.65,54.0,34.49,23.79
2018,7,6,19,0,16.0,29.0,5.8,17.5,30.0,21.74,10.77
2018,7,6,19,15,8.0,16.5,5.65,17.4,17.0,12.98,0.0
2018,7,6,19,30,0.0,4.0,5.5,17.3,4.0,3.15,0.0
2018,7,6,19,45,0.0,2.0,5.4,17.2,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,5.25,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,5.15,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,5.0,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,7,7,4,45,31.5,4.0,5.5,15.85,4.0,0.0,0.0
2018,7,7,5,0,63.0,8.0,5.6,15.9,8.0,20.65,0.0
2018,7,7,5,15,189.0,19.0,5.65,16.0,33.0,81.95,0.0
2018,7,7,5,30,315.0,30.0,5.7,16.1,58.0,158.75,105.65
2018,7,7,5,45,245.0,38.5,5.75,16.25,68.5,155.19,118.79
2018,7,7,6,0,175.0,47.0,5.8,16.4,79.0,145.82,115.73
2018,7,7,6,15,123.0,70.5,5.9,16.55,96.5,143.43,115.79
2018,7,7,6,30,71.0,94.0,6.0,16.7,114.0,134.9,109.17
2018,7,7,6,45,97.0,120.5,6.1,16.9,153.5,180.63,148.03
2018,7,7,7,0,123.0,147.0,6.2,17.1,193.0,228.11,187.75
2018,7,7,7,15,169.0,167.5,6.2,17.25,241.0,284.14,234.31
2018,7,7,7,30,215.0,188.0,6.2,17.4,289.0,343.17,282.56
2018,7,7,7,45,244.0,206.5,6.2,17.55,333.5,406.39,332.77
2018,7,7,8,0,273.0,225.0,6.2,17.7,378.0,454.75,370.51
2018,7,7,8,15,260.5,250.5,6.25,17.85,406.5,477.09,386.34
2018,7,7,8,30,248.0,276.0,6.3,18.0,435.0,497.32,400.38
2018,7,7,8,45,274.0,291.5,6.35,18.1,479.0,538.4,431.6
2018,7,7,9,0,300.0,307.0,6.4,18.2,523.0,579.04,462.1
2018,7,7,9,15,322.5,318.5,6.45,18.3,562.0,611.74,486.25
2018,7,7,9,30,345.0,330.0,6.5,18.4,601.0,643.25,509.34
2018,7,7,9,45,411.5,321.0,6.55,18.45,658.5,711.53,560.87
2018,7,7,10,0,478.0,312.0,6.6,18.5,716.0,760.66,597.76
2018,7,7,10,15,503.0,317.5,6.6,18.6,755.5,783.0,613.28
2018,7,7,10,30,528.0,323.0,6.6,18.7,795.0,802.42,626.67
2018,7,7,10,45,575.5,304.0,6.6,18.75,830.0,816.56,637.19
2018,7,7,11,0,623.0,285.0,6.6,18.8,865.0,828.86,646.26
2018,7,7,11,15,766.5,197.0,6.65,18.85,921.5,847.97,663.48
2018,7,7,11,30,910.0,109.0,6.7,18.9,978.0,857.49,670.17
2018,7,7,11,45,734.5,212.0,6.7,18.95,917.0,795.6,622.11
2018,7,7,12,0,559.0,315.0,6.7,19.0,856.0,716.35,558.73
2018,7,7,12,15,494.0,358.0,6.8,19.0,836.0,675.58,526.5
2018,7,7,12,30,429.0,401.0,6.9,19.0,816.0,634.76,494.02
2018,7,7,12,45,539.5,339.5,7.0,19.05,857.0,636.54,496.25
2018,7,7,13,0,650.0,278.0,7.1,19.1,898.0,625.57,487.84
2018,7,7,13,15,745.0,216.0,7.25,19.05,916.5,599.16,466.72
2018,7,7,13,30,840.0,154.0,7.4,19.0,935.0,562.06,435.91
2018,7,7,13,45,853.0,140.5,7.55,18.95,917.5,510.87,392.47
2018,7,7,14,0,866.0,127.0,7.7,18.9,900.0,460.71,348.4
2018,7,7,14,15,862.5,123.0,7.8,18.8,872.0,407.56,301.0
2018,7,7,14,30,859.0,119.0,7.9,18.7,844.0,353.35,252.01
2018,7,7,14,45,874.5,103.5,8.0,18.6,815.0,295.89,199.84
2018,7,7,15,0,890.0,88.0,8.1,18.5,786.0,235.56,146.9
2018,7,7,15,15,879.5,86.5,8.1,18.5,746.5,178.02,102.44
2018,7,7,15,30,869.0,85.0,8.1,18.5,707.0,121.03,70.08
2018,7,7,15,45,856.5,83.0,8.2,18.25,663.5,81.08,64.19
2018,7,7,16,0,844.0,81.0,8.3,18.0,620.0,79.43,63.03
2018,7,7,16,15,827.0,78.5,8.3,17.9,573.0,77.2,61.34
2018,7,7,16,30,810.0,76.0,8.3,17.8,526.0,74.84,59.52
2018,7,7,16,45,787.5,73.5,8.3,17.65,476.5,64.94,51.15
2018,7,7,17,0,765.0,71.0,8.3,17.5,427.0,62.93,49.61
2018,7,7,17,15,734.5,67.5,8.2,17.3,376.5,60.02,47.26
2018,7,7,17,30,704.0,64.0,8.1,17.1,326.0,57.07,44.84
2018,7,7,17,45,661.5,60.0,8.05,16.95,276.5,53.56,41.83
2018,7,7,18,0,619.0,56.0,8.0,16.8,227.0,46.22,35.34
2018,7,7,18,15,556.5,50.5,7.85,16.6,180.5,41.63,31.16
2018,7,7,18,30,494.0,45.0,7.7,16.4,134.0,37.13,26.88
2018,7,7,18,45,397.0,37.0,7.55,16.25,94.5,30.49,20.5
2018,7,7,19,0,300.0,29.0,7.4,16.1,55.0,23.98,12.45
2018,7,7,19,15,179.0,18.5,7.25,16.05,31.5,14.56,0.0
2018,7,7,19,30,58.0,8.0,7.1,16.0,8.0,6.29,0.0
2018,7,7,19,45,29.0,4.0,7.0,15.95,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.7,15.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.5,15.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,6.35,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,6.05,15.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.75,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.55,15.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,5.25,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,4,45,14.5,3.0,5.25,14.9,3.0,0.0,0.0
2018,7,8,5,0,29.0,6.0,5.3,15.0,6.0,11.33,0.0
2018,7,8,5,15,90.0,17.5,5.35,15.1,24.0,39.14,0.0
2018,7,8,5,30,151.0,29.0,5.4,15.2,42.0,100.6,65.39
2018,7,8,5,45,170.0,43.0,5.5,15.35,67.0,131.4,100.51
2018,7,8,6,0,189.0,57.0,5.6,15.5,92.0,153.37,122.27
2018,7,8,6,15,171.5,79.0,5.6,15.7,118.0,178.08,145.18
2018,7,8,6,30,154.0,101.0,5.6,15.9,144.0,188.84,155.42
2018,7,8,6,45,218.5,118.0,5.6,16.05,192.5,263.04,218.46
2018,7,8,7,0,283.0,135.0,5.6,16.2,241.0,331.18,275.52
2018,7,8,7,15,467.0,117.5,5.6,16.4,323.0,464.78,386.12
2018,7,8,7,30,651.0,100.0,5.6,16.6,405.0,605.72,499.17
2018,7,8,7,45,725.5,90.0,5.6,16.75,465.5,670.44,548.48
2018,7,8,8,0,800.0,80.0,5.6,16.9,526.0,740.25,599.65
2018,7,8,8,15,684.5,125.5,5.6,17.05,531.0,722.45,583.64
2018,7,8,8,30,569.0,171.0,5.6,17.2,536.0,688.98,554.7
2018,7,8,8,45,407.5,243.5,5.65,17.35,514.5,624.74,500.54
2018,7,8,9,0,246.0,316.0,5.7,17.5,493.0,541.22,431.26
2018,7,8,9,15,280.0,327.0,5.75,17.6,539.0,582.89,463.09
2018,7,8,9,30,314.0,338.0,5.8,17.7,585.0,623.82,493.62
2018,7,8,9,45,531.5,254.5,5.85,17.8,694.5,758.06,598.54
2018,7,8,10,0,749.0,171.0,5.9,17.9,804.0,871.41,683.73
2018,7,8,10,15,831.0,133.0,5.9,17.95,857.0,890.45,695.89
2018,7,8,10,30,913.0,95.0,5.9,18.0,910.0,919.94,716.07
2018,7,8,10,45,918.5,95.5,5.95,18.05,932.5,912.97,710.31
2018,7,8,11,0,924.0,96.0,6.0,18.1,955.0,902.16,702.09
2018,7,8,11,15,928.0,96.0,6.05,18.15,970.5,885.78,689.96
2018,7,8,11,30,932.0,96.0,6.1,18.2,986.0,865.69,675.24
2018,7,8,11,45,934.0,95.5,6.1,18.25,993.0,839.95,656.24
2018,7,8,12,0,936.0,95.0,6.1,18.3,1000.0,810.86,634.84
2018,7,8,12,15,935.0,95.5,6.2,18.35,999.5,777.16,610.41
2018,7,8,12,30,934.0,96.0,6.3,18.4,999.0,740.59,581.91
2018,7,8,12,45,931.5,97.0,6.35,18.4,991.5,700.7,550.21
2018,7,8,13,0,929.0,98.0,6.4,18.4,984.0,658.35,515.95
2018,7,8,13,15,926.5,97.0,6.5,18.45,969.0,612.23,478.03
2018,7,8,13,30,924.0,96.0,6.6,18.5,954.0,564.03,437.49
2018,7,8,13,45,920.0,95.0,6.7,18.5,932.5,513.19,393.86
2018,7,8,14,0,916.0,94.0,6.8,18.5,911.0,460.79,347.81
2018,7,8,14,15,910.0,93.0,6.85,18.45,882.5,406.29,299.05
2018,7,8,14,30,904.0,92.0,6.9,18.4,854.0,350.87,248.8
2018,7,8,14,45,895.5,91.0,6.95,18.4,820.0,294.13,197.64
2018,7,8,15,0,887.0,90.0,7.0,18.4,786.0,237.21,148.26
2018,7,8,15,15,876.5,88.5,7.0,18.4,746.5,179.77,103.83
2018,7,8,15,30,866.0,87.0,7.0,18.4,707.0,122.87,71.32
2018,7,8,15,45,852.0,85.5,7.05,18.2,663.0,82.45,65.36
2018,7,8,16,0,838.0,84.0,7.1,18.0,619.0,81.1,64.46
2018,7,8,16,15,820.5,81.0,7.1,17.9,571.5,78.61,62.54
2018,7,8,16,30,803.0,78.0,7.1,17.8,524.0,68.07,53.65
2018,7,8,16,45,780.0,76.0,7.1,17.65,475.0,66.49,52.5
2018,7,8,17,0,757.0,74.0,7.1,17.5,426.0,64.91,51.34
2018,7,8,17,15,727.0,70.5,7.05,17.3,376.0,62.09,49.08
2018,7,8,17,30,697.0,67.0,7.0,17.1,326.0,59.25,46.76
2018,7,8,17,45,654.0,62.5,6.95,16.95,276.5,55.42,43.48
2018,7,8,18,0,611.0,58.0,6.9,16.8,227.0,47.61,36.57
2018,7,8,18,15,548.0,52.0,6.8,16.6,180.0,42.7,32.11
2018,7,8,18,30,485.0,46.0,6.7,16.4,133.0,37.86,27.52
2018,7,8,18,45,388.5,38.0,6.6,16.2,94.0,31.27,21.16
2018,7,8,19,0,292.0,30.0,6.5,16.0,55.0,24.82,12.98
2018,7,8,19,15,174.0,18.5,6.35,15.95,31.0,14.56,0.0
2018,7,8,19,30,56.0,7.0,6.2,15.9,7.0,5.51,0.0
2018,7,8,19,45,28.0,3.5,6.05,15.8,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,9,4,45,29.0,4.0,4.85,14.9,4.0,0.0,0.0
2018,7,9,5,0,58.0,8.0,4.9,15.0,8.0,6.29,0.0
2018,7,9,5,15,178.0,19.0,5.0,15.1,32.0,65.12,0.0
2018,7,9,5,30,298.0,30.0,5.1,15.2,56.0,152.56,99.01
2018,7,9,5,45,395.5,37.0,5.15,15.35,95.0,217.24,167.16
2018,7,9,6,0,493.0,44.0,5.2,15.5,134.0,291.12,233.65
2018,7,9,6,15,484.0,57.5,5.2,15.7,168.5,328.09,269.03
2018,7,9,6,30,475.0,71.0,5.2,15.9,203.0,362.94,300.75
2018,7,9,6,45,575.5,70.5,5.15,16.05,262.5,445.81,370.6
2018,7,9,7,0,676.0,70.0,5.1,16.2,322.0,533.1,442.07
2018,7,9,7,15,719.5,70.5,5.05,16.4,374.5,591.7,488.46
2018,7,9,7,30,763.0,71.0,5.0,16.6,427.0,651.11,533.67
2018,7,9,7,45,785.5,74.0,4.9,16.8,476.5,698.04,566.93
2018,7,9,8,0,808.0,77.0,4.8,17.0,526.0,735.92,592.67
2018,7,9,8,15,825.0,79.0,4.7,17.2,573.0,773.73,617.92
2018,7,9,8,30,842.0,81.0,4.6,17.4,620.0,809.31,641.08
2018,7,9,8,45,855.5,82.5,4.5,17.6,663.5,838.79,659.47
2018,7,9,9,0,869.0,84.0,4.4,17.8,707.0,865.37,675.58
2018,7,9,9,15,880.5,85.5,4.35,17.95,747.0,887.05,688.57
2018,7,9,9,30,892.0,87.0,4.3,18.1,787.0,905.36,699.3
2018,7,9,9,45,903.0,86.0,4.25,18.3,821.5,917.06,705.36
2018,7,9,10,0,914.0,85.0,4.2,18.5,856.0,925.14,709.01
2018,7,9,10,15,919.5,86.0,4.2,18.6,884.0,926.51,708.65
2018,7,9,10,30,925.0,87.0,4.2,18.7,912.0,924.02,705.78
2018,7,9,10,45,928.0,88.5,4.25,18.85,933.5,915.88,699.26
2018,7,9,11,0,931.0,90.0,4.3,19.0,955.0,903.87,690.21
2018,7,9,11,15,933.5,90.5,4.4,19.1,969.5,886.7,678.14
2018,7,9,11,30,936.0,91.0,4.5,19.2,984.0,865.84,663.71
2018,7,9,11,45,937.0,91.5,4.6,19.3,991.5,840.18,645.88
2018,7,9,12,0,938.0,92.0,4.7,19.4,999.0,811.16,625.6
2018,7,9,12,15,938.0,92.5,4.9,19.4,999.0,778.21,603.13
2018,7,9,12,30,938.0,93.0,5.1,19.4,999.0,742.29,576.58
2018,7,9,12,45,936.5,92.5,5.3,19.45,991.5,701.78,545.58
2018,7,9,13,0,935.0,92.0,5.5,19.5,984.0,658.77,511.82
2018,7,9,13,15,932.5,91.5,5.7,19.5,969.0,612.81,474.91
2018,7,9,13,30,930.0,91.0,5.9,19.5,954.0,564.73,435.22
2018,7,9,13,45,925.5,90.5,6.05,19.45,932.5,513.74,392.05
2018,7,9,14,0,921.0,90.0,6.2,19.4,911.0,461.22,346.39
2018,7,9,14,15,915.0,89.0,6.35,19.35,882.5,406.46,297.82
2018,7,9,14,30,909.0,88.0,6.5,19.3,854.0,350.77,247.66
2018,7,9,14,45,901.0,87.0,6.65,19.25,820.0,293.87,196.63
2018,7,9,15,0,893.0,86.0,6.8,19.2,786.0,236.74,147.19
2018,7,9,15,15,883.0,84.5,6.8,19.2,746.5,179.02,102.53
2018,7,9,15,30,873.0,83.0,6.8,19.2,707.0,121.78,69.68
2018,7,9,15,45,860.5,81.0,6.95,19.05,663.5,79.99,63.04
2018,7,9,16,0,848.0,79.0,7.1,18.9,620.0,78.3,61.83
2018,7,9,16,15,831.5,77.0,7.1,18.75,573.5,76.36,60.4
2018,7,9,16,30,815.0,75.0,7.1,18.6,527.0,74.31,58.87
2018,7,9,16,45,793.5,72.0,7.15,18.45,477.5,64.05,50.21
2018,7,9,17,0,772.0,69.0,7.2,18.3,428.0,61.66,48.34
2018,7,9,17,15,742.5,66.0,7.1,18.1,378.0,59.06,46.28
2018,7,9,17,30,713.0,63.0,7.0,17.9,328.0,56.46,44.16
2018,7,9,17,45,672.0,58.5,6.9,17.7,278.0,52.53,40.8
2018,7,9,18,0,631.0,54.0,6.8,17.5,228.0,48.59,37.34
2018,7,9,18,15,567.5,49.0,6.65,17.35,181.0,40.6,30.15
2018,7,9,18,30,504.0,44.0,6.5,17.2,134.0,36.43,26.16
2018,7,9,18,45,392.5,36.5,6.3,17.0,93.5,30.07,20.04
2018,7,9,19,0,281.0,29.0,6.1,16.8,53.0,23.94,12.13
2018,7,9,19,15,165.0,18.0,5.95,16.75,30.0,14.16,0.0
2018,7,9,19,30,49.0,7.0,5.8,16.7,7.0,5.51,0.0
2018,7,9,19,45,24.5,3.5,5.6,16.6,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,10,4,45,34.0,4.0,4.85,15.25,4.0,0.0,0.0
2018,7,10,5,0,68.0,8.0,5.0,15.3,8.0,6.29,0.0
2018,7,10,5,15,199.0,18.0,5.1,15.4,32.0,70.26,0.0
2018,7,10,5,30,330.0,28.0,5.2,15.5,56.0,161.42,102.87
2018,7,10,5,45,428.0,34.5,5.35,15.65,96.0,227.62,174.74
2018,7,10,6,0,526.0,41.0,5.5,15.8,136.0,302.71,242.66
2018,7,10,6,15,588.0,47.0,5.55,16.0,184.0,366.08,299.95
2018,7,10,6,30,650.0,53.0,5.6,16.2,232.0,437.04,361.72
2018,7,10,6,45,692.0,56.5,5.7,16.4,282.5,497.34,413.12
2018,7,10,7,0,734.0,60.0,5.8,16.6,333.0,559.31,464.2
2018,7,10,7,15,763.0,63.0,5.75,16.75,384.0,613.06,506.94
2018,7,10,7,30,792.0,66.0,5.7,16.9,435.0,666.58,547.31
2018,7,10,7,45,813.0,68.5,5.7,17.1,484.5,705.81,575.22
2018,7,10,8,0,834.0,71.0,5.7,17.3,534.0,750.14,606.58
2018,7,10,8,15,850.5,73.0,5.65,17.45,581.5,788.41,632.8
2018,7,10,8,30,867.0,75.0,5.6,17.6,629.0,824.34,656.95
2018,7,10,8,45,879.5,77.5,5.55,17.75,673.5,854.75,676.79
2018,7,10,9,0,892.0,80.0,5.5,17.9,718.0,882.11,694.27
2018,7,10,9,15,901.0,82.0,5.55,18.05,757.5,902.52,707.23
2018,7,10,9,30,910.0,84.0,5.6,18.2,797.0,919.41,717.73
2018,7,10,9,45,916.0,86.5,5.6,18.3,831.5,930.42,723.96
2018,7,10,10,0,922.0,89.0,5.6,18.4,866.0,937.6,727.59
2018,7,10,10,15,928.0,90.5,5.75,18.55,895.0,939.85,728.62
2018,7,10,10,30,934.0,92.0,5.9,18.7,924.0,938.17,726.97
2018,7,10,10,45,938.5,92.0,6.0,18.8,945.5,929.75,720.49
2018,7,10,11,0,943.0,92.0,6.1,18.9,967.0,917.45,711.36
2018,7,10,11,15,945.5,92.5,6.25,18.95,982.0,900.02,699.02
2018,7,10,11,30,948.0,93.0,6.4,19.0,997.0,878.86,684.02
2018,7,10,11,45,949.5,93.0,6.55,19.05,1004.5,852.83,665.46
2018,7,10,12,0,951.0,93.0,6.7,19.1,1012.0,823.38,644.34
2018,7,10,12,15,950.5,93.5,6.9,19.1,1012.0,789.6,620.21
2018,7,10,12,30,950.0,94.0,7.1,19.1,1012.0,752.84,592.07
2018,7,10,12,45,948.0,94.5,7.25,19.1,1004.5,712.27,559.97
2018,7,10,13,0,946.0,95.0,7.4,19.1,997.0,669.16,525.18
2018,7,10,13,15,943.5,94.5,7.55,19.0,982.0,622.63,487.08
2018,7,10,13,30,941.0,94.0,7.7,18.9,967.0,573.94,446.24
2018,7,10,13,45,936.5,93.0,7.85,18.8,944.5,521.97,401.68
2018,7,10,14,0,932.0,92.0,8.0,18.7,922.0,468.44,354.65
2018,7,10,14,15,925.5,91.0,8.1,18.6,893.0,412.82,304.8
2018,7,10,14,30,919.0,90.0,8.2,18.5,864.0,356.31,253.45
2018,7,10,14,45,911.5,88.5,8.25,18.35,829.5,298.55,201.23
2018,7,10,15,0,904.0,87.0,8.3,18.2,795.0,240.49,150.6
2018,7,10,15,15,894.0,85.0,8.3,18.2,755.0,181.72,104.69
2018,7,10,15,30,884.0,83.0,8.3,18.2,715.0,123.43,70.72
2018,7,10,15,45,870.0,82.0,8.35,17.95,671.0,80.87,64.09
2018,7,10,16,0,856.0,81.0,8.4,17.7,627.0,79.75,63.39
2018,7,10,16,15,839.0,78.5,8.35,17.55,579.0,77.5,61.68
2018,7,10,16,30,822.0,76.0,8.3,17.4,531.0,75.11,59.86
2018,7,10,16,45,800.0,73.5,8.3,17.25,481.5,65.22,51.48
2018,7,10,17,0,778.0,71.0,8.3,17.1,432.0,63.19,49.93
2018,7,10,17,15,748.0,67.5,8.2,16.9,381.0,60.26,47.56
2018,7,10,17,30,718.0,64.0,8.1,16.7,330.0,57.3,45.12
2018,7,10,17,45,676.0,59.5,8.0,16.55,279.5,53.37,41.74
2018,7,10,18,0,634.0,55.0,7.9,16.4,229.0,49.44,38.26
2018,7,10,18,15,572.0,49.5,7.7,16.25,182.0,41.03,30.66
2018,7,10,18,30,510.0,44.0,7.5,16.1,135.0,36.48,26.32
2018,7,10,18,45,411.5,36.5,7.25,15.95,95.0,30.19,20.22
2018,7,10,19,0,313.0,29.0,7.0,15.8,55.0,24.07,12.13
2018,7,10,19,15,187.0,18.0,6.75,15.8,31.0,14.16,0.0
2018,7,10,19,30,61.0,7.0,6.5,15.8,7.0,5.51,0.0
2018,7,10,19,45,30.5,3.5,6.25,15.75,3.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,11,4,45,32.0,3.5,2.85,15.0,3.5,0.0,0.0
2018,7,11,5,0,64.0,7.0,2.8,15.1,7.0,5.51,0.0
2018,7,11,5,15,193.0,17.5,2.75,15.25,31.0,68.2,0.0
2018,7,11,5,30,322.0,28.0,2.7,15.4,55.0,158.18,98.53
2018,7,11,5,45,421.0,34.5,2.65,15.55,94.5,225.04,171.7
2018,7,11,6,0,520.0,41.0,2.6,15.7,134.0,300.26,238.8
2018,7,11,6,15,359.0,39.0,2.5,15.85,112.5,243.75,198.53
2018,7,11,6,30,198.0,37.0,2.4,16.0,91.0,161.35,132.49
2018,7,11,6,45,99.0,57.0,2.25,16.1,84.0,123.07,100.2
2018,7,11,7,0,0.0,77.0,2.1,16.2,77.0,59.6,44.98
2018,7,11,7,15,0.0,98.5,2.0,16.4,98.5,77.62,60.0
2018,7,11,7,30,0.0,120.0,1.9,16.6,120.0,95.72,74.8
2018,7,11,7,45,0.0,132.0,1.8,16.75,132.0,105.41,82.46
2018,7,11,8,0,0.0,144.0,1.7,16.9,144.0,115.11,90.06
2018,7,11,8,15,1.0,156.0,1.65,17.05,156.5,125.65,98.31
2018,7,11,8,30,2.0,168.0,1.6,17.2,169.0,136.25,106.54
2018,7,11,8,45,4.0,182.0,1.55,17.4,184.5,149.48,116.83
2018,7,11,9,0,6.0,196.0,1.5,17.6,200.0,162.75,127.06
2018,7,11,9,15,9.0,216.5,1.55,17.7,223.0,182.52,142.48
2018,7,11,9,30,12.0,237.0,1.6,17.8,246.0,202.26,157.73
2018,7,11,9,45,18.0,271.5,1.6,17.95,286.0,236.73,184.35
2018,7,11,10,0,24.0,306.0,1.6,18.1,326.0,288.55,223.83
2018,7,11,10,15,30.5,333.5,1.65,18.2,360.0,317.66,245.55
2018,7,11,10,30,37.0,361.0,1.7,18.3,394.0,346.06,266.62
2018,7,11,10,45,48.5,388.0,1.75,18.4,432.5,377.55,290.0
2018,7,11,11,0,60.0,415.0,1.8,18.5,471.0,407.81,312.23
2018,7,11,11,15,74.5,434.0,1.85,18.55,504.5,432.09,330.07
2018,7,11,11,30,89.0,453.0,1.9,18.6,538.0,454.73,346.62
2018,7,11,11,45,105.0,463.5,1.95,18.65,564.5,469.45,357.39
2018,7,11,12,0,121.0,474.0,2.0,18.7,591.0,492.06,373.79
