Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,15,131.0,476.0,2.1,18.7,602.5,489.51,372.03
2018,7,11,12,30,141.0,478.0,2.2,18.7,614.0,485.45,369.25
2018,7,11,12,45,128.5,471.0,2.25,18.7,594.5,458.1,348.92
2018,7,11,13,0,116.0,464.0,2.3,18.7,575.0,431.56,329.2
2018,7,11,13,15,117.0,457.5,2.4,18.65,567.5,414.14,316.39
2018,7,11,13,30,118.0,451.0,2.5,18.6,560.0,396.47,303.16
2018,7,11,13,45,250.5,384.5,2.6,18.55,609.5,398.47,304.2
2018,7,11,14,0,383.0,318.0,2.7,18.5,659.0,387.82,293.59
2018,7,11,14,15,640.0,209.5,2.8,18.45,757.5,382.27,282.15
2018,7,11,14,30,897.0,101.0,2.9,18.4,856.0,357.79,251.64
2018,7,11,14,45,888.0,99.5,2.95,18.35,821.0,300.71,201.35
2018,7,11,15,0,879.0,98.0,3.0,18.3,786.0,243.53,152.58
2018,7,11,15,15,868.0,96.0,3.0,18.3,746.0,185.9,108.28
2018,7,11,15,30,857.0,94.0,3.0,18.3,706.0,128.87,75.26
2018,7,11,15,45,841.5,93.0,3.1,18.15,662.0,86.56,68.79
2018,7,11,16,0,826.0,92.0,3.2,18.0,618.0,85.59,68.25
2018,7,11,16,15,806.0,89.5,3.25,17.85,570.0,75.24,59.61
2018,7,11,16,30,786.0,87.0,3.3,17.7,522.0,73.69,58.52
2018,7,11,16,45,759.5,84.0,3.3,17.6,471.5,71.6,56.94
2018,7,11,17,0,733.0,81.0,3.3,17.5,421.0,69.46,55.3
2018,7,11,17,15,698.0,77.5,3.25,17.35,370.0,66.78,53.18
2018,7,11,17,30,663.0,74.0,3.2,17.2,319.0,59.16,46.67
2018,7,11,17,45,614.5,69.0,3.2,17.05,269.0,55.36,43.42
2018,7,11,18,0,566.0,64.0,3.2,16.9,219.0,51.58,40.08
2018,7,11,18,15,498.0,57.0,3.1,16.7,172.5,46.11,35.1
2018,7,11,18,30,430.0,50.0,3.0,16.5,126.0,40.68,29.97
2018,7,11,18,45,329.5,40.5,2.85,16.35,88.0,33.06,22.65
2018,7,11,19,0,229.0,31.0,2.7,16.2,50.0,23.6,11.61
2018,7,11,19,15,132.5,18.5,2.55,16.15,28.0,14.56,0.0
2018,7,11,19,30,36.0,6.0,2.4,16.1,6.0,4.72,0.0
2018,7,11,19,45,18.0,3.0,2.2,16.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.35,15.55,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.4,15.6,1.0,0.0,0.0
2018,7,12,5,15,0.0,4.5,1.5,15.75,4.5,3.54,0.0
2018,7,12,5,30,0.0,8.0,1.6,15.9,8.0,6.06,0.0
2018,7,12,5,45,73.0,20.5,1.75,16.05,33.5,54.68,38.52
2018,7,12,6,0,146.0,33.0,1.9,16.2,59.0,115.57,90.52
2018,7,12,6,15,112.5,33.5,1.95,16.3,57.5,105.38,83.85
2018,7,12,6,30,79.0,34.0,2.0,16.4,56.0,82.15,65.09
2018,7,12,6,45,39.5,45.5,2.1,16.55,56.5,66.94,52.01
2018,7,12,7,0,0.0,57.0,2.2,16.7,57.0,43.65,31.46
2018,7,12,7,15,0.0,78.0,2.2,16.85,78.0,59.98,45.12
2018,7,12,7,30,0.0,99.0,2.2,17.0,99.0,77.4,59.48
2018,7,12,7,45,0.5,114.0,2.25,17.1,114.5,90.12,69.8
2018,7,12,8,0,1.0,129.0,2.3,17.2,130.0,102.89,80.06
2018,7,12,8,15,3.0,157.0,2.3,17.3,159.0,128.21,100.5
2018,7,12,8,30,5.0,185.0,2.3,17.4,188.0,153.72,120.82
2018,7,12,8,45,7.0,198.0,2.3,17.5,202.5,166.08,130.38
2018,7,12,9,0,9.0,211.0,2.3,17.6,217.0,178.47,139.94
2018,7,12,9,15,12.5,233.5,2.3,17.65,243.0,200.49,157.14
2018,7,12,9,30,16.0,256.0,2.3,17.7,269.0,222.45,174.13
2018,7,12,9,45,23.0,283.0,2.25,17.75,302.0,251.39,196.51
2018,7,12,10,0,30.0,310.0,2.2,17.8,335.0,297.94,232.15
2018,7,12,10,15,31.0,323.0,2.2,17.85,349.5,308.62,239.75
2018,7,12,10,30,32.0,336.0,2.2,17.9,364.0,318.88,247.17
2018,7,12,10,45,30.5,347.0,2.2,17.95,374.5,324.64,251.08
2018,7,12,11,0,29.0,358.0,2.2,18.0,385.0,329.99,254.72
2018,7,12,11,15,33.0,374.0,2.3,18.05,405.0,343.98,265.22
2018,7,12,11,30,37.0,390.0,2.4,18.1,425.0,357.1,275.01
2018,7,12,11,45,48.0,413.5,2.45,18.1,459.5,381.25,293.22
2018,7,12,12,0,59.0,437.0,2.5,18.1,494.0,403.63,309.94
2018,7,12,12,15,56.0,433.0,2.55,18.1,487.0,391.26,300.47
2018,7,12,12,30,53.0,429.0,2.6,18.1,480.0,378.87,291.13
2018,7,12,12,45,48.5,417.5,2.6,18.1,464.0,359.74,276.65
2018,7,12,13,0,44.0,406.0,2.6,18.1,448.0,341.16,262.58
2018,7,12,13,15,39.5,390.0,2.55,18.05,427.0,319.88,246.43
2018,7,12,13,30,35.0,374.0,2.5,18.0,406.0,299.42,230.87
2018,7,12,13,45,36.5,369.5,2.4,17.95,402.5,290.68,224.18
2018,7,12,14,0,38.0,365.0,2.3,17.9,399.0,281.69,217.2
2018,7,12,14,15,29.0,325.0,2.35,17.85,350.5,245.23,189.34
2018,7,12,14,30,20.0,285.0,2.4,17.8,302.0,216.87,167.72
2018,7,12,14,45,15.5,257.0,2.4,17.75,270.0,193.54,149.78
2018,7,12,15,0,11.0,229.0,2.4,17.7,238.0,171.08,132.47
2018,7,12,15,15,12.5,228.5,2.4,17.7,238.0,168.66,130.81
2018,7,12,15,30,14.0,228.0,2.4,17.7,238.0,165.73,128.91
2018,7,12,15,45,35.0,225.5,2.35,17.6,248.5,152.8,124.84
2018,7,12,16,0,56.0,223.0,2.3,17.5,259.0,151.44,124.11
2018,7,12,16,15,29.5,190.0,2.2,17.45,209.0,131.53,107.66
2018,7,12,16,30,3.0,157.0,2.1,17.4,159.0,115.3,94.23
2018,7,12,16,45,38.5,156.0,2.05,17.3,174.0,110.46,90.46
2018,7,12,17,0,74.0,155.0,2.0,17.2,189.0,109.65,90.1
2018,7,12,17,15,173.5,141.5,2.0,17.1,209.0,99.59,81.73
2018,7,12,17,30,273.0,128.0,2.0,17.0,229.0,89.59,73.29
2018,7,12,17,45,320.5,105.0,2.0,16.9,206.0,74.3,60.06
2018,7,12,18,0,368.0,82.0,2.0,16.8,183.0,60.18,47.66
2018,7,12,18,15,311.5,69.5,1.95,16.7,142.5,51.33,39.68
2018,7,12,18,30,255.0,57.0,1.9,16.6,102.0,42.34,31.4
2018,7,12,18,45,188.5,43.0,1.9,16.5,70.5,32.11,21.81
2018,7,12,19,0,122.0,29.0,1.9,16.4,39.0,21.82,10.11
2018,7,12,19,15,69.5,16.5,1.8,16.4,21.5,12.98,0.0
2018,7,12,19,30,17.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,1.6,16.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,6.0,1.8,16.2,6.0,4.72,0.0
2018,7,13,5,30,0.0,11.0,1.8,16.3,11.0,8.35,0.0
2018,7,13,5,45,0.0,19.5,1.8,16.45,19.5,14.84,6.49
2018,7,13,6,0,0.0,28.0,1.8,16.6,28.0,21.34,12.27
2018,7,13,6,15,23.5,50.5,1.8,16.7,57.0,54.44,40.6
2018,7,13,6,30,47.0,73.0,1.8,16.8,86.0,89.77,70.95
2018,7,13,6,45,70.5,101.0,1.8,16.95,125.0,144.3,116.94
2018,7,13,7,0,94.0,129.0,1.8,17.1,164.0,191.05,155.67
2018,7,13,7,15,57.5,137.5,1.85,17.2,160.0,163.26,131.88
2018,7,13,7,30,21.0,146.0,1.9,17.3,156.0,134.78,107.29
2018,7,13,7,45,62.5,182.5,1.9,17.45,216.0,212.78,171.45
2018,7,13,8,0,104.0,219.0,1.9,17.6,276.0,299.71,240.59
2018,7,13,8,15,128.0,245.5,1.9,17.7,322.0,347.67,277.34
2018,7,13,8,30,152.0,272.0,1.9,17.8,368.0,396.05,313.89
2018,7,13,8,45,107.0,284.0,1.95,17.9,354.0,369.83,291.45
2018,7,13,9,0,62.0,296.0,2.0,18.0,340.0,321.89,252.74
2018,7,13,9,15,50.5,303.0,2.0,18.1,340.0,316.53,247.75
2018,7,13,9,30,39.0,310.0,2.0,18.2,340.0,310.8,242.34
2018,7,13,9,45,44.5,331.0,2.0,18.3,367.0,333.68,259.39
2018,7,13,10,0,50.0,352.0,2.0,18.4,394.0,356.06,275.8
2018,7,13,10,15,59.5,377.5,1.95,18.5,429.0,385.7,297.54
2018,7,13,10,30,69.0,403.0,1.9,18.6,464.0,414.43,318.31
2018,7,13,10,45,81.0,420.5,1.9,18.7,494.0,436.91,334.52
2018,7,13,11,0,93.0,438.0,1.9,18.8,524.0,458.21,349.77
2018,7,13,11,15,94.5,447.0,1.9,18.85,535.5,461.52,351.63
2018,7,13,11,30,96.0,456.0,1.9,18.9,547.0,463.97,353.0
2018,7,13,11,45,98.0,460.5,1.85,18.95,554.0,462.05,351.11
2018,7,13,12,0,100.0,465.0,1.8,19.0,561.0,459.27,348.63
2018,7,13,12,15,94.0,461.0,1.9,19.05,551.5,442.71,336.45
2018,7,13,12,30,88.0,457.0,2.0,19.1,542.0,426.22,324.33
2018,7,13,12,45,88.5,454.0,2.05,19.1,539.0,415.01,316.1
2018,7,13,13,0,89.0,451.0,2.1,19.1,536.0,403.45,307.52
2018,7,13,13,15,102.5,449.5,2.25,19.1,545.5,400.2,305.33
2018,7,13,13,30,116.0,448.0,2.4,19.1,555.0,394.27,300.91
2018,7,13,13,45,241.5,386.5,2.5,19.1,603.0,396.73,302.23
2018,7,13,14,0,367.0,325.0,2.6,19.1,651.0,386.99,292.46
2018,7,13,14,15,600.0,219.0,2.7,19.05,732.0,375.49,277.25
2018,7,13,14,30,833.0,113.0,2.8,19.0,813.0,347.38,245.14
2018,7,13,14,45,824.5,111.0,2.95,18.95,780.0,293.56,197.92
2018,7,13,15,0,816.0,109.0,3.1,18.9,747.0,239.66,152.01
2018,7,13,15,15,804.5,107.0,3.1,18.9,708.5,185.46,110.24
2018,7,13,15,30,793.0,105.0,3.1,18.9,670.0,123.36,71.88
2018,7,13,15,45,778.0,102.5,3.35,18.75,627.5,81.04,63.95
2018,7,13,16,0,763.0,100.0,3.6,18.6,585.0,80.06,63.38
2018,7,13,16,15,744.5,96.5,3.7,18.5,539.5,78.26,62.06
2018,7,13,16,30,726.0,93.0,3.8,18.4,494.0,76.35,60.65
2018,7,13,16,45,701.0,89.5,3.9,18.3,446.0,74.2,59.03
2018,7,13,17,0,676.0,86.0,4.0,18.2,398.0,66.44,52.53
2018,7,13,17,15,642.5,81.5,4.05,18.05,349.5,63.46,50.14
2018,7,13,17,30,609.0,77.0,4.1,17.9,301.0,60.44,47.66
2018,7,13,17,45,563.5,70.5,4.2,17.75,253.0,55.77,43.65
2018,7,13,18,0,518.0,64.0,4.3,17.6,205.0,51.04,39.48
2018,7,13,18,15,452.0,56.5,4.25,17.45,161.0,45.3,34.26
2018,7,13,18,30,386.0,49.0,4.2,17.3,117.0,39.58,28.87
2018,7,13,18,45,293.0,39.5,4.2,17.15,81.5,30.21,20.07
2018,7,13,19,0,200.0,30.0,4.2,17.0,46.0,22.76,10.49
2018,7,13,19,15,115.0,18.0,4.1,16.95,26.0,14.16,0.0
2018,7,13,19,30,30.0,6.0,4.0,16.9,6.0,0.0,0.0
2018,7,13,19,45,15.0,3.0,3.9,16.85,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.6,16.0,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,7,14,5,15,136.0,17.5,2.6,16.1,26.0,52.22,0.0
2018,7,14,5,30,234.0,28.0,2.6,16.2,46.0,126.61,71.55
2018,7,14,5,45,333.0,36.0,2.55,16.3,82.5,192.37,145.62
2018,7,14,6,0,432.0,44.0,2.5,16.4,119.0,264.95,210.14
2018,7,14,6,15,302.0,55.0,2.5,16.5,115.5,228.98,185.79
2018,7,14,6,30,172.0,66.0,2.5,16.6,112.0,170.82,139.64
2018,7,14,6,45,134.0,102.0,2.45,16.7,142.5,183.74,150.66
2018,7,14,7,0,96.0,138.0,2.4,16.8,173.0,202.76,165.58
2018,7,14,7,15,122.0,163.5,2.4,16.95,215.0,249.89,204.08
2018,7,14,7,30,148.0,189.0,2.4,17.1,257.0,298.44,242.86
2018,7,14,7,45,139.5,206.0,2.4,17.2,276.0,312.65,253.04
2018,7,14,8,0,131.0,223.0,2.4,17.3,295.0,325.75,262.27
2018,7,14,8,15,101.5,236.5,2.45,17.45,295.5,316.84,253.55
2018,7,14,8,30,72.0,250.0,2.5,17.6,296.0,287.51,228.97
2018,7,14,8,45,101.5,286.0,2.55,17.7,355.5,348.37,276.58
2018,7,14,9,0,131.0,322.0,2.6,17.8,415.0,429.26,337.98
2018,7,14,9,15,123.5,339.5,2.7,17.9,431.0,438.72,343.7
2018,7,14,9,30,116.0,357.0,2.8,18.0,447.0,447.16,349.0
2018,7,14,9,45,144.0,378.0,2.9,18.1,495.0,490.43,381.41
2018,7,14,10,0,172.0,399.0,3.0,18.2,543.0,532.71,412.55
2018,7,14,10,15,199.0,411.0,3.15,18.25,583.5,564.11,435.7
2018,7,14,10,30,226.0,423.0,3.3,18.3,624.0,593.98,457.63
2018,7,14,10,45,242.5,431.0,3.4,18.35,651.5,625.65,480.16
2018,7,14,11,0,259.0,439.0,3.5,18.4,679.0,637.42,488.43
2018,7,14,11,15,304.5,425.0,3.6,18.4,711.5,652.44,500.2
2018,7,14,11,30,350.0,411.0,3.7,18.4,744.0,664.41,509.63
2018,7,14,11,45,566.0,293.5,3.8,18.4,836.5,735.07,565.26
2018,7,14,12,0,782.0,176.0,3.9,18.4,929.0,776.11,598.46
2018,7,14,12,15,845.5,137.5,3.95,18.4,952.0,751.06,580.78
2018,7,14,12,30,909.0,99.0,4.0,18.4,975.0,733.1,567.65
2018,7,14,12,45,773.5,178.5,4.1,18.4,920.0,671.93,519.37
2018,7,14,13,0,638.0,258.0,4.2,18.4,865.0,611.88,471.98
2018,7,14,13,15,526.5,316.0,4.25,18.35,811.5,554.74,427.06
2018,7,14,13,30,415.0,374.0,4.3,18.3,758.0,500.95,384.75
2018,7,14,13,45,411.5,362.5,4.35,18.3,736.0,461.49,353.4
2018,7,14,14,0,408.0,351.0,4.4,18.3,714.0,421.95,321.29
2018,7,14,14,15,589.0,249.0,4.5,18.2,754.0,391.89,292.72
2018,7,14,14,30,770.0,147.0,4.6,18.1,794.0,347.29,249.26
2018,7,14,14,45,816.0,121.0,4.65,18.05,781.0,298.46,203.83
2018,7,14,15,0,862.0,95.0,4.7,18.0,768.0,240.98,152.27
2018,7,14,15,15,851.0,93.5,4.7,18.0,729.0,184.54,108.16
2018,7,14,15,30,840.0,92.0,4.7,18.0,690.0,128.71,74.99
2018,7,14,15,45,827.0,89.5,4.85,17.75,647.0,84.1,66.86
2018,7,14,16,0,814.0,87.0,5.0,17.5,604.0,82.27,65.58
2018,7,14,16,15,798.0,84.0,5.0,17.4,558.0,71.51,56.53
2018,7,14,16,30,782.0,81.0,5.0,17.3,512.0,69.6,55.1
2018,7,14,16,45,760.0,77.5,5.0,17.15,463.0,67.12,53.17
2018,7,14,17,0,738.0,74.0,5.0,17.0,414.0,64.56,51.15
2018,7,14,17,15,707.5,70.0,5.0,16.9,364.5,61.4,48.57
2018,7,14,17,30,677.0,66.0,5.0,16.8,315.0,58.2,45.9
2018,7,14,17,45,634.5,62.0,5.0,16.7,266.5,50.6,39.27
2018,7,14,18,0,592.0,58.0,5.0,16.6,218.0,47.41,36.44
2018,7,14,18,15,528.5,51.5,5.0,16.5,172.0,42.17,31.63
2018,7,14,18,30,465.0,45.0,5.0,16.4,126.0,36.97,26.69
2018,7,14,18,45,349.5,36.0,4.95,16.3,86.0,29.49,19.5
2018,7,14,19,0,234.0,27.0,4.9,16.2,46.0,22.15,9.83
2018,7,14,19,15,135.0,16.5,4.85,16.15,25.5,12.98,0.0
2018,7,14,19,30,36.0,6.0,4.8,16.1,5.0,0.0,0.0
2018,7,14,19,45,18.0,3.0,4.75,16.05,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.55,14.75,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.5,2.5,14.9,3.5,2.75,0.0
2018,7,15,5,30,0.0,6.0,2.5,15.0,6.0,4.54,0.0
2018,7,15,5,45,0.0,10.0,2.45,15.1,10.0,7.58,0.55
2018,7,15,6,0,0.0,14.0,2.4,15.2,14.0,10.62,3.3
2018,7,15,6,15,0.0,20.0,2.4,15.35,20.0,15.2,7.31
2018,7,15,6,30,0.0,26.0,2.4,15.5,26.0,19.79,11.31
2018,7,15,6,45,0.0,40.0,2.45,15.65,40.0,30.54,20.5
2018,7,15,7,0,0.0,54.0,2.5,15.8,54.0,41.33,29.64
2018,7,15,7,15,0.0,81.5,2.5,15.95,81.5,63.0,47.85
2018,7,15,7,30,0.0,109.0,2.5,16.1,109.0,86.18,67.06
2018,7,15,7,45,0.0,124.0,2.5,16.25,124.0,98.54,77.04
2018,7,15,8,0,0.0,139.0,2.5,16.4,139.0,110.91,86.91
2018,7,15,8,15,3.0,161.5,2.55,16.5,163.5,132.32,104.22
2018,7,15,8,30,6.0,184.0,2.6,16.6,188.0,153.89,121.46
2018,7,15,8,45,10.0,208.5,2.6,16.75,215.5,178.18,140.71
2018,7,15,9,0,14.0,233.0,2.6,16.9,243.0,202.53,159.8
2018,7,15,9,15,17.5,254.5,2.7,17.0,267.5,223.75,176.28
2018,7,15,9,30,21.0,276.0,2.8,17.1,292.0,244.88,192.56
2018,7,15,9,45,30.0,308.0,2.85,17.25,332.5,298.94,234.44
2018,7,15,10,0,39.0,340.0,2.9,17.4,373.0,335.17,261.9
2018,7,15,10,15,46.5,364.0,3.05,17.5,404.5,361.76,281.92
2018,7,15,10,30,54.0,388.0,3.2,17.6,436.0,387.56,301.26
2018,7,15,10,45,58.0,402.5,3.35,17.65,455.0,400.53,310.8
2018,7,15,11,0,62.0,417.0,3.5,17.7,474.0,412.72,319.8
2018,7,15,11,15,60.5,420.0,3.6,17.75,476.5,409.05,316.69
2018,7,15,11,30,59.0,423.0,3.7,17.8,479.0,404.99,313.38
2018,7,15,11,45,60.0,428.5,3.85,17.8,486.0,404.67,313.1
2018,7,15,12,0,61.0,434.0,4.0,17.8,493.0,403.69,312.33
2018,7,15,12,15,64.5,438.0,4.15,17.85,500.0,402.66,311.54
2018,7,15,12,30,68.0,442.0,4.3,17.9,507.0,400.81,310.2
2018,7,15,12,45,66.0,437.5,4.4,17.9,500.5,387.86,300.35
2018,7,15,13,0,64.0,433.0,4.5,17.9,494.0,374.9,290.49
2018,7,15,13,15,66.5,427.0,4.6,17.95,489.5,363.51,281.78
2018,7,15,13,30,69.0,421.0,4.7,18.0,485.0,351.78,272.73
2018,7,15,13,45,131.5,407.5,4.75,18.0,525.5,361.87,280.2
2018,7,15,14,0,194.0,394.0,4.8,18.0,566.0,365.84,281.95
2018,7,15,14,15,263.5,358.5,4.85,18.0,584.5,346.19,264.37
2018,7,15,14,30,333.0,323.0,4.9,18.0,603.0,324.02,243.5
2018,7,15,14,45,363.0,297.5,4.95,17.95,591.0,284.41,209.28
2018,7,15,15,0,393.0,272.0,5.0,17.9,579.0,246.55,176.53
2018,7,15,15,15,517.5,218.0,5.0,17.9,600.0,202.65,136.77
2018,7,15,15,30,642.0,164.0,5.0,17.9,621.0,141.46,90.92
2018,7,15,15,45,750.0,122.5,5.0,17.85,623.0,92.61,74.11
2018,7,15,16,0,858.0,81.0,5.0,17.8,625.0,79.79,63.37
2018,7,15,16,15,841.5,78.5,4.95,17.75,577.5,77.54,61.66
2018,7,15,16,30,825.0,76.0,4.9,17.7,530.0,75.15,59.81
2018,7,15,16,45,802.0,73.5,4.9,17.6,479.5,65.28,51.47
2018,7,15,17,0,779.0,71.0,4.9,17.5,429.0,63.23,49.89
2018,7,15,17,15,748.0,67.0,4.85,17.4,377.5,59.91,47.17
2018,7,15,17,30,717.0,63.0,4.8,17.3,326.0,56.54,44.35
2018,7,15,17,45,674.0,59.5,4.8,17.25,276.0,53.36,41.62
2018,7,15,18,0,631.0,56.0,4.8,17.2,226.0,46.38,35.43
2018,7,15,18,15,565.0,50.0,4.7,17.05,178.0,41.37,30.85
2018,7,15,18,30,499.0,44.0,4.6,16.9,130.0,36.44,26.16
2018,7,15,18,45,394.0,36.5,4.55,16.8,90.5,30.16,20.0
2018,7,15,19,0,289.0,29.0,4.5,16.7,51.0,24.09,10.81
2018,7,15,19,15,170.0,18.0,4.35,16.65,28.5,14.16,0.0
2018,7,15,19,30,51.0,7.0,4.2,16.6,6.0,0.0,0.0
2018,7,15,19,45,25.5,3.5,4.1,16.5,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,16,4,45,26.5,3.5,2.65,15.25,3.0,0.0,0.0
2018,7,16,5,0,53.0,7.0,2.6,15.3,6.0,0.0,0.0
2018,7,16,5,15,176.0,16.5,2.5,15.45,27.0,62.88,0.0
2018,7,16,5,30,299.0,26.0,2.4,15.6,48.0,146.38,75.77
2018,7,16,5,45,406.0,33.5,2.3,15.75,88.0,219.38,165.58
2018,7,16,6,0,513.0,41.0,2.2,15.9,128.0,298.88,236.59
2018,7,16,6,15,355.0,41.0,2.15,16.05,110.5,246.12,199.84
2018,7,16,6,30,197.0,41.0,2.1,16.2,93.0,167.39,137.24
2018,7,16,6,45,98.5,58.0,2.05,16.3,84.0,124.79,101.55
2018,7,16,7,0,0.0,75.0,2.0,16.4,75.0,58.0,43.6
2018,7,16,7,15,4.5,109.0,2.05,16.6,111.0,90.36,70.77
2018,7,16,7,30,9.0,143.0,2.1,16.8,147.0,123.61,98.14
2018,7,16,7,45,12.5,165.0,2.1,17.0,171.5,145.3,115.57
2018,7,16,8,0,16.0,187.0,2.1,17.2,196.0,167.11,132.89
2018,7,16,8,15,16.0,202.5,2.15,17.4,212.0,180.12,142.81
2018,7,16,8,30,16.0,218.0,2.2,17.6,228.0,193.07,152.61
2018,7,16,8,45,22.5,242.5,2.3,17.8,258.0,219.79,173.52
2018,7,16,9,0,29.0,267.0,2.4,18.0,288.0,264.61,208.31
2018,7,16,9,15,31.5,286.0,2.45,18.15,309.5,283.55,222.38
2018,7,16,9,30,34.0,305.0,2.5,18.3,331.0,302.2,236.21
2018,7,16,9,45,52.0,339.5,2.55,18.45,382.0,349.64,272.46
2018,7,16,10,0,70.0,374.0,2.6,18.6,433.0,396.46,307.58
2018,7,16,10,15,69.5,387.5,2.6,18.7,447.5,405.35,313.37
2018,7,16,10,30,69.0,401.0,2.6,18.8,462.0,413.67,318.9
2018,7,16,10,45,65.5,409.0,2.6,18.9,468.0,413.59,318.14
2018,7,16,11,0,62.0,417.0,2.6,19.0,474.0,413.08,317.14
2018,7,16,11,15,69.0,429.5,2.65,19.05,494.0,425.18,326.02
2018,7,16,11,30,76.0,442.0,2.7,19.1,514.0,436.19,334.01
2018,7,16,11,45,74.5,443.0,2.7,19.15,514.0,429.21,328.43
2018,7,16,12,0,73.0,444.0,2.7,19.2,514.0,421.8,322.65
2018,7,16,12,15,96.5,456.5,2.8,19.2,549.0,442.13,338.2
2018,7,16,12,30,120.0,469.0,2.9,19.2,584.0,466.31,356.24
2018,7,16,12,45,144.0,469.0,2.95,19.25,606.5,469.72,358.76
2018,7,16,13,0,168.0,469.0,3.0,19.3,629.0,470.53,359.25
2018,7,16,13,15,186.0,460.0,3.15,19.25,634.5,458.69,350.49
2018,7,16,13,30,204.0,451.0,3.3,19.2,640.0,444.93,339.98
2018,7,16,13,45,330.0,382.5,3.4,19.2,679.5,438.9,334.57
2018,7,16,14,0,456.0,314.0,3.5,19.2,719.0,420.66,317.94
2018,7,16,14,15,686.5,204.5,3.65,19.15,791.5,401.33,296.39
2018,7,16,14,30,917.0,95.0,3.8,19.1,864.0,365.34,257.76
2018,7,16,14,45,908.5,93.5,3.95,19.05,829.0,307.0,206.18
2018,7,16,15,0,900.0,92.0,4.1,19.0,794.0,248.48,155.86
2018,7,16,15,15,889.0,91.0,4.1,19.0,754.0,189.96,110.21
2018,7,16,15,30,878.0,90.0,4.1,19.0,714.0,131.99,75.64
2018,7,16,15,45,864.0,88.0,4.3,18.8,669.0,84.28,66.72
2018,7,16,16,0,850.0,86.0,4.5,18.6,624.0,82.63,65.6
2018,7,16,16,15,831.5,84.0,4.55,18.5,576.0,80.73,64.2
2018,7,16,16,30,813.0,82.0,4.6,18.4,528.0,71.01,56.07
2018,7,16,16,45,789.0,79.0,4.65,18.25,477.5,68.8,54.4
2018,7,16,17,0,765.0,76.0,4.7,18.1,427.0,66.54,52.65
2018,7,16,17,15,732.0,72.5,4.65,17.95,375.5,63.7,50.38
2018,7,16,17,30,699.0,69.0,4.6,17.8,324.0,60.86,48.05
2018,7,16,17,45,652.5,64.0,4.6,17.65,273.0,52.3,40.61
2018,7,16,18,0,606.0,59.0,4.6,17.5,222.0,48.34,37.11
2018,7,16,18,15,537.0,53.0,4.5,17.3,174.5,43.43,32.62
2018,7,16,18,30,468.0,47.0,4.4,17.1,127.0,38.63,28.03
2018,7,16,18,45,362.5,37.5,4.3,16.95,87.5,30.84,20.53
2018,7,16,19,0,257.0,28.0,4.2,16.8,48.0,23.15,9.77
2018,7,16,19,15,149.5,17.5,4.05,16.7,27.0,13.77,0.0
2018,7,16,19,30,42.0,7.0,3.9,16.6,6.0,0.0,0.0
2018,7,16,19,45,21.0,3.5,3.8,16.5,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,2.5,15.35,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,2.5,15.4,5.0,0.0,0.0
2018,7,17,5,15,67.0,8.0,2.55,15.55,10.5,25.32,0.0
2018,7,17,5,30,90.0,10.0,2.6,15.7,16.0,54.0,23.19
2018,7,17,5,45,45.0,13.0,2.6,15.9,16.0,34.55,22.03
2018,7,17,6,0,0.0,16.0,2.6,16.1,16.0,12.15,4.54
2018,7,17,6,15,0.0,21.0,2.6,16.25,21.0,15.97,7.91
2018,7,17,6,30,0.0,26.0,2.6,16.4,26.0,19.79,11.24
2018,7,17,6,45,0.0,35.0,2.65,16.55,35.0,26.7,17.14
2018,7,17,7,0,0.0,44.0,2.7,16.7,44.0,33.62,22.99
2018,7,17,7,15,0.0,61.0,2.7,16.85,61.0,46.74,34.0
2018,7,17,7,30,0.0,78.0,2.7,17.0,78.0,59.92,44.91
2018,7,17,7,45,0.0,87.5,2.75,17.15,87.5,67.41,50.97
2018,7,17,8,0,0.0,97.0,2.8,17.3,97.0,75.11,57.13
2018,7,17,8,15,0.0,113.0,2.85,17.45,113.0,88.24,67.72
2018,7,17,8,30,0.0,129.0,2.9,17.6,129.0,101.41,78.24
2018,7,17,8,45,1.0,148.5,2.95,17.75,149.0,118.42,91.84
2018,7,17,9,0,2.0,168.0,3.0,17.9,169.0,135.49,105.35
2018,7,17,9,15,5.0,192.5,3.05,18.05,196.0,158.64,123.7
2018,7,17,9,30,8.0,217.0,3.1,18.2,223.0,181.83,141.9
2018,7,17,9,45,12.5,248.5,3.15,18.3,258.5,212.37,165.81
2018,7,17,10,0,17.0,280.0,3.2,18.4,294.0,242.8,189.38
2018,7,17,10,15,19.0,296.0,3.25,18.5,312.5,257.33,200.33
2018,7,17,10,30,21.0,312.0,3.3,18.6,331.0,271.63,211.09
2018,7,17,10,45,24.0,332.5,3.35,18.65,354.5,306.89,237.98
2018,7,17,11,0,27.0,353.0,3.4,18.7,378.0,324.96,251.49
2018,7,17,11,15,31.5,369.5,3.45,18.75,399.0,340.0,262.77
2018,7,17,11,30,36.0,386.0,3.5,18.8,420.0,354.15,273.34
2018,7,17,11,45,37.5,394.5,3.5,18.85,430.0,358.02,276.02
2018,7,17,12,0,39.0,403.0,3.5,18.9,440.0,361.21,278.23
2018,7,17,12,15,37.0,398.0,3.55,18.95,433.5,350.02,269.59
2018,7,17,12,30,35.0,393.0,3.6,19.0,427.0,338.86,261.04
2018,7,17,12,45,35.5,390.5,3.65,19.05,424.5,331.42,255.36
2018,7,17,13,0,36.0,388.0,3.7,19.1,422.0,323.8,249.53
2018,7,17,13,15,46.5,399.5,3.85,19.1,443.0,332.21,256.09
2018,7,17,13,30,57.0,411.0,4.0,19.1,464.0,338.82,261.15
2018,7,17,13,45,58.0,401.0,4.15,19.1,453.5,324.06,249.82
2018,7,17,14,0,59.0,391.0,4.3,19.1,443.0,309.25,238.46
2018,7,17,14,15,335.5,293.5,4.45,19.05,576.0,329.88,249.53
2018,7,17,14,30,612.0,196.0,4.6,19.0,709.0,328.1,238.36
2018,7,17,14,45,739.0,152.0,4.8,18.95,745.5,296.75,204.97
2018,7,17,15,0,866.0,108.0,5.0,18.9,782.0,252.56,160.99
2018,7,17,15,15,854.5,106.0,5.0,18.9,742.0,195.06,115.93
2018,7,17,15,30,843.0,104.0,5.0,18.9,702.0,138.23,81.59
2018,7,17,15,45,699.0,127.0,5.25,18.7,601.5,86.51,68.68
2018,7,17,16,0,555.0,150.0,5.5,18.5,501.0,97.95,78.75
2018,7,17,16,15,478.5,150.5,5.6,18.35,436.0,99.67,80.52
2018,7,17,16,30,402.0,151.0,5.7,18.2,371.0,99.39,80.59
2018,7,17,16,45,391.0,141.0,5.75,18.1,338.0,94.51,76.69
2018,7,17,17,0,380.0,131.0,5.8,18.0,305.0,89.34,72.5
2018,7,17,17,15,369.5,118.5,5.8,17.85,271.0,82.32,66.66
2018,7,17,17,30,359.0,106.0,5.8,17.7,237.0,74.96,60.43
2018,7,17,17,45,324.0,94.0,5.8,17.5,198.0,67.24,53.78
2018,7,17,18,0,289.0,82.0,5.8,17.3,159.0,59.3,46.78
2018,7,17,18,15,246.0,67.5,5.7,17.15,123.5,49.36,37.83
2018,7,17,18,30,203.0,53.0,5.6,17.0,88.0,39.18,28.49
2018,7,17,18,45,150.5,39.0,5.5,16.85,60.0,29.32,19.19
2018,7,17,19,0,98.0,25.0,5.4,16.7,32.0,18.91,6.57
2018,7,17,19,15,56.0,14.5,5.25,16.6,18.0,11.41,0.0
2018,7,17,19,30,14.0,4.0,5.1,16.5,4.0,0.0,0.0
2018,7,17,19,45,7.0,2.0,4.9,16.45,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.55,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,2.85,15.5,1.5,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,7,18,5,15,59.5,9.5,2.95,15.75,12.5,24.4,0.0
2018,7,18,5,30,95.0,15.0,3.0,15.9,22.0,59.8,23.96
2018,7,18,5,45,113.0,19.5,3.1,16.0,34.0,79.22,57.24
2018,7,18,6,0,131.0,24.0,3.2,16.1,46.0,97.65,75.57
2018,7,18,6,15,86.5,28.0,3.1,16.25,44.5,76.62,59.66
2018,7,18,6,30,42.0,32.0,3.0,16.4,43.0,53.72,40.64
2018,7,18,6,45,21.0,41.0,2.9,16.55,46.5,45.26,33.33
2018,7,18,7,0,0.0,50.0,2.8,16.7,50.0,38.24,26.9
2018,7,18,7,15,0.0,66.0,2.6,16.8,66.0,50.61,37.27
2018,7,18,7,30,0.0,82.0,2.4,16.9,82.0,63.08,47.58
2018,7,18,7,45,0.0,90.5,2.25,17.0,90.5,69.92,53.09
2018,7,18,8,0,0.0,99.0,2.1,17.1,99.0,76.78,58.56
2018,7,18,8,15,0.0,110.5,2.05,17.25,110.5,86.17,66.05
2018,7,18,8,30,0.0,122.0,2.0,17.4,122.0,95.56,73.48
2018,7,18,8,45,0.5,135.0,1.95,17.55,135.5,106.65,82.26
2018,7,18,9,0,1.0,148.0,1.9,17.7,149.0,117.76,90.97
2018,7,18,9,15,2.5,165.5,1.9,17.8,167.5,133.54,103.46
2018,7,18,9,30,4.0,183.0,1.9,17.9,186.0,149.34,115.84
2018,7,18,9,45,5.5,189.5,1.95,18.05,194.0,155.86,120.77
2018,7,18,10,0,7.0,196.0,2.0,18.2,202.0,162.37,125.71
2018,7,18,10,15,11.5,235.0,2.05,18.3,245.0,198.7,154.2
2018,7,18,10,30,16.0,274.0,2.1,18.4,288.0,234.91,182.17
2018,7,18,10,45,20.5,302.5,2.15,18.5,321.0,261.93,202.79
2018,7,18,11,0,25.0,331.0,2.2,18.6,354.0,303.84,234.58
2018,7,18,11,15,35.0,352.5,2.3,18.6,385.5,328.34,253.19
2018,7,18,11,30,45.0,374.0,2.4,18.6,417.0,351.61,270.84
2018,7,18,11,45,58.0,400.0,2.45,18.65,455.5,379.74,291.96
2018,7,18,12,0,71.0,426.0,2.5,18.7,494.0,405.91,311.43
2018,7,18,12,15,52.0,393.5,2.6,18.7,443.5,357.93,275.06
2018,7,18,12,30,33.0,361.0,2.7,18.7,393.0,312.15,240.29
2018,7,18,12,45,31.5,361.5,2.8,18.7,391.5,306.36,236.03
2018,7,18,13,0,30.0,362.0,2.9,18.7,390.0,300.48,231.57
2018,7,18,13,15,31.0,363.0,2.85,18.65,392.0,296.36,228.44
2018,7,18,13,30,32.0,364.0,2.8,18.6,394.0,291.91,225.03
2018,7,18,13,45,32.0,356.5,2.75,18.6,385.5,280.64,216.36
2018,7,18,14,0,32.0,349.0,2.7,18.6,377.0,269.42,207.72
2018,7,18,14,15,31.5,338.5,2.7,18.55,365.5,256.05,197.47
2018,7,18,14,30,31.0,328.0,2.7,18.5,354.0,242.85,187.33
2018,7,18,14,45,308.0,246.5,2.7,18.45,487.0,241.21,176.43
2018,7,18,15,0,585.0,165.0,2.7,18.4,620.0,220.86,147.37
2018,7,18,15,15,680.5,139.0,2.7,18.4,641.5,178.33,109.71
2018,7,18,15,30,776.0,113.0,2.7,18.4,663.0,130.61,77.2
2018,7,18,15,45,630.0,133.0,3.05,18.25,561.0,87.97,69.99
2018,7,18,16,0,484.0,153.0,3.4,18.1,459.0,97.92,78.78
2018,7,18,16,15,627.0,121.0,3.55,17.95,484.5,84.27,67.37
2018,7,18,16,30,770.0,89.0,3.7,17.8,510.0,74.75,59.44
2018,7,18,16,45,743.0,86.0,3.9,17.65,460.0,72.72,57.94
2018,7,18,17,0,716.0,83.0,4.1,17.5,410.0,70.67,56.38
2018,7,18,17,15,680.5,79.0,4.1,17.3,359.5,62.5,49.46
2018,7,18,17,30,645.0,75.0,4.1,17.1,309.0,59.66,47.15
2018,7,18,17,45,595.5,69.5,4.05,16.9,259.0,55.55,43.62
2018,7,18,18,0,546.0,64.0,4.0,16.7,209.0,51.45,39.98
2018,7,18,18,15,475.0,57.0,3.85,16.6,163.5,46.01,34.97
2018,7,18,18,30,404.0,50.0,3.7,16.5,118.0,40.64,29.82
2018,7,18,18,45,301.0,39.0,3.55,16.35,80.5,31.83,21.34
2018,7,18,19,0,198.0,28.0,3.4,16.2,43.0,21.28,7.63
2018,7,18,19,15,112.0,17.0,3.2,16.2,24.0,13.38,0.0
2018,7,18,19,30,26.0,6.0,3.0,16.2,5.0,0.0,0.0
2018,7,18,19,45,13.0,3.0,2.8,16.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,2.6,15.55,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,2.6,15.6,3.0,0.0,0.0
2018,7,19,5,15,14.0,4.0,2.45,15.75,4.5,7.14,0.0
2018,7,19,5,30,14.0,5.0,2.3,15.9,6.0,11.34,0.0
2018,7,19,5,45,7.0,6.0,2.1,16.05,6.5,8.24,0.95
2018,7,19,6,0,0.0,7.0,1.9,16.2,7.0,5.3,0.0
2018,7,19,6,15,0.0,10.0,1.75,16.3,10.0,7.58,0.79
2018,7,19,6,30,0.0,13.0,1.6,16.4,13.0,9.87,2.78
2018,7,19,6,45,0.0,23.5,1.45,16.55,23.5,17.89,9.65
2018,7,19,7,0,0.0,34.0,1.3,16.7,34.0,25.94,16.5
2018,7,19,7,15,0.0,61.5,1.2,16.85,61.5,47.13,34.37
2018,7,19,7,30,0.0,89.0,1.1,17.0,89.0,69.0,52.53
2018,7,19,7,45,0.0,112.0,1.05,17.2,112.0,88.24,68.21
2018,7,19,8,0,0.0,135.0,1.0,17.4,135.0,107.59,83.75
2018,7,19,8,15,2.0,156.5,0.95,17.65,158.0,127.33,99.43
2018,7,19,8,30,4.0,178.0,0.9,17.9,181.0,147.17,114.96
2018,7,19,8,45,6.5,195.5,0.85,18.15,200.0,163.96,127.87
2018,7,19,9,0,9.0,213.0,0.8,18.4,219.0,180.78,140.65
2018,7,19,9,15,12.5,235.0,0.75,18.6,244.0,202.44,157.13
2018,7,19,9,30,16.0,257.0,0.7,18.8,269.0,224.05,173.31
2018,7,19,9,45,19.0,279.0,0.65,19.0,294.0,245.08,188.81
2018,7,19,10,0,22.0,301.0,0.6,19.2,319.0,265.91,203.95
2018,7,19,10,15,29.0,325.5,0.85,19.25,350.5,310.8,238.0
2018,7,19,10,30,36.0,350.0,1.1,19.3,382.0,337.17,257.85
2018,7,19,10,45,44.5,372.0,1.35,19.4,412.5,361.78,276.4
2018,7,19,11,0,53.0,394.0,1.6,19.5,443.0,385.39,294.13
2018,7,19,11,15,49.0,398.0,1.9,19.45,444.0,380.95,291.02
2018,7,19,11,30,45.0,402.0,2.2,19.4,445.0,376.25,287.8
2018,7,19,11,45,38.0,390.0,2.5,19.4,426.5,355.17,272.17
2018,7,19,12,0,31.0,378.0,2.8,19.4,408.0,334.61,256.83
2018,7,19,12,15,36.5,390.5,3.0,19.35,425.5,344.08,264.31
2018,7,19,12,30,42.0,403.0,3.2,19.3,443.0,352.42,270.82
2018,7,19,12,45,45.5,408.0,3.4,19.25,451.0,352.38,270.96
2018,7,19,13,0,49.0,413.0,3.6,19.2,459.0,351.56,270.53
2018,7,19,13,15,54.5,411.0,3.75,19.1,461.5,345.94,266.47
2018,7,19,13,30,60.0,409.0,3.9,19.0,464.0,339.58,261.77
2018,7,19,13,45,202.5,365.5,4.05,18.95,545.5,367.27,282.7
2018,7,19,14,0,345.0,322.0,4.2,18.9,627.0,380.11,290.06
2018,7,19,14,15,582.0,226.0,4.2,18.85,721.0,378.9,282.62
2018,7,19,14,30,819.0,130.0,4.2,18.8,815.0,359.37,256.89
2018,7,19,14,45,810.0,128.0,4.2,18.7,781.5,301.35,206.02
2018,7,19,15,0,801.0,126.0,4.2,18.6,748.0,246.34,158.76
2018,7,19,15,15,788.0,123.5,4.2,18.6,709.0,190.76,115.18
2018,7,19,15,30,775.0,121.0,4.2,18.6,670.0,136.22,81.61
2018,7,19,15,45,608.5,160.0,4.05,18.4,574.0,103.03,82.78
2018,7,19,16,0,442.0,199.0,3.9,18.2,478.0,124.28,101.18
2018,7,19,16,15,250.5,208.0,3.85,18.1,363.5,133.0,108.92
2018,7,19,16,30,59.0,217.0,3.8,18.0,249.0,146.01,120.37
2018,7,19,16,45,140.5,177.0,3.75,17.9,243.5,120.35,98.87
2018,7,19,17,0,222.0,137.0,3.7,17.8,238.0,93.95,76.49
2018,7,19,17,15,394.5,113.0,3.75,17.65,266.0,79.36,64.1
2018,7,19,17,30,567.0,89.0,3.8,17.5,294.0,68.5,54.82
2018,7,19,17,45,515.5,82.0,3.8,17.35,246.0,63.77,50.76
2018,7,19,18,0,464.0,75.0,3.8,17.2,198.0,59.0,46.53
2018,7,19,18,15,395.0,65.5,3.75,17.1,154.0,49.39,37.84
2018,7,19,18,30,326.0,56.0,3.7,17.0,110.0,42.16,31.05
2018,7,19,18,45,235.5,42.5,3.65,16.85,74.5,31.99,21.37
2018,7,19,19,0,145.0,29.0,3.6,16.7,39.0,21.83,7.33
2018,7,19,19,15,81.0,16.5,3.45,16.65,21.5,12.98,0.0
2018,7,19,19,30,17.0,4.0,3.3,16.6,4.0,0.0,0.0
2018,7,19,19,45,8.5,2.0,3.15,16.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,1.55,16.05,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,1.6,16.1,3.0,0.0,0.0
2018,7,20,5,15,40.5,12.5,1.7,16.25,15.0,21.41,0.0
2018,7,20,5,30,73.0,22.0,1.8,16.4,27.0,55.48,16.33
2018,7,20,5,45,142.0,36.5,1.9,16.6,56.0,106.51,77.93
2018,7,20,6,0,211.0,51.0,2.0,16.8,85.0,171.25,134.75
2018,7,20,6,15,163.5,47.5,2.05,17.0,79.5,152.08,122.1
2018,7,20,6,30,116.0,44.0,2.1,17.2,74.0,115.6,93.17
2018,7,20,6,45,58.0,53.0,2.1,17.4,68.0,86.44,68.54
2018,7,20,7,0,0.0,62.0,2.1,17.6,62.0,47.51,34.6
2018,7,20,7,15,0.0,81.5,2.0,17.8,81.5,63.1,47.6
2018,7,20,7,30,0.0,101.0,1.9,18.0,101.0,79.37,60.93
2018,7,20,7,45,1.0,120.0,1.8,18.2,120.5,96.03,74.42
2018,7,20,8,0,2.0,139.0,1.7,18.4,140.0,112.76,87.8
2018,7,20,8,15,2.5,153.5,1.65,18.6,155.0,125.17,97.48
2018,7,20,8,30,3.0,168.0,1.6,18.8,170.0,137.58,107.08
2018,7,20,8,45,4.5,182.0,1.55,19.0,185.0,150.42,116.98
2018,7,20,9,0,6.0,196.0,1.5,19.2,200.0,163.29,126.8
2018,7,20,9,15,11.0,223.0,1.45,19.35,231.0,190.65,148.09
2018,7,20,9,30,16.0,250.0,1.4,19.5,262.0,218.02,169.06
2018,7,20,9,45,17.5,265.5,1.4,19.7,279.5,232.01,179.35
2018,7,20,10,0,19.0,281.0,1.4,19.9,297.0,245.85,189.51
2018,7,20,10,15,22.0,302.0,1.35,20.0,321.0,265.63,204.19
2018,7,20,10,30,25.0,323.0,1.3,20.1,345.0,302.52,231.57
2018,7,20,10,45,27.5,340.5,1.3,20.2,365.5,318.02,242.66
2018,7,20,11,0,30.0,358.0,1.3,20.3,386.0,332.88,253.32
2018,7,20,11,15,31.5,364.5,1.35,20.3,394.0,336.4,255.77
2018,7,20,11,30,33.0,371.0,1.4,20.3,402.0,339.44,257.95
2018,7,20,11,45,42.5,397.0,1.45,20.3,437.5,365.14,277.07
2018,7,20,12,0,52.0,423.0,1.5,20.3,473.0,389.14,294.69
2018,7,20,12,15,62.5,429.0,1.55,20.3,489.0,395.57,299.48
2018,7,20,12,30,73.0,435.0,1.6,20.3,505.0,400.63,303.32
2018,7,20,12,45,86.0,441.0,1.65,20.25,523.0,405.91,307.39
2018,7,20,13,0,99.0,447.0,1.7,20.2,541.0,409.43,310.06
2018,7,20,13,15,79.5,429.0,1.8,20.15,503.5,374.25,284.05
2018,7,20,13,30,60.0,411.0,1.9,20.1,466.0,341.31,259.71
2018,7,20,13,45,182.0,348.0,1.95,20.05,510.0,348.3,265.03
2018,7,20,14,0,304.0,285.0,2.0,20.0,554.0,338.67,255.87
2018,7,20,14,15,560.5,201.5,2.0,19.9,677.0,355.33,261.98
2018,7,20,14,30,817.0,118.0,2.0,19.8,800.0,352.12,248.47
2018,7,20,14,45,808.5,115.0,2.05,19.75,766.5,298.08,201.38
2018,7,20,15,0,800.0,112.0,2.1,19.7,733.0,243.98,155.49
2018,7,20,15,15,787.5,110.5,2.1,19.7,695.0,183.11,108.17
2018,7,20,15,30,775.0,109.0,2.1,19.7,657.0,129.36,75.36
2018,7,20,15,45,760.5,106.0,2.1,19.5,614.5,82.86,65.28
2018,7,20,16,0,746.0,103.0,2.1,19.3,572.0,81.68,64.58
2018,7,20,16,15,726.0,100.0,2.1,19.2,526.5,80.26,63.6
2018,7,20,16,30,706.0,97.0,2.1,19.1,481.0,78.76,62.56
2018,7,20,16,45,680.0,92.5,2.1,19.05,433.0,70.14,55.36
2018,7,20,17,0,654.0,88.0,2.1,19.0,385.0,67.46,53.26
2018,7,20,17,15,618.0,83.5,2.05,18.85,336.5,64.53,50.92
2018,7,20,17,30,582.0,79.0,2.0,18.7,288.0,61.57,48.51
2018,7,20,17,45,533.0,73.0,2.0,18.6,241.0,57.33,44.88
2018,7,20,18,0,484.0,67.0,2.0,18.5,194.0,53.09,41.11
2018,7,20,18,15,416.0,58.5,1.95,18.4,150.5,46.71,35.3
2018,7,20,18,30,348.0,50.0,1.9,18.3,107.0,38.13,27.39
2018,7,20,18,45,255.5,38.5,1.85,18.25,72.5,29.25,18.89
2018,7,20,19,0,163.0,27.0,1.8,18.2,38.0,20.43,5.76
2018,7,20,19,15,91.5,16.0,1.75,18.15,21.0,12.59,0.0
2018,7,20,19,30,20.0,5.0,1.7,18.1,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,1.65,18.1,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.05,17.2,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,7,21,5,15,12.0,6.0,1.35,17.3,6.5,8.16,0.0
2018,7,21,5,30,12.0,9.0,1.5,17.4,10.0,12.77,0.0
2018,7,21,5,45,6.0,15.5,1.6,17.55,16.0,14.56,5.91
2018,7,21,6,0,0.0,22.0,1.7,17.7,22.0,16.74,8.27
2018,7,21,6,15,0.0,30.5,1.7,17.85,30.5,23.25,13.95
2018,7,21,6,30,0.0,39.0,1.7,18.0,39.0,29.77,19.59
2018,7,21,6,45,0.0,53.0,1.7,18.15,53.0,40.56,28.74
2018,7,21,7,0,0.0,67.0,1.7,18.3,67.0,51.38,37.8
2018,7,21,7,15,0.0,91.5,1.7,18.45,91.5,71.86,54.77
2018,7,21,7,30,0.0,116.0,1.7,18.6,116.0,92.71,71.81
2018,7,21,7,45,12.0,152.5,1.7,18.75,159.0,133.9,105.58
2018,7,21,8,0,24.0,189.0,1.7,18.9,202.0,176.15,139.55
2018,7,21,8,15,30.5,215.5,1.65,19.05,233.5,220.98,174.7
2018,7,21,8,30,37.0,242.0,1.6,19.2,265.0,251.76,198.19
2018,7,21,8,45,61.0,273.0,1.6,19.35,314.5,302.42,237.34
2018,7,21,9,0,85.0,304.0,1.6,19.5,364.0,353.46,275.92
2018,7,21,9,15,123.5,331.5,1.6,19.6,424.0,434.41,336.39
2018,7,21,9,30,162.0,359.0,1.6,19.7,484.0,495.18,380.53
2018,7,21,9,45,201.5,373.0,1.6,19.75,535.5,542.7,414.64
