Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,0,1.0,141.0,4.1,16.5,142.0,114.52,90.04
2018,7,31,8,15,2.0,156.5,4.1,16.65,158.0,128.23,101.11
2018,7,31,8,30,3.0,172.0,4.1,16.8,174.0,141.98,111.98
2018,7,31,8,45,6.0,191.5,4.1,16.9,195.5,161.1,127.23
2018,7,31,9,0,9.0,211.0,4.1,17.0,217.0,180.26,142.38
2018,7,31,9,15,11.5,227.0,4.1,17.1,235.5,195.84,154.53
2018,7,31,9,30,14.0,243.0,4.1,17.2,254.0,211.38,166.57
2018,7,31,9,45,16.5,262.5,4.15,17.3,276.0,229.92,180.93
2018,7,31,10,0,19.0,282.0,4.2,17.4,298.0,248.29,195.07
2018,7,31,10,15,26.0,311.5,4.25,17.5,334.0,298.32,234.0
2018,7,31,10,30,33.0,341.0,4.3,17.6,370.0,329.89,258.13
2018,7,31,10,45,34.0,354.0,4.4,17.65,384.5,339.71,265.33
2018,7,31,11,0,35.0,367.0,4.5,17.7,399.0,348.99,272.2
2018,7,31,11,15,32.5,365.0,4.6,17.75,395.0,341.08,265.81
2018,7,31,11,30,30.0,363.0,4.7,17.8,391.0,333.13,259.48
2018,7,31,11,45,28.5,361.0,4.85,17.8,388.0,325.97,253.91
2018,7,31,12,0,27.0,359.0,5.0,17.8,385.0,318.72,248.28
2018,7,31,12,15,35.5,378.5,5.15,17.8,412.5,336.95,262.57
2018,7,31,12,30,44.0,398.0,5.3,17.8,440.0,353.62,275.55
2018,7,31,12,45,55.5,411.5,5.45,17.8,464.0,365.9,285.2
2018,7,31,13,0,67.0,425.0,5.6,17.8,488.0,376.31,293.34
2018,7,31,13,15,59.5,410.0,5.7,17.8,465.0,351.93,274.42
2018,7,31,13,30,52.0,395.0,5.8,17.8,442.0,328.59,256.32
2018,7,31,13,45,182.5,341.0,5.95,17.8,500.5,348.59,272.03
2018,7,31,14,0,313.0,287.0,6.1,17.8,559.0,351.47,272.36
2018,7,31,14,15,575.0,206.0,6.2,17.75,685.5,373.28,283.02
2018,7,31,14,30,837.0,125.0,6.3,17.7,812.0,372.47,271.18
2018,7,31,14,45,829.0,122.0,6.4,17.6,777.5,316.33,220.61
2018,7,31,15,0,821.0,119.0,6.5,17.5,743.0,254.63,166.75
2018,7,31,15,15,808.0,116.5,6.5,17.5,703.0,196.86,119.95
2018,7,31,15,30,795.0,114.0,6.5,17.5,663.0,140.14,83.0
2018,7,31,15,45,782.5,109.5,6.65,17.3,619.5,86.17,68.9
2018,7,31,16,0,770.0,105.0,6.8,17.1,576.0,84.07,67.38
2018,7,31,16,15,751.5,100.5,6.8,16.95,528.5,81.66,65.56
2018,7,31,16,30,733.0,96.0,6.8,16.8,481.0,79.1,63.6
2018,7,31,16,45,706.0,91.5,6.8,16.65,431.0,70.37,56.23
2018,7,31,17,0,679.0,87.0,6.8,16.5,381.0,67.59,54.02
2018,7,31,17,15,640.5,81.5,6.75,16.35,330.0,63.85,50.93
2018,7,31,17,30,602.0,76.0,6.7,16.2,279.0,60.06,47.71
2018,7,31,17,45,549.0,69.0,6.65,16.0,230.0,54.93,43.21
2018,7,31,18,0,496.0,62.0,6.6,15.8,181.0,49.77,38.52
2018,7,31,18,15,420.5,53.5,6.5,15.7,137.0,43.21,32.39
2018,7,31,18,30,345.0,45.0,6.4,15.6,93.0,36.69,26.04
2018,7,31,18,45,237.0,32.0,6.25,15.45,59.0,24.4,13.56
2018,7,31,19,0,129.0,19.0,6.1,15.3,25.0,14.43,0.0
2018,7,31,19,15,64.5,9.5,6.0,15.3,12.5,7.47,0.0
2018,7,31,19,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.3,15.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,1,5,15,0.0,2.0,4.1,15.05,2.0,0.0,0.0
2018,8,1,5,30,0.0,4.0,4.1,15.2,4.0,3.15,0.0
2018,8,1,5,45,74.5,15.5,4.15,15.35,25.5,63.01,38.85
2018,8,1,6,0,149.0,27.0,4.2,15.5,47.0,116.88,90.38
2018,8,1,6,15,223.0,31.5,4.2,15.65,76.0,174.73,141.83
2018,8,1,6,30,297.0,36.0,4.2,15.8,105.0,233.27,193.66
2018,8,1,6,45,148.5,47.0,4.15,15.95,81.5,160.72,133.0
2018,8,1,7,0,0.0,58.0,4.1,16.1,58.0,44.42,32.19
2018,8,1,7,15,0.0,72.0,4.05,16.25,72.0,55.26,41.33
2018,8,1,7,30,0.0,86.0,4.0,16.4,86.0,66.74,50.85
2018,8,1,7,45,0.0,98.0,3.95,16.55,98.0,76.56,58.85
2018,8,1,8,0,0.0,110.0,3.9,16.7,110.0,86.39,66.78
2018,8,1,8,15,0.0,127.0,3.95,16.85,127.0,100.55,78.2
2018,8,1,8,30,0.0,144.0,4.0,17.0,144.0,114.72,89.52
2018,8,1,8,45,3.0,168.5,4.0,17.2,170.5,138.12,108.37
2018,8,1,9,0,6.0,193.0,4.0,17.4,197.0,161.65,127.1
2018,8,1,9,15,8.5,212.0,4.15,17.5,218.0,179.9,141.48
2018,8,1,9,30,11.0,231.0,4.3,17.6,239.0,198.11,155.75
2018,8,1,9,45,14.5,253.0,4.45,17.75,264.5,219.81,172.72
2018,8,1,10,0,18.0,275.0,4.6,17.9,290.0,241.35,189.45
2018,8,1,10,15,23.5,305.0,4.8,17.95,325.0,271.55,213.03
2018,8,1,10,30,29.0,335.0,5.0,18.0,360.0,320.87,251.29
2018,8,1,10,45,29.0,343.0,5.15,18.05,368.5,325.25,254.3
2018,8,1,11,0,29.0,351.0,5.3,18.1,377.0,329.28,257.18
2018,8,1,11,15,28.5,354.5,5.5,18.1,380.5,328.43,256.4
2018,8,1,11,30,28.0,358.0,5.7,18.1,384.0,327.3,255.44
2018,8,1,11,45,27.5,360.5,5.9,18.15,386.0,325.0,253.55
2018,8,1,12,0,27.0,363.0,6.1,18.2,388.0,322.39,251.46
2018,8,1,12,15,29.5,370.0,6.2,18.15,397.5,325.55,253.98
2018,8,1,12,30,32.0,377.0,6.3,18.1,407.0,328.03,255.98
2018,8,1,12,45,36.0,384.5,6.4,18.1,418.0,331.26,258.54
2018,8,1,13,0,40.0,392.0,6.5,18.1,429.0,333.6,260.41
2018,8,1,13,15,43.0,390.0,6.55,18.05,429.5,327.26,255.55
2018,8,1,13,30,46.0,388.0,6.6,18.0,430.0,320.43,250.29
2018,8,1,13,45,193.5,337.0,6.6,17.95,506.0,350.64,273.95
2018,8,1,14,0,341.0,286.0,6.6,17.9,582.0,364.01,282.17
2018,8,1,14,15,620.5,189.5,6.65,17.8,706.0,380.59,288.35
2018,8,1,14,30,900.0,93.0,6.7,17.7,830.0,372.84,270.34
2018,8,1,14,45,892.5,91.0,6.75,17.6,795.0,314.09,217.0
2018,8,1,15,0,885.0,89.0,6.8,17.5,760.0,255.07,164.64
2018,8,1,15,15,873.5,87.5,6.8,17.5,719.5,195.72,116.26
2018,8,1,15,30,862.0,86.0,6.8,17.5,679.0,137.03,78.19
2018,8,1,15,45,847.5,83.5,6.85,17.25,634.0,81.09,64.56
2018,8,1,16,0,833.0,81.0,6.9,17.0,589.0,79.0,63.04
2018,8,1,16,15,813.0,79.0,6.9,16.85,540.5,76.94,61.51
2018,8,1,16,30,793.0,77.0,6.9,16.7,492.0,67.38,53.43
2018,8,1,16,45,766.5,74.5,6.9,16.55,441.5,65.37,51.89
2018,8,1,17,0,740.0,72.0,6.9,16.4,391.0,63.35,50.33
2018,8,1,17,15,704.0,68.0,6.9,16.2,339.5,60.05,47.61
2018,8,1,17,30,668.0,64.0,6.9,16.0,288.0,56.72,44.8
2018,8,1,17,45,615.5,59.5,6.85,15.8,238.0,48.71,37.73
2018,8,1,18,0,563.0,55.0,6.8,15.6,188.0,45.08,34.4
2018,8,1,18,15,483.5,47.5,6.7,15.45,142.0,38.97,28.67
2018,8,1,18,30,404.0,40.0,6.6,15.3,96.0,32.94,22.79
2018,8,1,18,45,280.5,29.5,6.5,15.2,61.0,24.29,13.16
2018,8,1,19,0,157.0,19.0,6.4,15.1,26.0,14.95,0.0
2018,8,1,19,15,78.5,9.5,6.3,15.05,13.0,7.47,0.0
2018,8,1,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.7,14.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.55,14.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,5.0,14.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,8,2,5,15,72.5,9.0,4.8,14.55,11.5,0.0,0.0
2018,8,2,5,30,145.0,18.0,4.8,14.7,23.0,65.53,0.0
2018,8,2,5,45,267.5,28.5,4.8,14.8,56.5,164.87,106.6
2018,8,2,6,0,390.0,39.0,4.8,14.9,90.0,251.27,198.3
2018,8,2,6,15,368.5,36.5,4.8,15.05,102.0,258.27,211.23
2018,8,2,6,30,347.0,34.0,4.8,15.2,114.0,259.65,216.48
2018,8,2,6,45,173.5,45.0,4.75,15.35,85.0,174.03,145.0
2018,8,2,7,0,0.0,56.0,4.7,15.5,56.0,42.87,30.96
2018,8,2,7,15,0.0,67.5,4.8,15.7,67.5,51.77,38.47
2018,8,2,7,30,0.0,79.0,4.9,15.9,79.0,60.76,45.91
2018,8,2,7,45,0.0,91.0,5.0,16.05,91.0,70.58,53.97
2018,8,2,8,0,0.0,103.0,5.1,16.2,103.0,80.41,61.96
2018,8,2,8,15,0.0,122.5,5.2,16.3,122.5,96.7,75.24
2018,8,2,8,30,0.0,142.0,5.3,16.4,142.0,113.03,88.43
2018,8,2,8,45,1.5,159.0,5.45,16.55,160.0,128.54,100.9
2018,8,2,9,0,3.0,176.0,5.6,16.7,178.0,144.09,113.3
2018,8,2,9,15,5.5,195.5,5.7,16.75,199.5,162.75,128.23
2018,8,2,9,30,8.0,215.0,5.8,16.8,221.0,181.4,143.06
2018,8,2,9,45,11.0,237.5,5.9,16.9,246.0,203.06,160.21
2018,8,2,10,0,14.0,260.0,6.0,17.0,271.0,224.6,177.16
2018,8,2,10,15,24.0,300.0,6.05,17.05,320.0,286.18,225.95
2018,8,2,10,30,34.0,340.0,6.1,17.1,369.0,330.59,260.63
2018,8,2,10,45,53.5,377.0,6.15,17.15,424.5,379.93,299.19
2018,8,2,11,0,73.0,414.0,6.2,17.2,480.0,427.68,336.09
2018,8,2,11,15,100.5,434.5,6.25,17.25,527.0,465.36,365.31
2018,8,2,11,30,128.0,455.0,6.3,17.3,574.0,516.32,404.24
2018,8,2,11,45,151.0,461.0,6.35,17.3,602.5,530.75,415.36
2018,8,2,12,0,174.0,467.0,6.4,17.3,631.0,542.72,424.63
2018,8,2,12,15,177.5,466.5,6.45,17.35,634.0,531.53,415.84
2018,8,2,12,30,181.0,466.0,6.5,17.4,637.0,519.23,406.2
2018,8,2,12,45,188.0,461.0,6.55,17.4,637.0,504.77,395.03
2018,8,2,13,0,195.0,456.0,6.6,17.4,637.0,489.17,382.85
2018,8,2,13,15,260.5,430.5,6.65,17.4,668.5,495.0,387.52
2018,8,2,13,30,326.0,405.0,6.7,17.4,700.0,491.01,383.86
2018,8,2,13,45,473.5,328.5,6.7,17.4,745.0,486.94,379.22
2018,8,2,14,0,621.0,252.0,6.7,17.4,790.0,465.79,359.04
2018,8,2,14,15,762.5,174.0,6.7,17.35,812.5,428.74,323.81
2018,8,2,14,30,904.0,96.0,6.7,17.3,835.0,376.99,273.93
2018,8,2,14,45,880.0,102.0,6.7,17.25,795.0,318.69,221.41
2018,8,2,15,0,856.0,108.0,6.7,17.2,755.0,261.75,171.37
2018,8,2,15,15,863.0,97.5,6.7,17.2,719.5,200.94,121.05
2018,8,2,15,30,870.0,87.0,6.7,17.2,684.0,138.69,79.28
2018,8,2,15,45,858.0,84.0,6.65,17.05,639.5,81.68,65.13
2018,8,2,16,0,846.0,81.0,6.6,16.9,595.0,79.32,63.36
2018,8,2,16,15,828.0,78.5,6.6,16.8,546.5,76.97,61.55
2018,8,2,16,30,810.0,76.0,6.6,16.7,498.0,67.09,53.18
2018,8,2,16,45,784.5,73.5,6.6,16.55,447.0,65.05,51.62
2018,8,2,17,0,759.0,71.0,6.6,16.4,396.0,62.98,50.01
2018,8,2,17,15,723.5,67.0,6.65,16.25,344.0,59.62,47.23
2018,8,2,17,30,688.0,63.0,6.7,16.1,292.0,56.24,44.36
2018,8,2,17,45,635.0,58.0,6.75,15.95,240.5,47.86,36.94
2018,8,2,18,0,582.0,53.0,6.8,15.8,189.0,43.76,33.19
2018,8,2,18,15,499.0,46.5,6.7,15.65,142.5,38.33,28.06
2018,8,2,18,30,416.0,40.0,6.6,15.5,96.0,33.05,22.81
2018,8,2,18,45,285.0,29.5,6.5,15.35,60.5,24.35,12.79
2018,8,2,19,0,154.0,19.0,6.4,15.2,25.0,14.95,0.0
2018,8,2,19,15,77.0,9.5,6.2,15.15,12.5,7.47,0.0
2018,8,2,19,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,3,5,15,50.0,9.0,4.25,14.8,10.5,0.0,0.0
2018,8,3,5,30,100.0,18.0,4.3,15.0,21.0,49.74,0.0
2018,8,3,5,45,199.0,31.5,4.35,15.2,52.5,140.04,86.98
2018,8,3,6,0,298.0,45.0,4.4,15.4,84.0,213.78,167.73
2018,8,3,6,15,291.5,49.5,4.3,15.55,101.5,229.24,186.48
2018,8,3,6,30,285.0,54.0,4.2,15.7,119.0,244.09,202.19
2018,8,3,6,45,142.5,67.0,4.15,15.85,99.5,168.63,139.45
2018,8,3,7,0,0.0,80.0,4.1,16.0,80.0,63.38,48.27
2018,8,3,7,15,0.0,98.0,4.0,16.1,98.0,78.61,61.07
2018,8,3,7,30,0.0,116.0,3.9,16.2,116.0,93.8,73.59
2018,8,3,7,45,0.5,132.0,3.85,16.35,132.5,107.49,84.7
2018,8,3,8,0,1.0,148.0,3.8,16.5,149.0,121.19,95.69
2018,8,3,8,15,4.0,167.0,3.75,16.65,169.5,139.79,110.67
2018,8,3,8,30,7.0,186.0,3.7,16.8,190.0,158.49,125.58
2018,8,3,8,45,12.5,211.5,3.65,16.95,219.5,185.45,147.1
2018,8,3,9,0,18.0,237.0,3.6,17.1,249.0,212.51,168.43
2018,8,3,9,15,26.5,267.0,3.6,17.25,286.0,265.7,210.29
2018,8,3,9,30,35.0,297.0,3.6,17.4,323.0,301.3,237.7
2018,8,3,9,45,42.0,321.0,3.6,17.5,354.0,329.1,258.8
2018,8,3,10,0,49.0,345.0,3.6,17.6,385.0,356.38,279.34
2018,8,3,10,15,51.5,361.0,3.6,17.7,404.5,370.94,289.87
2018,8,3,10,30,54.0,377.0,3.6,17.8,424.0,384.92,299.97
2018,8,3,10,45,54.0,387.0,3.65,17.9,435.0,390.26,303.48
2018,8,3,11,0,54.0,397.0,3.7,18.0,446.0,395.08,306.68
2018,8,3,11,15,65.0,415.0,3.75,18.1,475.0,416.44,322.71
2018,8,3,11,30,76.0,433.0,3.8,18.2,504.0,436.4,337.55
2018,8,3,11,45,88.0,444.0,3.85,18.25,526.5,449.43,347.27
2018,8,3,12,0,100.0,455.0,3.9,18.3,549.0,460.87,355.78
2018,8,3,12,15,118.5,459.0,4.1,18.35,570.5,480.3,370.55
2018,8,3,12,30,137.0,463.0,4.3,18.4,592.0,485.06,374.4
2018,8,3,12,45,167.5,459.5,4.5,18.45,616.0,490.01,378.69
2018,8,3,13,0,198.0,456.0,4.7,18.5,640.0,491.8,380.34
2018,8,3,13,15,269.0,426.5,4.9,18.5,672.0,498.04,385.6
2018,8,3,13,30,340.0,397.0,5.1,18.5,704.0,493.9,382.21
2018,8,3,13,45,479.0,327.0,5.3,18.5,748.0,489.58,377.72
2018,8,3,14,0,618.0,257.0,5.5,18.5,792.0,468.78,358.4
2018,8,3,14,15,726.0,196.0,5.65,18.5,803.5,428.16,321.53
2018,8,3,14,30,834.0,135.0,5.8,18.5,815.0,377.98,274.57
2018,8,3,14,45,793.5,145.5,5.95,18.45,769.5,320.49,224.39
2018,8,3,15,0,753.0,156.0,6.1,18.4,724.0,260.99,174.04
2018,8,3,15,15,748.0,148.0,6.1,18.4,686.0,203.46,127.34
2018,8,3,15,30,743.0,140.0,6.1,18.4,648.0,146.26,89.15
2018,8,3,15,45,735.0,131.5,6.3,18.3,605.5,91.21,72.96
2018,8,3,16,0,727.0,123.0,6.5,18.2,563.0,87.49,70.06
2018,8,3,16,15,708.0,117.5,6.5,18.05,516.0,85.06,68.23
2018,8,3,16,30,689.0,112.0,6.5,17.9,469.0,82.46,66.26
2018,8,3,16,45,662.5,106.0,6.55,17.8,420.0,79.23,63.71
2018,8,3,17,0,636.0,100.0,6.6,17.7,371.0,75.85,61.01
2018,8,3,17,15,598.5,92.5,6.6,17.5,320.5,71.11,57.07
2018,8,3,17,30,561.0,85.0,6.6,17.3,270.0,66.22,52.93
2018,8,3,17,45,510.5,76.5,6.6,17.1,222.0,60.3,47.73
2018,8,3,18,0,460.0,68.0,6.6,16.9,174.0,54.28,42.27
2018,8,3,18,15,383.0,56.5,6.45,16.75,129.5,42.98,31.96
2018,8,3,18,30,306.0,45.0,6.3,16.6,85.0,34.19,23.61
2018,8,3,18,45,206.0,31.0,6.2,16.45,53.0,23.52,11.6
2018,8,3,19,0,106.0,17.0,6.1,16.3,21.0,13.38,0.0
2018,8,3,19,15,53.0,8.5,5.85,16.25,10.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,15,50.5,8.0,3.7,15.25,9.5,0.0,0.0
2018,8,4,5,30,101.0,16.0,3.7,15.4,19.0,48.67,0.0
2018,8,4,5,45,205.0,29.5,3.75,15.55,50.5,139.75,83.15
2018,8,4,6,0,309.0,43.0,3.8,15.7,82.0,217.33,169.87
2018,8,4,6,15,335.5,55.0,3.8,15.85,115.5,260.29,211.28
2018,8,4,6,30,362.0,67.0,3.8,16.0,149.0,305.79,252.48
2018,8,4,6,45,283.0,94.0,3.8,16.1,168.0,290.12,241.08
2018,8,4,7,0,204.0,121.0,3.8,16.2,187.0,279.81,232.12
2018,8,4,7,15,193.0,144.0,3.85,16.4,215.5,289.5,239.87
2018,8,4,7,30,182.0,167.0,3.9,16.6,244.0,311.62,256.96
2018,8,4,7,45,165.0,191.0,3.95,16.8,267.5,328.45,269.12
2018,8,4,8,0,148.0,215.0,4.0,17.0,291.0,343.23,279.35
2018,8,4,8,15,133.5,238.0,4.05,17.25,311.5,357.12,288.69
2018,8,4,8,30,119.0,261.0,4.1,17.5,332.0,369.41,296.64
2018,8,4,8,45,117.0,283.0,4.15,17.7,357.5,390.38,311.73
2018,8,4,9,0,115.0,305.0,4.2,17.9,383.0,410.47,326.01
2018,8,4,9,15,132.0,327.0,4.2,18.05,422.0,447.31,353.61
2018,8,4,9,30,149.0,349.0,4.2,18.2,461.0,483.55,380.37
2018,8,4,9,45,171.0,366.5,4.2,18.35,501.0,519.05,406.5
2018,8,4,10,0,193.0,384.0,4.2,18.5,541.0,553.53,431.59
2018,8,4,10,15,215.5,396.5,4.3,18.6,577.5,582.18,452.55
2018,8,4,10,30,238.0,409.0,4.4,18.7,614.0,629.2,486.65
2018,8,4,10,45,251.0,418.0,4.5,18.8,639.5,641.33,495.05
2018,8,4,11,0,264.0,427.0,4.6,18.9,665.0,651.41,502.13
2018,8,4,11,15,270.5,433.5,4.75,18.95,681.0,651.16,501.88
2018,8,4,11,30,277.0,440.0,4.9,19.0,697.0,648.9,500.19
2018,8,4,11,45,298.5,437.5,5.05,19.05,716.5,649.33,500.93
2018,8,4,12,0,320.0,435.0,5.2,19.1,736.0,647.1,499.61
2018,8,4,12,15,312.0,437.5,5.4,19.1,731.0,623.28,481.94
2018,8,4,12,30,304.0,440.0,5.6,19.1,726.0,598.56,463.46
2018,8,4,12,45,275.0,444.0,5.75,19.05,701.0,559.63,433.82
2018,8,4,13,0,246.0,448.0,5.9,19.0,676.0,521.97,404.92
2018,8,4,13,15,299.5,420.0,6.1,19.0,693.0,512.6,398.17
2018,8,4,13,30,353.0,392.0,6.3,19.0,710.0,498.36,386.88
2018,8,4,13,45,556.0,286.0,6.45,18.95,772.5,500.91,387.53
2018,8,4,14,0,759.0,180.0,6.6,18.9,835.0,480.48,367.44
2018,8,4,14,15,826.5,141.5,6.7,18.8,832.5,432.74,324.42
2018,8,4,14,30,894.0,103.0,6.8,18.7,830.0,379.85,275.25
2018,8,4,14,45,884.0,102.0,6.9,18.6,794.5,320.98,222.22
2018,8,4,15,0,874.0,101.0,7.0,18.5,759.0,262.11,170.28
2018,8,4,15,15,862.0,99.0,7.0,18.5,718.0,202.52,121.81
2018,8,4,15,30,850.0,97.0,7.0,18.5,677.0,143.67,83.48
2018,8,4,15,45,836.0,94.5,7.0,18.25,632.0,87.34,69.7
2018,8,4,16,0,822.0,92.0,7.0,18.0,587.0,77.17,61.24
2018,8,4,16,15,803.5,88.5,6.9,17.9,538.5,75.02,59.62
2018,8,4,16,30,785.0,85.0,6.8,17.8,490.0,72.77,57.9
2018,8,4,16,45,759.0,80.5,6.75,17.65,438.5,69.55,55.33
2018,8,4,17,0,733.0,76.0,6.7,17.5,387.0,66.23,52.65
2018,8,4,17,15,695.5,72.0,6.55,17.3,335.0,63.02,50.02
2018,8,4,17,30,658.0,68.0,6.4,17.1,283.0,55.19,43.25
2018,8,4,17,45,588.0,63.5,6.3,16.9,230.0,51.42,39.93
2018,8,4,18,0,518.0,59.0,6.2,16.7,177.0,47.82,36.6
2018,8,4,18,15,432.0,49.5,6.0,16.5,131.0,40.28,29.6
2018,8,4,18,30,346.0,40.0,5.8,16.3,85.0,32.75,22.34
2018,8,4,18,45,237.0,29.0,5.6,16.15,53.5,23.87,11.26
2018,8,4,19,0,128.0,18.0,5.4,16.0,22.0,14.16,0.0
2018,8,4,19,15,64.0,9.0,5.25,15.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,5.0,15.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,5,5,15,75.0,8.5,3.45,15.0,10.5,0.0,0.0
2018,8,5,5,30,150.0,17.0,3.5,15.2,21.0,67.21,0.0
2018,8,5,5,45,282.5,26.5,3.55,15.4,54.5,168.4,95.96
2018,8,5,6,0,415.0,36.0,3.6,15.6,88.0,262.59,205.03
2018,8,5,6,15,392.5,36.5,3.6,15.7,104.0,273.67,222.33
2018,8,5,6,30,370.0,37.0,3.6,15.8,120.0,280.07,232.1
2018,8,5,6,45,185.0,56.5,3.6,15.95,98.0,198.52,164.8
2018,8,5,7,0,0.0,76.0,3.6,16.1,76.0,59.83,45.23
2018,8,5,7,15,0.0,94.5,3.6,16.2,94.5,75.54,58.47
2018,8,5,7,30,0.0,113.0,3.6,16.3,113.0,91.21,71.41
2018,8,5,7,45,0.0,124.0,3.55,16.4,124.0,99.92,78.39
2018,8,5,8,0,0.0,135.0,3.5,16.5,135.0,108.7,85.35
2018,8,5,8,15,0.0,143.5,3.55,16.65,143.5,115.29,90.43
2018,8,5,8,30,0.0,152.0,3.6,16.8,152.0,121.96,95.54
2018,8,5,8,45,1.0,160.5,3.6,16.95,161.0,129.59,101.45
2018,8,5,9,0,2.0,169.0,3.6,17.1,170.0,137.29,107.39
2018,8,5,9,15,5.0,190.5,3.6,17.2,194.0,158.17,124.05
2018,8,5,9,30,8.0,212.0,3.6,17.3,218.0,179.07,140.56
2018,8,5,9,45,13.5,244.5,3.65,17.4,255.0,211.93,166.53
2018,8,5,10,0,19.0,277.0,3.7,17.5,292.0,244.7,192.14
2018,8,5,10,15,23.5,302.5,3.8,17.55,322.0,270.09,211.77
2018,8,5,10,30,28.0,328.0,3.9,17.6,352.0,314.7,246.14
2018,8,5,10,45,40.0,354.0,4.0,17.7,389.5,347.1,270.99
2018,8,5,11,0,52.0,380.0,4.1,17.8,427.0,378.37,294.81
2018,8,5,11,15,87.5,409.5,4.2,17.85,490.0,432.47,336.56
2018,8,5,11,30,123.0,439.0,4.3,17.9,553.0,499.82,387.47
2018,8,5,11,45,173.0,447.5,4.45,17.95,609.0,539.75,418.15
2018,8,5,12,0,223.0,456.0,4.6,18.0,665.0,575.48,445.47
2018,8,5,12,15,269.5,444.5,4.65,18.05,697.0,597.02,461.77
2018,8,5,12,30,316.0,433.0,4.7,18.1,729.0,602.79,466.36
2018,8,5,12,45,329.5,424.5,4.75,18.15,731.0,583.42,451.65
2018,8,5,13,0,343.0,416.0,4.8,18.2,733.0,562.12,435.31
2018,8,5,13,15,351.0,404.5,4.85,18.2,724.5,533.31,413.07
2018,8,5,13,30,359.0,393.0,4.9,18.2,716.0,503.24,389.41
2018,8,5,13,45,459.0,335.0,4.95,18.25,737.0,486.7,375.43
2018,8,5,14,0,559.0,277.0,5.0,18.3,758.0,458.96,351.09
2018,8,5,14,15,745.0,184.0,5.05,18.3,802.0,429.01,321.68
2018,8,5,14,30,931.0,91.0,5.1,18.3,846.0,384.6,277.19
2018,8,5,14,45,922.5,89.5,5.2,18.25,810.0,323.68,222.55
2018,8,5,15,0,914.0,88.0,5.3,18.2,774.0,262.56,168.74
2018,8,5,15,15,902.5,86.5,5.3,18.2,732.0,201.01,118.73
2018,8,5,15,30,891.0,85.0,5.3,18.2,690.0,140.12,79.15
2018,8,5,15,45,876.5,83.0,5.4,18.1,644.0,81.55,64.76
2018,8,5,16,0,862.0,81.0,5.5,18.0,598.0,79.69,63.41
2018,8,5,16,15,842.0,78.0,5.5,17.85,547.5,76.91,61.27
2018,8,5,16,30,822.0,75.0,5.5,17.7,497.0,66.71,52.66
2018,8,5,16,45,795.0,72.0,5.5,17.6,444.5,64.23,50.71
2018,8,5,17,0,768.0,69.0,5.5,17.5,392.0,61.71,48.71
2018,8,5,17,15,730.0,65.5,5.4,17.3,339.0,58.62,46.17
2018,8,5,17,30,692.0,62.0,5.3,17.1,286.0,55.55,43.58
2018,8,5,17,45,636.5,57.0,5.25,16.85,234.5,47.17,36.19
2018,8,5,18,0,581.0,52.0,5.2,16.6,183.0,43.04,32.4
2018,8,5,18,15,492.0,45.0,5.15,16.4,136.0,37.16,26.87
2018,8,5,18,30,403.0,38.0,5.1,16.2,89.0,31.44,21.17
2018,8,5,18,45,269.5,27.5,5.05,15.95,55.0,22.74,9.72
2018,8,5,19,0,136.0,17.0,5.0,15.7,21.0,13.38,0.0
2018,8,5,19,15,68.0,8.5,4.95,15.6,10.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,15,29.5,6.5,3.8,14.45,7.5,0.0,0.0
2018,8,6,5,30,59.0,13.0,3.8,14.6,15.0,31.5,0.0
2018,8,6,5,45,134.5,28.5,3.8,14.75,42.5,108.87,56.93
2018,8,6,6,0,210.0,44.0,3.8,14.9,70.0,173.87,135.15
2018,8,6,6,15,217.5,57.0,3.75,15.05,95.0,202.66,164.25
2018,8,6,6,30,225.0,70.0,3.7,15.2,120.0,218.05,180.19
2018,8,6,6,45,132.5,93.5,3.6,15.35,125.0,183.99,152.12
2018,8,6,7,0,40.0,117.0,3.5,15.5,130.0,138.67,112.72
2018,8,6,7,15,50.5,139.5,3.4,15.65,158.5,169.15,138.31
2018,8,6,7,30,61.0,162.0,3.3,15.8,187.0,200.12,163.72
2018,8,6,7,45,78.0,187.0,3.25,16.0,223.5,239.53,195.72
2018,8,6,8,0,95.0,212.0,3.2,16.2,260.0,279.6,227.65
2018,8,6,8,15,121.5,237.0,3.15,16.45,305.0,347.27,280.95
2018,8,6,8,30,148.0,262.0,3.1,16.7,350.0,397.58,319.54
2018,8,6,8,45,185.5,281.5,3.1,16.9,401.0,452.13,361.25
2018,8,6,9,0,223.0,301.0,3.1,17.1,452.0,507.16,402.52
2018,8,6,9,15,261.5,313.5,3.15,17.35,501.0,577.41,454.2
2018,8,6,9,30,300.0,326.0,3.2,17.6,550.0,625.74,489.0
2018,8,6,9,45,349.0,327.0,3.25,17.8,600.0,671.19,521.9
2018,8,6,10,0,398.0,328.0,3.3,18.0,650.0,734.96,567.09
2018,8,6,10,15,439.0,325.5,3.35,18.15,692.5,766.5,589.0
2018,8,6,10,30,480.0,323.0,3.4,18.3,735.0,795.21,608.95
2018,8,6,10,45,550.0,301.5,3.5,18.45,785.5,829.92,634.15
2018,8,6,11,0,620.0,280.0,3.6,18.6,836.0,863.57,658.22
2018,8,6,11,15,650.0,267.0,3.7,18.7,859.0,861.47,656.7
2018,8,6,11,30,680.0,254.0,3.8,18.8,882.0,855.04,652.37
2018,8,6,11,45,690.0,251.0,3.95,18.95,892.5,835.9,638.72
2018,8,6,12,0,700.0,248.0,4.1,19.1,903.0,813.35,622.54
2018,8,6,12,15,715.5,238.0,4.2,19.15,908.0,785.98,602.92
2018,8,6,12,30,731.0,228.0,4.3,19.2,913.0,755.16,580.46
2018,8,6,12,45,759.5,208.5,4.45,19.25,915.0,722.38,556.76
2018,8,6,13,0,788.0,189.0,4.6,19.3,917.0,681.62,526.55
2018,8,6,13,15,735.0,213.0,4.75,19.25,883.0,628.55,485.36
2018,8,6,13,30,682.0,237.0,4.9,19.2,849.0,573.44,442.03
2018,8,6,13,45,648.0,246.5,5.05,19.2,816.5,520.29,399.43
2018,8,6,14,0,614.0,256.0,5.2,19.2,784.0,469.04,357.45
2018,8,6,14,15,736.0,189.5,5.3,19.15,800.5,430.1,322.0
2018,8,6,14,30,858.0,123.0,5.4,19.1,817.0,382.39,276.78
2018,8,6,14,45,852.0,119.0,5.5,19.0,782.5,324.33,225.01
2018,8,6,15,0,846.0,115.0,5.6,18.9,748.0,265.88,173.83
2018,8,6,15,15,832.5,113.0,5.6,18.9,707.0,200.91,121.38
2018,8,6,15,30,819.0,111.0,5.6,18.9,666.0,142.4,83.15
2018,8,6,15,45,809.5,105.5,5.65,18.7,622.0,84.75,67.35
2018,8,6,16,0,800.0,100.0,5.7,18.5,578.0,81.9,65.2
2018,8,6,16,15,784.5,94.5,5.7,18.35,530.0,78.69,62.69
2018,8,6,16,30,769.0,89.0,5.7,18.2,482.0,75.27,59.99
2018,8,6,16,45,746.0,84.0,5.7,18.0,431.5,71.87,57.29
2018,8,6,17,0,723.0,79.0,5.7,17.8,381.0,68.34,54.44
2018,8,6,17,15,683.0,74.0,5.7,17.55,328.5,59.47,46.87
2018,8,6,17,30,643.0,69.0,5.7,17.3,276.0,55.76,43.72
2018,8,6,17,45,585.0,63.0,5.65,17.05,225.0,51.07,39.59
2018,8,6,18,0,527.0,57.0,5.6,16.8,174.0,46.43,35.33
2018,8,6,18,15,435.5,48.5,5.55,16.55,128.0,39.59,28.93
2018,8,6,18,30,344.0,40.0,5.5,16.3,82.0,32.85,22.26
2018,8,6,18,45,222.5,27.5,5.4,16.05,50.0,22.65,8.7
2018,8,6,19,0,101.0,15.0,5.3,15.8,18.0,11.8,0.0
2018,8,6,19,15,50.5,7.5,5.25,15.75,9.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,5,15,41.0,7.0,3.65,14.55,8.0,0.0,0.0
2018,8,7,5,30,82.0,14.0,3.7,14.7,16.0,40.72,0.0
2018,8,7,5,45,181.0,27.5,3.75,14.85,45.0,126.88,61.59
2018,8,7,6,0,280.0,41.0,3.8,15.0,74.0,204.07,158.67
2018,8,7,6,15,278.0,42.5,3.8,15.15,89.0,216.29,175.7
2018,8,7,6,30,276.0,44.0,3.8,15.3,104.0,228.71,189.69
2018,8,7,6,45,138.0,49.5,3.8,15.4,79.5,146.43,121.2
2018,8,7,7,0,0.0,55.0,3.8,15.5,55.0,42.1,30.31
2018,8,7,7,15,0.0,69.5,3.85,15.65,69.5,53.32,39.82
2018,8,7,7,30,0.0,84.0,3.9,15.8,84.0,65.19,49.71
2018,8,7,7,45,0.0,99.5,3.95,15.95,99.5,78.08,60.32
2018,8,7,8,0,0.0,115.0,4.0,16.1,115.0,90.99,70.83
2018,8,7,8,15,0.0,131.0,4.0,16.25,131.0,104.34,81.59
2018,8,7,8,30,0.0,147.0,4.0,16.4,147.0,117.68,92.24
2018,8,7,8,45,1.5,164.0,4.05,16.5,165.0,133.25,104.71
2018,8,7,9,0,3.0,181.0,4.1,16.6,183.0,148.85,117.1
2018,8,7,9,15,5.0,194.0,4.2,16.7,197.5,161.4,126.99
2018,8,7,9,30,7.0,207.0,4.3,16.8,212.0,173.95,136.84
2018,8,7,9,45,8.5,218.5,4.4,16.9,225.0,184.68,145.17
2018,8,7,10,0,10.0,230.0,4.5,17.0,238.0,195.35,153.43
2018,8,7,10,15,15.0,263.5,4.6,17.0,276.0,228.23,179.48
2018,8,7,10,30,20.0,297.0,4.7,17.0,314.0,260.86,205.09
2018,8,7,10,45,23.5,320.0,4.85,17.05,340.5,282.57,221.92
2018,8,7,11,0,27.0,343.0,5.0,17.1,367.0,322.1,252.55
2018,8,7,11,15,26.5,346.0,5.1,17.1,370.0,320.89,251.34
2018,8,7,11,30,26.0,349.0,5.2,17.1,373.0,319.43,250.07
2018,8,7,11,45,29.0,359.5,5.3,17.05,386.5,327.2,256.14
2018,8,7,12,0,32.0,370.0,5.4,17.0,400.0,334.22,261.63
2018,8,7,12,15,36.0,382.0,5.45,17.05,415.5,342.47,267.96
2018,8,7,12,30,40.0,394.0,5.5,17.1,431.0,349.72,273.52
2018,8,7,12,45,44.0,396.5,5.5,17.1,437.0,348.3,272.42
2018,8,7,13,0,48.0,399.0,5.5,17.1,443.0,346.14,270.75
2018,8,7,13,15,49.5,393.5,5.5,17.15,438.5,335.62,262.51
2018,8,7,13,30,51.0,388.0,5.5,17.2,434.0,324.89,254.08
2018,8,7,13,45,165.0,345.5,5.5,17.2,488.0,345.89,270.55
2018,8,7,14,0,279.0,303.0,5.5,17.2,542.0,351.27,273.06
2018,8,7,14,15,508.0,247.5,5.5,17.2,664.5,381.3,290.88
2018,8,7,14,30,737.0,192.0,5.5,17.2,787.0,383.99,283.15
2018,8,7,14,45,723.5,189.0,5.55,17.15,751.5,328.16,233.93
2018,8,7,15,0,710.0,186.0,5.6,17.1,716.0,273.2,186.39
2018,8,7,15,15,694.0,181.0,5.6,17.1,675.0,217.71,141.7
2018,8,7,15,30,678.0,176.0,5.6,17.1,634.0,163.92,105.95
2018,8,7,15,45,660.0,169.5,5.65,17.0,589.5,112.47,91.6
2018,8,7,16,0,642.0,163.0,5.7,16.9,545.0,110.62,90.36
2018,8,7,16,15,620.5,154.0,5.7,16.8,497.0,106.86,87.45
2018,8,7,16,30,599.0,145.0,5.7,16.7,449.0,102.84,84.3
2018,8,7,16,45,571.5,135.0,5.7,16.6,400.0,97.73,80.19
2018,8,7,17,0,544.0,125.0,5.7,16.5,351.0,89.4,73.2
2018,8,7,17,15,503.5,114.0,5.65,16.3,300.5,82.28,67.2
2018,8,7,17,30,463.0,103.0,5.6,16.1,250.0,74.97,60.9
2018,8,7,17,45,411.5,89.5,5.55,15.95,202.5,65.69,52.68
2018,8,7,18,0,360.0,76.0,5.5,15.8,155.0,56.21,44.07
2018,8,7,18,15,287.0,60.0,5.4,15.65,112.5,44.65,33.42
2018,8,7,18,30,214.0,44.0,5.3,15.5,70.0,32.94,22.31
2018,8,7,18,45,137.0,28.5,5.25,15.35,42.0,21.44,6.8
2018,8,7,19,0,60.0,13.0,5.2,15.2,14.0,10.23,0.0
2018,8,7,19,15,30.0,6.5,5.1,15.15,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,5,15,42.0,6.5,2.65,14.8,7.5,0.0,0.0
2018,8,8,5,30,84.0,13.0,2.6,15.0,15.0,40.81,0.0
2018,8,8,5,45,184.0,27.0,2.55,15.2,44.5,127.42,55.13
2018,8,8,6,0,284.0,41.0,2.5,15.4,74.0,207.05,159.93
2018,8,8,6,15,280.5,47.5,2.5,15.55,94.0,225.46,182.22
2018,8,8,6,30,277.0,54.0,2.5,15.7,114.0,243.87,201.03
2018,8,8,6,45,139.0,74.5,2.45,15.85,104.5,178.62,147.25
2018,8,8,7,0,1.0,95.0,2.4,16.0,95.0,79.22,61.61
2018,8,8,7,15,1.0,110.0,2.4,16.15,110.0,91.47,71.89
2018,8,8,7,30,1.0,125.0,2.4,16.3,125.0,103.74,81.89
2018,8,8,7,45,2.5,140.5,2.4,16.4,141.5,117.7,93.2
2018,8,8,8,0,4.0,156.0,2.4,16.5,158.0,131.77,104.46
2018,8,8,8,15,7.5,175.0,2.35,16.7,179.5,150.92,119.77
2018,8,8,8,30,11.0,194.0,2.3,16.9,201.0,170.18,134.99
2018,8,8,8,45,15.0,215.0,2.3,17.05,225.0,191.83,152.0
2018,8,8,9,0,19.0,236.0,2.3,17.2,249.0,213.51,168.84
2018,8,8,9,15,37.0,272.0,2.35,17.3,299.0,282.46,223.19
2018,8,8,9,30,55.0,308.0,2.4,17.4,349.0,333.54,262.52
2018,8,8,9,45,68.5,335.5,2.45,17.55,389.0,371.26,290.92
2018,8,8,10,0,82.0,363.0,2.5,17.7,429.0,408.31,318.53
2018,8,8,10,15,123.0,379.5,2.55,17.75,482.5,481.03,373.4
2018,8,8,10,30,164.0,396.0,2.6,17.8,536.0,530.56,410.2
2018,8,8,10,45,306.0,375.0,2.65,17.85,645.0,655.79,504.16
2018,8,8,11,0,448.0,354.0,2.7,17.9,754.0,773.19,588.93
2018,8,8,11,15,456.5,354.5,2.75,17.95,768.5,766.03,582.63
2018,8,8,11,30,465.0,355.0,2.8,18.0,783.0,756.09,575.37
2018,8,8,11,45,542.0,317.0,2.85,18.0,819.5,768.41,585.64
2018,8,8,12,0,619.0,279.0,2.9,18.0,856.0,775.76,591.97
2018,8,8,12,15,490.5,339.5,3.0,18.05,797.0,695.84,532.14
2018,8,8,12,30,362.0,400.0,3.1,18.1,738.0,613.1,470.11
2018,8,8,12,45,297.5,423.0,3.15,18.1,699.0,562.59,432.03
2018,8,8,13,0,233.0,446.0,3.2,18.1,660.0,510.58,392.47
2018,8,8,13,15,203.0,441.0,3.3,18.1,625.5,469.46,361.46
2018,8,8,13,30,173.0,436.0,3.4,18.1,591.0,430.75,331.97
2018,8,8,13,45,280.0,378.5,3.55,18.15,621.5,427.77,329.48
2018,8,8,14,0,387.0,321.0,3.7,18.2,652.0,413.21,316.38
2018,8,8,14,15,608.0,228.5,3.85,18.15,727.5,407.85,306.66
2018,8,8,14,30,829.0,136.0,4.0,18.1,803.0,380.43,275.79
2018,8,8,14,45,817.5,134.0,4.15,18.05,767.0,322.16,224.44
2018,8,8,15,0,806.0,132.0,4.3,18.0,731.0,264.3,174.33
2018,8,8,15,15,791.5,129.5,4.3,18.0,690.0,206.3,127.62
2018,8,8,15,30,777.0,127.0,4.3,18.0,649.0,149.6,90.51
2018,8,8,15,45,755.5,124.0,4.55,17.9,602.5,95.34,76.62
2018,8,8,16,0,734.0,121.0,4.8,17.8,556.0,86.88,69.67
2018,8,8,16,15,706.5,117.5,4.9,17.65,506.5,85.43,68.7
2018,8,8,16,30,679.0,114.0,5.0,17.5,457.0,83.94,67.69
2018,8,8,16,45,643.0,109.0,5.1,17.4,405.5,81.25,65.62
2018,8,8,17,0,607.0,104.0,5.2,17.3,354.0,78.52,63.48
2018,8,8,17,15,561.5,96.5,5.2,17.1,303.0,73.8,59.55
2018,8,8,17,30,516.0,89.0,5.2,16.9,252.0,68.99,55.45
2018,8,8,17,45,454.0,79.0,5.25,16.7,203.0,59.18,46.78
2018,8,8,18,0,392.0,69.0,5.3,16.5,154.0,51.75,40.01
2018,8,8,18,15,313.0,55.5,5.2,16.35,111.5,41.71,30.72
2018,8,8,18,30,234.0,42.0,5.1,16.2,69.0,31.62,21.01
2018,8,8,18,45,148.0,27.0,5.0,16.0,41.0,20.38,4.71
2018,8,8,19,0,62.0,12.0,4.9,15.8,13.0,9.44,0.0
2018,8,8,19,15,31.0,6.0,4.7,15.75,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,9,5,15,33.0,6.0,2.45,14.65,6.5,0.0,0.0
2018,8,9,5,30,66.0,12.0,2.4,14.8,13.0,33.59,0.0
2018,8,9,5,45,152.5,26.0,2.35,14.9,40.0,112.7,41.21
2018,8,9,6,0,239.0,40.0,2.3,15.0,67.0,185.28,142.55
2018,8,9,6,15,243.5,52.0,2.3,15.2,92.0,212.75,171.76
2018,8,9,6,30,248.0,64.0,2.3,15.4,117.0,240.88,198.24
2018,8,9,6,45,150.0,90.5,2.3,15.55,125.0,206.52,170.42
2018,8,9,7,0,52.0,117.0,2.3,15.7,133.0,148.36,120.81
2018,8,9,7,15,70.0,140.0,2.25,15.95,166.0,185.44,151.94
2018,8,9,7,30,88.0,163.0,2.2,16.2,199.0,223.56,183.08
2018,8,9,7,45,105.5,187.5,2.2,16.45,236.5,281.0,228.97
2018,8,9,8,0,123.0,212.0,2.2,16.7,274.0,323.04,261.66
2018,8,9,8,15,162.0,234.0,2.2,16.9,324.5,381.11,306.96
2018,8,9,8,30,201.0,256.0,2.2,17.1,375.0,440.46,352.16
2018,8,9,8,45,235.0,274.0,2.15,17.3,423.5,491.66,390.0
2018,8,9,9,0,269.0,292.0,2.1,17.5,472.0,564.71,442.86
2018,8,9,9,15,306.0,303.0,2.1,17.65,520.0,611.52,476.05
2018,8,9,9,30,343.0,314.0,2.1,17.8,568.0,657.63,508.35
2018,8,9,9,45,365.0,322.5,2.1,18.0,605.0,685.57,526.9
2018,8,9,10,0,387.0,331.0,2.1,18.2,642.0,711.78,544.17
2018,8,9,10,15,392.0,342.0,2.15,18.3,667.0,722.17,550.39
2018,8,9,10,30,397.0,353.0,2.2,18.4,692.0,748.57,567.56
2018,8,9,10,45,390.0,365.5,2.25,18.55,706.0,726.31,551.05
2018,8,9,11,0,383.0,378.0,2.3,18.7,720.0,720.14,545.85
2018,8,9,11,15,321.5,408.5,2.35,18.8,699.0,679.45,514.97
2018,8,9,11,30,260.0,439.0,2.4,18.9,678.0,638.45,483.97
2018,8,9,11,45,282.5,434.5,2.45,18.95,696.0,638.43,484.48
2018,8,9,12,0,305.0,430.0,2.5,19.0,714.0,635.83,482.79
2018,8,9,12,15,345.5,415.5,2.6,19.1,737.0,636.22,483.7
2018,8,9,12,30,386.0,401.0,2.7,19.2,760.0,632.8,481.62
2018,8,9,12,45,379.5,400.5,2.75,19.25,751.0,603.38,459.72
2018,8,9,13,0,373.0,400.0,2.8,19.3,742.0,573.22,437.15
2018,8,9,13,15,351.0,402.0,2.9,19.3,719.5,534.86,408.33
2018,8,9,13,30,329.0,404.0,3.0,19.3,697.0,497.49,379.88
2018,8,9,13,45,386.5,363.5,3.15,19.3,699.5,472.09,360.17
2018,8,9,14,0,444.0,323.0,3.3,19.3,702.0,441.13,334.9
2018,8,9,14,15,600.5,249.0,3.35,19.3,742.5,419.53,313.55
2018,8,9,14,30,757.0,175.0,3.4,19.3,783.0,380.5,275.72
2018,8,9,14,45,746.0,171.0,3.5,19.25,747.5,323.58,226.49
2018,8,9,15,0,735.0,167.0,3.6,19.2,712.0,267.23,178.41
2018,8,9,15,15,719.5,162.5,3.6,19.2,671.0,210.64,133.38
2018,8,9,15,30,704.0,158.0,3.6,19.2,630.0,155.65,97.28
2018,8,9,15,45,685.5,152.5,3.65,19.1,585.0,103.08,82.8
2018,8,9,16,0,667.0,147.0,3.7,19.0,540.0,101.41,81.72
2018,8,9,16,15,643.5,139.5,3.7,18.85,492.0,98.19,79.28
2018,8,9,16,30,620.0,132.0,3.7,18.7,444.0,94.76,76.66
2018,8,9,16,45,589.0,124.0,3.7,18.6,394.0,90.64,73.4
2018,8,9,17,0,558.0,116.0,3.7,18.5,344.0,86.34,69.94
2018,8,9,17,15,516.0,105.5,3.7,18.3,293.5,77.09,62.13
2018,8,9,17,30,474.0,95.0,3.7,18.1,243.0,69.93,56.0
2018,8,9,17,45,420.5,82.5,3.7,17.85,195.5,61.15,48.27
2018,8,9,18,0,367.0,70.0,3.7,17.6,148.0,52.2,40.19
2018,8,9,18,15,292.5,55.0,3.7,17.35,106.5,41.21,30.12
2018,8,9,18,30,218.0,40.0,3.7,17.1,65.0,30.11,19.54
2018,8,9,18,45,135.5,25.0,3.7,16.85,38.0,18.89,2.16
2018,8,9,19,0,53.0,10.0,3.7,16.6,11.0,7.87,0.0
2018,8,9,19,15,26.5,5.0,3.65,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,10,5,15,34.0,5.0,1.15,15.65,5.5,0.0,0.0
2018,8,10,5,30,68.0,10.0,1.1,15.8,11.0,32.87,0.0
2018,8,10,5,45,189.0,23.0,1.05,15.95,41.0,123.92,36.07
2018,8,10,6,0,310.0,36.0,1.0,16.1,71.0,216.65,164.93
2018,8,10,6,15,304.5,44.5,1.0,16.25,93.5,236.17,188.96
2018,8,10,6,30,299.0,53.0,1.0,16.4,116.0,257.3,209.94
2018,8,10,6,45,152.0,77.0,1.0,16.6,109.5,191.36,156.56
2018,8,10,7,0,5.0,101.0,1.0,16.8,103.0,88.52,69.14
2018,8,10,7,15,12.0,123.0,1.15,17.05,128.0,112.98,89.78
2018,8,10,7,30,19.0,145.0,1.3,17.3,153.0,137.82,110.15
2018,8,10,7,45,24.5,166.5,1.4,17.55,178.0,161.3,129.02
2018,8,10,8,0,30.0,188.0,1.5,17.8,203.0,200.98,160.62
2018,8,10,8,15,41.5,214.0,1.6,18.0,237.0,236.44,188.51
2018,8,10,8,30,53.0,240.0,1.7,18.2,271.0,272.13,216.16
2018,8,10,8,45,65.0,265.0,1.85,18.35,306.5,307.27,243.13
