Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,0,77.0,290.0,2.0,18.5,342.0,342.35,269.73
2018,8,10,9,15,81.5,310.5,2.1,18.65,368.5,365.35,286.53
2018,8,10,9,30,86.0,331.0,2.2,18.8,395.0,387.88,302.91
2018,8,10,9,45,90.5,350.5,2.3,18.9,420.5,408.82,318.05
2018,8,10,10,0,95.0,370.0,2.4,19.0,446.0,429.09,332.64
2018,8,10,10,15,117.0,389.0,2.55,19.05,486.0,486.32,375.14
2018,8,10,10,30,139.0,408.0,2.7,19.1,526.0,520.31,400.1
2018,8,10,10,45,153.0,421.0,2.85,19.15,554.5,539.29,413.89
2018,8,10,11,0,167.0,434.0,3.0,19.2,583.0,556.66,426.55
2018,8,10,11,15,167.0,443.0,3.15,19.25,594.0,555.85,425.64
2018,8,10,11,30,167.0,452.0,3.3,19.3,605.0,553.78,423.93
2018,8,10,11,45,185.0,454.5,3.45,19.35,625.5,559.99,428.81
2018,8,10,12,0,203.0,457.0,3.6,19.4,646.0,564.06,432.02
2018,8,10,12,15,401.0,363.0,3.8,19.4,736.0,647.07,497.07
2018,8,10,12,30,599.0,269.0,4.0,19.4,826.0,695.18,535.19
2018,8,10,12,45,658.5,239.0,4.2,19.4,846.5,681.1,525.08
2018,8,10,13,0,718.0,209.0,4.4,19.4,867.0,660.23,509.82
2018,8,10,13,15,681.5,225.5,4.55,19.35,841.5,609.92,470.99
2018,8,10,13,30,645.0,242.0,4.7,19.3,816.0,560.46,432.12
2018,8,10,13,45,703.5,206.5,4.9,19.25,817.5,523.5,402.11
2018,8,10,14,0,762.0,171.0,5.1,19.2,819.0,480.54,365.63
2018,8,10,14,15,790.0,151.0,5.2,19.15,802.5,429.58,321.21
2018,8,10,14,30,818.0,131.0,5.3,19.1,786.0,374.36,271.9
2018,8,10,14,45,806.0,129.0,5.4,19.05,750.0,316.48,220.67
2018,8,10,15,0,794.0,127.0,5.5,19.0,714.0,259.09,170.7
2018,8,10,15,15,779.5,125.0,5.5,19.0,673.5,202.05,124.59
2018,8,10,15,30,765.0,123.0,5.5,19.0,633.0,146.31,88.03
2018,8,10,15,45,744.5,119.5,5.55,18.75,587.0,92.32,73.85
2018,8,10,16,0,724.0,116.0,5.6,18.5,541.0,83.76,66.85
2018,8,10,16,15,698.0,112.0,5.55,18.35,492.5,81.92,65.53
2018,8,10,16,30,672.0,108.0,5.5,18.2,444.0,80.02,64.16
2018,8,10,16,45,638.5,103.0,5.4,18.05,394.0,77.25,62.01
2018,8,10,17,0,605.0,98.0,5.3,17.9,344.0,74.42,59.78
2018,8,10,17,15,561.5,91.0,5.2,17.7,294.0,69.95,56.06
2018,8,10,17,30,518.0,84.0,5.1,17.5,244.0,65.41,52.17
2018,8,10,17,45,457.5,74.5,4.95,17.3,196.0,58.67,46.2
2018,8,10,18,0,397.0,65.0,4.8,17.1,148.0,49.05,37.49
2018,8,10,18,15,314.5,52.5,4.55,16.95,106.5,39.62,28.74
2018,8,10,18,30,232.0,40.0,4.3,16.8,65.0,30.17,19.45
2018,8,10,18,45,138.0,24.5,4.1,16.6,37.5,18.52,0.0
2018,8,10,19,0,44.0,9.0,3.9,16.4,10.0,7.08,0.0
2018,8,10,19,15,22.0,4.5,3.65,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,15,19.0,4.0,1.95,15.85,4.5,0.0,0.0
2018,8,11,5,30,38.0,8.0,2.0,16.0,9.0,20.34,0.0
2018,8,11,5,45,120.5,24.5,2.0,16.1,36.0,96.87,18.12
2018,8,11,6,0,203.0,41.0,2.0,16.2,63.0,171.44,129.87
2018,8,11,6,15,273.5,55.5,2.05,16.35,102.5,235.25,188.84
2018,8,11,6,30,344.0,70.0,2.1,16.5,142.0,306.57,250.82
2018,8,11,6,45,386.5,82.5,2.15,16.65,185.0,364.12,299.9
2018,8,11,7,0,429.0,95.0,2.2,16.8,228.0,424.75,349.68
2018,8,11,7,15,422.5,113.0,2.3,17.05,264.0,458.7,376.13
2018,8,11,7,30,416.0,131.0,2.4,17.3,300.0,490.45,399.96
2018,8,11,7,45,440.5,145.5,2.5,17.5,346.0,540.98,438.04
2018,8,11,8,0,465.0,160.0,2.6,17.7,392.0,591.39,475.03
2018,8,11,8,15,456.0,181.5,2.7,17.85,428.5,619.91,494.32
2018,8,11,8,30,447.0,203.0,2.8,18.0,465.0,645.59,511.36
2018,8,11,8,45,516.5,197.5,2.95,18.2,524.0,711.67,559.94
2018,8,11,9,0,586.0,192.0,3.1,18.4,583.0,787.31,613.96
2018,8,11,9,15,635.5,185.5,3.2,18.5,634.0,834.52,646.53
2018,8,11,9,30,685.0,179.0,3.3,18.6,685.0,879.25,676.54
2018,8,11,9,45,718.0,174.0,3.45,18.7,727.5,906.89,694.76
2018,8,11,10,0,751.0,169.0,3.6,18.8,770.0,931.21,710.84
2018,8,11,10,15,760.0,171.5,3.7,18.9,799.0,928.03,707.71
2018,8,11,10,30,769.0,174.0,3.8,19.0,828.0,930.15,708.59
2018,8,11,10,45,776.0,175.5,3.95,19.05,850.5,925.7,705.42
2018,8,11,11,0,783.0,177.0,4.1,19.1,873.0,917.5,699.79
2018,8,11,11,15,788.0,178.5,4.25,19.1,889.0,903.75,690.51
2018,8,11,11,30,793.0,180.0,4.4,19.1,905.0,886.37,678.88
2018,8,11,11,45,739.5,212.0,4.55,19.1,892.5,851.23,654.0
2018,8,11,12,0,686.0,244.0,4.7,19.1,880.0,805.89,620.69
2018,8,11,12,15,684.0,244.0,4.85,19.1,878.0,773.4,597.45
2018,8,11,12,30,682.0,244.0,5.0,19.1,876.0,738.52,571.92
2018,8,11,12,45,699.5,231.5,5.15,19.05,875.0,705.27,547.53
2018,8,11,13,0,717.0,219.0,5.3,19.0,874.0,668.69,519.94
2018,8,11,13,15,759.5,193.0,5.35,18.9,876.5,630.68,490.54
2018,8,11,13,30,802.0,167.0,5.4,18.8,879.0,592.11,459.42
2018,8,11,13,45,796.0,165.5,5.5,18.75,856.5,541.08,417.42
2018,8,11,14,0,790.0,164.0,5.6,18.7,834.0,489.0,373.42
2018,8,11,14,15,781.5,161.0,5.6,18.6,804.5,434.02,325.96
2018,8,11,14,30,773.0,158.0,5.6,18.5,775.0,378.75,277.3
2018,8,11,14,45,762.0,154.5,5.6,18.4,739.5,322.38,227.45
2018,8,11,15,0,751.0,151.0,5.6,18.3,704.0,261.07,174.53
2018,8,11,15,15,735.5,148.0,5.6,18.3,663.5,204.53,128.83
2018,8,11,15,30,720.0,145.0,5.6,18.3,623.0,149.48,92.36
2018,8,11,15,45,701.5,139.5,5.45,18.1,578.0,95.92,77.14
2018,8,11,16,0,683.0,134.0,5.3,17.9,533.0,93.93,75.76
2018,8,11,16,15,659.0,128.5,5.2,17.8,485.5,91.66,74.09
2018,8,11,16,30,635.0,123.0,5.1,17.7,438.0,89.28,72.31
2018,8,11,16,45,602.5,115.5,5.05,17.6,388.0,85.23,69.07
2018,8,11,17,0,570.0,108.0,5.0,17.5,338.0,81.02,65.65
2018,8,11,17,15,526.5,99.0,4.95,17.35,288.0,75.4,60.92
2018,8,11,17,30,483.0,90.0,4.9,17.2,238.0,66.79,53.45
2018,8,11,17,45,424.5,79.5,4.85,17.05,191.0,59.19,46.69
2018,8,11,18,0,366.0,69.0,4.8,16.9,144.0,51.5,39.64
2018,8,11,18,15,286.0,54.0,4.7,16.8,102.5,40.46,29.43
2018,8,11,18,30,206.0,39.0,4.6,16.7,61.0,29.33,18.56
2018,8,11,18,45,122.0,24.0,4.55,16.55,35.0,18.1,0.0
2018,8,11,19,0,38.0,9.0,4.5,16.4,9.0,7.08,0.0
2018,8,11,19,15,19.0,4.5,4.4,16.35,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,5,15,17.0,4.5,2.55,15.75,4.5,0.0,0.0
2018,8,12,5,30,34.0,9.0,2.5,15.9,9.0,19.72,0.0
2018,8,12,5,45,112.0,24.5,2.5,16.05,34.5,93.11,6.66
2018,8,12,6,0,190.0,40.0,2.5,16.2,60.0,164.86,124.2
2018,8,12,6,15,268.0,55.0,2.45,16.35,101.0,232.72,186.89
2018,8,12,6,30,346.0,70.0,2.4,16.5,142.0,308.89,252.98
2018,8,12,6,45,406.0,81.0,2.4,16.65,188.5,375.98,309.98
2018,8,12,7,0,466.0,92.0,2.4,16.8,235.0,447.81,368.77
2018,8,12,7,15,511.0,100.5,2.35,16.95,284.5,509.75,417.54
2018,8,12,7,30,556.0,109.0,2.3,17.1,334.0,582.83,472.81
2018,8,12,7,45,570.0,120.0,2.3,17.25,378.0,627.16,504.61
2018,8,12,8,0,584.0,131.0,2.3,17.4,422.0,670.08,534.68
2018,8,12,8,15,488.5,171.5,2.35,17.55,432.0,638.67,507.61
2018,8,12,8,30,393.0,212.0,2.4,17.7,442.0,608.22,481.35
2018,8,12,8,45,332.0,249.5,2.4,17.85,454.5,577.99,456.1
2018,8,12,9,0,271.0,287.0,2.4,18.0,467.0,564.66,442.91
2018,8,12,9,15,259.5,309.5,2.5,18.15,491.0,578.09,451.33
2018,8,12,9,30,248.0,332.0,2.6,18.3,515.0,589.53,458.11
2018,8,12,9,45,227.0,354.0,2.65,18.4,527.5,567.16,440.22
2018,8,12,10,0,206.0,376.0,2.7,18.5,540.0,565.41,437.38
2018,8,12,10,15,189.0,392.5,2.8,18.6,547.5,560.48,432.52
2018,8,12,10,30,172.0,409.0,2.9,18.7,555.0,554.37,426.88
2018,8,12,10,45,167.0,420.5,2.95,18.75,565.5,553.65,425.62
2018,8,12,11,0,162.0,432.0,3.0,18.8,576.0,551.84,423.58
2018,8,12,11,15,153.0,440.5,3.1,18.85,578.0,542.51,416.17
2018,8,12,11,30,144.0,449.0,3.2,18.9,580.0,532.4,408.26
2018,8,12,11,45,134.5,451.0,3.3,18.95,574.5,515.38,395.36
2018,8,12,12,0,125.0,453.0,3.4,19.0,569.0,498.05,382.24
2018,8,12,12,15,103.5,442.5,3.55,19.0,538.5,448.72,345.37
2018,8,12,12,30,82.0,432.0,3.7,19.0,508.0,414.4,319.43
2018,8,12,12,45,63.5,411.0,3.9,19.0,469.5,375.47,289.95
2018,8,12,13,0,45.0,390.0,4.1,19.0,431.0,338.7,261.89
2018,8,12,13,15,41.5,377.0,4.35,18.95,414.5,319.59,247.57
2018,8,12,13,30,38.0,364.0,4.6,18.9,398.0,301.11,233.58
2018,8,12,13,45,159.5,325.5,4.85,18.85,461.5,330.73,257.0
2018,8,12,14,0,281.0,287.0,5.1,18.8,525.0,343.46,265.43
2018,8,12,14,15,518.5,225.0,5.3,18.7,644.5,372.62,282.72
2018,8,12,14,30,756.0,163.0,5.5,18.6,764.0,377.03,276.41
2018,8,12,14,45,747.0,158.5,5.65,18.55,729.5,316.95,223.67
2018,8,12,15,0,738.0,154.0,5.8,18.5,695.0,260.58,174.66
2018,8,12,15,15,722.5,150.0,5.8,18.5,654.5,204.07,128.98
2018,8,12,15,30,707.0,146.0,5.8,18.5,614.0,149.12,92.46
2018,8,12,15,45,692.5,139.5,5.95,18.25,570.5,95.82,77.04
2018,8,12,16,0,678.0,133.0,6.1,18.0,527.0,93.31,75.24
2018,8,12,16,15,658.0,125.5,6.1,17.85,480.0,89.82,72.52
2018,8,12,16,30,638.0,118.0,6.1,17.7,433.0,86.11,69.6
2018,8,12,16,45,611.0,109.5,6.05,17.55,384.0,81.35,65.74
2018,8,12,17,0,584.0,101.0,6.0,17.4,335.0,76.36,61.62
2018,8,12,17,15,542.0,93.0,6.0,17.2,285.5,71.3,57.37
2018,8,12,17,30,500.0,85.0,6.0,17.0,236.0,66.11,52.9
2018,8,12,17,45,444.5,74.0,5.95,16.85,189.0,55.71,43.65
2018,8,12,18,0,389.0,63.0,5.9,16.7,142.0,47.59,36.21
2018,8,12,18,15,305.0,50.0,5.7,16.55,101.0,37.78,27.08
2018,8,12,18,30,221.0,37.0,5.5,16.4,60.0,27.96,17.23
2018,8,12,18,45,131.0,22.5,5.3,16.3,34.0,17.02,0.0
2018,8,12,19,0,41.0,8.0,5.1,16.2,8.0,6.29,0.0
2018,8,12,19,15,20.5,4.0,4.85,16.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,1.0,2.65,15.3,1.0,0.0,0.0
2018,8,13,5,30,0.0,2.0,2.7,15.5,2.0,1.57,0.0
2018,8,13,5,45,12.0,10.0,2.7,15.65,11.5,15.46,0.0
2018,8,13,6,0,24.0,18.0,2.7,15.8,21.0,31.04,19.02
2018,8,13,6,15,70.0,31.0,2.65,15.9,44.5,79.85,61.56
2018,8,13,6,30,116.0,44.0,2.6,16.0,68.0,125.1,101.46
2018,8,13,6,45,58.0,54.5,2.55,16.15,66.5,93.37,74.8
2018,8,13,7,0,0.0,65.0,2.5,16.3,65.0,50.26,37.15
2018,8,13,7,15,0.0,76.5,2.5,16.4,76.5,59.61,45.04
2018,8,13,7,30,0.0,88.0,2.5,16.5,88.0,68.98,52.78
2018,8,13,7,45,0.0,98.0,2.45,16.65,98.0,77.03,59.31
2018,8,13,8,0,0.0,108.0,2.4,16.8,108.0,85.12,65.79
2018,8,13,8,15,0.0,124.5,2.4,16.95,124.5,98.95,76.93
2018,8,13,8,30,0.0,141.0,2.4,17.1,141.0,112.77,87.95
2018,8,13,8,45,0.5,155.0,2.4,17.25,155.5,124.84,97.46
2018,8,13,9,0,1.0,169.0,2.4,17.4,170.0,136.9,106.9
2018,8,13,9,15,3.5,183.5,2.45,17.5,186.0,151.3,118.26
2018,8,13,9,30,6.0,198.0,2.5,17.6,202.0,165.7,129.56
2018,8,13,9,45,8.5,218.0,2.55,17.75,224.5,184.86,144.54
2018,8,13,10,0,11.0,238.0,2.6,17.9,247.0,203.92,159.31
2018,8,13,10,15,20.5,278.0,2.65,18.0,295.0,247.09,193.13
2018,8,13,10,30,30.0,318.0,2.7,18.1,343.0,309.91,241.52
2018,8,13,10,45,41.5,352.5,2.75,18.15,388.5,350.31,272.17
2018,8,13,11,0,53.0,387.0,2.8,18.2,434.0,389.46,301.6
2018,8,13,11,15,63.5,404.5,2.85,18.25,461.5,410.3,317.08
2018,8,13,11,30,74.0,422.0,2.9,18.3,489.0,429.79,331.56
2018,8,13,11,45,83.0,432.0,3.0,18.3,508.0,439.72,339.01
2018,8,13,12,0,92.0,442.0,3.1,18.3,527.0,448.3,345.48
2018,8,13,12,15,94.0,442.5,3.25,18.25,529.5,441.73,340.69
2018,8,13,12,30,96.0,443.0,3.4,18.2,532.0,434.51,335.44
2018,8,13,12,45,85.5,433.0,3.6,18.2,511.5,409.25,316.39
2018,8,13,13,0,75.0,423.0,3.8,18.2,491.0,384.91,297.98
2018,8,13,13,15,76.0,415.5,4.0,18.1,483.5,370.58,287.34
2018,8,13,13,30,77.0,408.0,4.2,18.0,476.0,356.08,276.44
2018,8,13,13,45,183.0,363.0,4.4,17.9,519.0,369.91,287.45
2018,8,13,14,0,289.0,318.0,4.6,17.8,562.0,369.35,285.74
2018,8,13,14,15,501.0,251.0,4.75,17.7,655.5,384.48,292.58
2018,8,13,14,30,713.0,184.0,4.9,17.6,749.0,374.12,275.69
2018,8,13,14,45,702.0,179.0,5.05,17.5,714.0,318.65,227.06
2018,8,13,15,0,691.0,174.0,5.2,17.4,679.0,263.85,179.71
2018,8,13,15,15,674.5,169.5,5.2,17.4,639.0,209.42,135.81
2018,8,13,15,30,658.0,165.0,5.2,17.4,599.0,156.77,100.7
2018,8,13,15,45,641.0,158.0,5.3,17.2,555.5,105.92,86.01
2018,8,13,16,0,624.0,151.0,5.4,17.0,512.0,103.51,84.32
2018,8,13,16,15,602.0,143.0,5.45,16.9,465.5,100.12,81.71
2018,8,13,16,30,580.0,135.0,5.5,16.8,419.0,96.52,78.9
2018,8,13,16,45,551.0,125.5,5.5,16.65,371.0,91.51,74.84
2018,8,13,17,0,522.0,116.0,5.5,16.5,323.0,83.58,68.18
2018,8,13,17,15,479.0,105.5,5.55,16.35,274.0,76.62,62.26
2018,8,13,17,30,436.0,95.0,5.6,16.2,225.0,69.49,56.05
2018,8,13,17,45,381.0,81.5,5.6,16.05,179.0,60.07,47.62
2018,8,13,18,0,326.0,68.0,5.6,15.9,133.0,50.47,38.82
2018,8,13,18,15,248.5,52.5,5.5,15.8,93.5,39.16,28.3
2018,8,13,18,30,171.0,37.0,5.4,15.7,54.0,27.73,16.83
2018,8,13,18,45,100.0,22.0,5.35,15.55,30.5,16.58,0.0
2018,8,13,19,0,29.0,7.0,5.3,15.4,7.0,5.51,0.0
2018,8,13,19,15,14.5,3.5,5.2,15.35,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.6,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.6,15.7,2.0,1.57,0.0
2018,8,14,5,45,0.0,8.0,3.55,15.8,8.0,6.07,0.0
2018,8,14,6,0,0.0,14.0,3.5,15.9,14.0,10.63,2.69
2018,8,14,6,15,0.0,23.5,3.5,16.0,23.5,17.89,9.26
2018,8,14,6,30,0.0,33.0,3.5,16.1,33.0,25.17,15.66
2018,8,14,6,45,0.0,39.0,3.45,16.2,39.0,29.77,19.73
2018,8,14,7,0,0.0,45.0,3.4,16.3,45.0,34.39,23.7
2018,8,14,7,15,0.0,46.5,3.4,16.4,46.5,35.55,24.65
2018,8,14,7,30,0.0,48.0,3.4,16.5,48.0,36.71,25.57
2018,8,14,7,45,0.0,59.0,3.4,16.6,59.0,45.21,32.64
2018,8,14,8,0,0.0,70.0,3.4,16.7,70.0,53.74,39.65
2018,8,14,8,15,0.5,99.0,3.45,16.8,99.5,77.36,59.19
2018,8,14,8,30,1.0,128.0,3.5,16.9,129.0,102.33,79.58
2018,8,14,8,45,1.5,149.5,3.5,17.0,150.5,120.98,94.58
2018,8,14,9,0,2.0,171.0,3.5,17.1,172.0,139.68,109.47
2018,8,14,9,15,5.0,189.5,3.55,17.15,193.0,158.09,124.14
2018,8,14,9,30,8.0,208.0,3.6,17.2,214.0,176.5,138.72
2018,8,14,9,45,12.0,233.0,3.6,17.3,242.5,201.56,158.48
2018,8,14,10,0,16.0,258.0,3.6,17.4,271.0,226.49,177.96
2018,8,14,10,15,18.0,273.5,3.7,17.45,288.5,240.89,189.0
2018,8,14,10,30,20.0,289.0,3.8,17.5,306.0,255.07,199.87
2018,8,14,10,45,22.0,304.0,3.85,17.6,323.0,268.54,210.09
2018,8,14,11,0,24.0,319.0,3.9,17.7,340.0,299.47,233.82
2018,8,14,11,15,22.0,313.5,4.0,17.7,333.0,273.33,213.25
2018,8,14,11,30,20.0,308.0,4.1,17.7,326.0,265.12,206.75
2018,8,14,11,45,18.5,301.5,4.2,17.7,318.5,256.64,200.05
2018,8,14,12,0,17.0,295.0,4.3,17.7,311.0,248.28,193.47
2018,8,14,12,15,16.5,295.5,4.45,17.7,311.0,246.49,192.08
2018,8,14,12,30,16.0,296.0,4.6,17.7,311.0,244.62,190.64
2018,8,14,12,45,21.5,314.5,4.75,17.7,334.5,261.1,203.7
2018,8,14,13,0,27.0,333.0,4.9,17.7,358.0,282.34,220.39
2018,8,14,13,15,58.5,368.0,5.0,17.65,420.0,323.71,252.99
2018,8,14,13,30,90.0,403.0,5.1,17.6,482.0,360.04,281.13
2018,8,14,13,45,230.0,360.0,5.2,17.6,555.0,392.82,306.37
2018,8,14,14,0,370.0,317.0,5.3,17.6,628.0,406.75,314.93
2018,8,14,14,15,582.5,228.5,5.3,17.55,698.0,401.8,305.5
2018,8,14,14,30,795.0,140.0,5.3,17.5,768.0,375.02,275.07
2018,8,14,14,45,785.5,136.0,5.35,17.4,732.5,317.3,223.66
2018,8,14,15,0,776.0,132.0,5.4,17.3,697.0,259.87,173.33
2018,8,14,15,15,761.0,129.5,5.4,17.3,656.5,203.13,127.16
2018,8,14,15,30,746.0,127.0,5.4,17.3,616.0,147.8,90.54
2018,8,14,15,45,727.5,122.5,5.35,17.2,571.0,86.79,69.62
2018,8,14,16,0,709.0,118.0,5.3,17.1,526.0,84.99,68.34
2018,8,14,16,15,666.5,116.5,5.3,17.0,472.5,84.44,68.13
2018,8,14,16,30,624.0,115.0,5.3,16.9,419.0,84.03,68.04
2018,8,14,16,45,592.0,107.0,5.3,16.8,369.0,79.47,64.31
2018,8,14,17,0,560.0,99.0,5.3,16.7,319.0,74.73,60.38
2018,8,14,17,15,533.5,89.0,5.3,16.6,274.0,68.42,54.98
2018,8,14,17,30,507.0,79.0,5.3,16.5,229.0,61.82,49.21
2018,8,14,17,45,445.5,69.5,5.3,16.35,182.0,54.98,43.06
2018,8,14,18,0,384.0,60.0,5.3,16.2,135.0,45.46,34.35
2018,8,14,18,15,297.5,47.5,5.25,16.15,95.0,35.96,25.43
2018,8,14,18,30,211.0,35.0,5.2,16.1,55.0,26.46,15.44
2018,8,14,18,45,124.0,21.0,5.15,16.0,31.0,15.89,0.0
2018,8,14,19,0,37.0,7.0,5.1,15.9,7.0,5.51,0.0
2018,8,14,19,15,18.5,3.5,5.05,15.85,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.9,15.9,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.9,16.0,3.0,2.36,0.0
2018,8,15,5,45,0.0,11.5,2.9,16.15,11.5,8.75,0.0
2018,8,15,6,0,0.0,20.0,2.9,16.3,20.0,15.24,6.19
2018,8,15,6,15,0.0,35.5,2.85,16.4,35.5,27.33,17.05
2018,8,15,6,30,0.0,51.0,2.8,16.5,51.0,40.64,28.65
2018,8,15,6,45,0.0,69.5,2.8,16.6,69.5,56.8,42.55
2018,8,15,7,0,0.0,88.0,2.8,16.7,88.0,72.73,56.08
2018,8,15,7,15,0.0,104.0,2.75,16.8,104.0,86.0,67.15
2018,8,15,7,30,0.0,120.0,2.7,16.9,120.0,99.24,78.01
2018,8,15,7,45,7.0,143.5,2.7,17.0,147.0,125.49,99.74
2018,8,15,8,0,14.0,167.0,2.7,17.1,174.0,152.11,121.44
2018,8,15,8,15,23.5,194.5,2.7,17.2,207.5,185.12,148.12
2018,8,15,8,30,33.0,222.0,2.7,17.3,241.0,237.14,189.59
2018,8,15,8,45,51.5,249.0,2.7,17.4,281.5,280.37,223.69
2018,8,15,9,0,70.0,276.0,2.7,17.5,322.0,323.82,257.44
2018,8,15,9,15,118.0,305.0,2.75,17.65,388.5,419.57,331.62
2018,8,15,9,30,166.0,334.0,2.8,17.8,455.0,493.69,387.54
2018,8,15,9,45,235.0,340.5,2.8,17.9,521.5,586.41,456.59
2018,8,15,10,0,304.0,347.0,2.8,18.0,588.0,655.73,507.13
2018,8,15,10,15,405.0,319.5,2.9,18.1,653.0,740.57,569.26
2018,8,15,10,30,506.0,292.0,3.0,18.2,718.0,803.43,614.97
2018,8,15,10,45,385.5,349.5,3.1,18.25,679.0,732.46,560.49
2018,8,15,11,0,265.0,407.0,3.2,18.3,640.0,645.42,494.93
2018,8,15,11,15,383.5,360.0,3.35,18.35,704.0,713.68,547.54
2018,8,15,11,30,502.0,313.0,3.5,18.4,768.0,760.68,583.51
2018,8,15,11,45,699.5,210.0,3.65,18.45,850.0,821.06,630.7
2018,8,15,12,0,897.0,107.0,3.8,18.5,932.0,846.17,649.61
2018,8,15,12,15,896.5,108.0,3.9,18.5,932.0,812.65,626.15
2018,8,15,12,30,896.0,109.0,4.0,18.5,932.0,776.11,600.78
2018,8,15,12,45,892.0,109.5,4.15,18.5,923.0,733.8,569.45
2018,8,15,13,0,888.0,110.0,4.3,18.5,914.0,689.12,535.41
2018,8,15,13,15,884.5,109.5,4.35,18.45,898.5,641.8,498.4
2018,8,15,13,30,881.0,109.0,4.4,18.4,883.0,592.49,458.82
2018,8,15,13,45,876.5,107.5,4.5,18.4,860.5,540.11,415.76
2018,8,15,14,0,872.0,106.0,4.6,18.4,838.0,486.27,370.17
2018,8,15,14,15,865.0,105.0,4.65,18.35,809.0,430.54,321.71
2018,8,15,14,30,858.0,104.0,4.7,18.3,780.0,374.05,271.49
2018,8,15,14,45,848.0,102.0,4.75,18.25,744.0,315.51,219.2
2018,8,15,15,0,838.0,100.0,4.8,18.2,708.0,257.07,167.83
2018,8,15,15,15,824.5,98.0,4.8,18.2,667.0,198.41,120.12
2018,8,15,15,30,811.0,96.0,4.8,18.2,626.0,133.1,76.06
2018,8,15,15,45,793.0,94.0,4.8,18.0,580.5,77.51,61.44
2018,8,15,16,0,775.0,92.0,4.8,17.8,535.0,76.48,60.83
2018,8,15,16,15,750.5,89.5,4.8,17.7,486.5,74.93,59.72
2018,8,15,16,30,726.0,87.0,4.8,17.6,438.0,73.35,58.59
2018,8,15,16,45,692.5,83.0,4.8,17.45,387.0,65.1,51.61
2018,8,15,17,0,659.0,79.0,4.8,17.3,336.0,62.37,49.41
2018,8,15,17,15,614.0,73.5,4.8,17.2,285.0,58.38,46.03
2018,8,15,17,30,569.0,68.0,4.8,17.1,234.0,54.39,42.54
2018,8,15,17,45,502.5,61.0,4.75,16.95,185.5,49.03,37.7
2018,8,15,18,0,436.0,54.0,4.7,16.8,137.0,43.72,32.71
2018,8,15,18,15,341.5,43.5,4.65,16.7,96.0,35.41,24.84
2018,8,15,18,30,247.0,33.0,4.6,16.6,55.0,25.15,13.97
2018,8,15,18,45,145.0,20.0,4.5,16.5,31.0,15.74,0.0
2018,8,15,19,0,43.0,7.0,4.4,16.4,7.0,5.51,0.0
2018,8,15,19,15,21.5,3.5,4.3,16.4,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.55,15.85,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.5,16.0,8.0,26.45,0.0
2018,8,16,5,45,163.0,20.5,2.5,16.1,34.0,109.42,0.0
2018,8,16,6,0,273.0,33.0,2.5,16.2,60.0,200.52,147.1
2018,8,16,6,15,322.5,44.5,2.45,16.35,95.0,256.21,205.25
2018,8,16,6,30,372.0,56.0,2.4,16.5,130.0,311.34,255.1
2018,8,16,6,45,389.0,72.5,2.35,16.6,170.0,359.69,297.0
2018,8,16,7,0,406.0,89.0,2.3,16.7,210.0,408.31,337.19
2018,8,16,7,15,525.0,86.0,2.25,16.85,274.0,517.91,424.7
2018,8,16,7,30,644.0,83.0,2.2,17.0,338.0,627.94,507.81
2018,8,16,7,45,688.0,84.5,2.15,17.15,391.0,688.55,550.07
2018,8,16,8,0,732.0,86.0,2.1,17.3,444.0,745.81,588.93
2018,8,16,8,15,755.5,89.5,2.1,17.45,493.0,791.33,618.79
2018,8,16,8,30,779.0,93.0,2.1,17.6,542.0,834.97,646.86
2018,8,16,8,45,796.5,95.5,2.1,17.7,587.5,869.67,668.42
2018,8,16,9,0,814.0,98.0,2.1,17.8,633.0,901.6,687.94
2018,8,16,9,15,827.0,99.5,2.05,17.95,673.0,913.12,692.85
2018,8,16,9,30,840.0,101.0,2.0,18.1,713.0,932.96,703.63
2018,8,16,9,45,850.0,102.0,1.95,18.25,748.0,945.87,709.68
2018,8,16,10,0,860.0,103.0,1.9,18.4,783.0,955.13,713.45
2018,8,16,10,15,868.0,104.5,1.9,18.55,812.5,959.2,714.53
2018,8,16,10,30,876.0,106.0,1.9,18.7,842.0,959.4,713.25
2018,8,16,10,45,882.5,106.0,1.85,18.8,864.5,952.74,707.17
2018,8,16,11,0,889.0,106.0,1.8,18.9,887.0,942.19,698.75
2018,8,16,11,15,892.5,106.5,1.95,19.0,902.5,925.52,688.79
2018,8,16,11,30,896.0,107.0,2.1,19.1,918.0,905.1,676.28
2018,8,16,11,45,898.0,107.5,2.2,19.25,926.0,879.73,659.73
2018,8,16,12,0,900.0,108.0,2.3,19.4,934.0,850.89,640.75
2018,8,16,12,15,899.5,108.0,2.5,19.4,933.0,816.3,618.76
2018,8,16,12,30,899.0,108.0,2.7,19.4,932.0,778.7,594.27
2018,8,16,12,45,895.5,109.0,2.95,19.4,923.5,736.95,564.96
2018,8,16,13,0,892.0,110.0,3.2,19.4,915.0,692.76,532.55
2018,8,16,13,15,889.0,109.5,3.4,19.3,900.0,645.45,496.74
2018,8,16,13,30,886.0,109.0,3.6,19.2,885.0,596.09,458.13
2018,8,16,13,45,880.5,108.0,3.85,19.1,862.0,543.19,415.57
2018,8,16,14,0,875.0,107.0,4.1,19.0,839.0,488.92,370.38
2018,8,16,14,15,867.5,106.0,4.25,18.9,809.5,432.7,322.06
2018,8,16,14,30,860.0,105.0,4.4,18.8,780.0,375.76,271.97
2018,8,16,14,45,850.0,102.5,4.55,18.7,743.5,316.64,219.54
2018,8,16,15,0,840.0,100.0,4.7,18.6,707.0,257.62,167.93
2018,8,16,15,15,826.0,98.5,4.7,18.6,666.0,198.99,120.33
2018,8,16,15,30,812.0,97.0,4.7,18.6,625.0,133.82,76.53
2018,8,16,15,45,795.0,94.0,4.85,18.4,579.5,77.62,61.45
2018,8,16,16,0,778.0,91.0,5.0,18.2,534.0,75.94,60.29
2018,8,16,16,15,755.0,88.0,5.0,18.05,485.5,74.05,58.89
2018,8,16,16,30,732.0,85.0,5.0,17.9,437.0,72.1,57.44
2018,8,16,16,45,701.0,80.5,5.0,17.75,386.0,68.86,54.85
2018,8,16,17,0,670.0,76.0,5.0,17.6,335.0,60.51,47.73
2018,8,16,17,15,626.0,71.0,4.95,17.4,284.5,56.8,44.61
2018,8,16,17,30,582.0,66.0,4.9,17.2,234.0,53.1,41.39
2018,8,16,17,45,519.0,59.0,4.85,17.0,185.5,47.7,36.51
2018,8,16,18,0,456.0,52.0,4.8,16.8,137.0,42.34,31.46
2018,8,16,18,15,359.5,41.5,4.65,16.7,95.5,33.93,23.5
2018,8,16,18,30,263.0,31.0,4.5,16.6,54.0,25.54,13.75
2018,8,16,18,45,155.5,19.5,4.35,16.55,30.5,15.34,0.0
2018,8,16,19,0,48.0,8.0,4.2,16.5,7.0,0.0,0.0
2018,8,16,19,15,24.0,4.0,4.0,16.45,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,17,5,15,28.0,4.0,1.25,15.8,4.0,0.0,0.0
2018,8,17,5,30,56.0,8.0,1.2,15.9,8.0,6.29,0.0
2018,8,17,5,45,171.0,20.0,1.15,16.05,33.5,111.05,0.0
2018,8,17,6,0,286.0,32.0,1.1,16.2,59.0,206.93,149.46
2018,8,17,6,15,288.5,40.0,1.05,16.35,82.0,229.0,182.17
2018,8,17,6,30,291.0,48.0,1.0,16.5,105.0,253.05,206.15
2018,8,17,6,45,151.0,74.5,1.0,16.65,104.5,192.81,157.72
2018,8,17,7,0,11.0,101.0,1.0,16.8,104.0,94.65,74.42
2018,8,17,7,15,22.0,123.5,0.95,16.95,131.5,123.03,98.48
2018,8,17,7,30,33.0,146.0,0.9,17.1,159.0,165.78,133.52
2018,8,17,7,45,76.0,171.0,0.9,17.25,206.5,226.16,182.97
2018,8,17,8,0,119.0,196.0,0.9,17.4,254.0,307.53,247.29
2018,8,17,8,15,182.5,218.5,0.85,17.55,318.0,388.54,309.68
2018,8,17,8,30,246.0,241.0,0.8,17.7,382.0,493.17,386.93
2018,8,17,8,45,263.5,260.5,0.8,17.85,423.0,533.17,413.93
2018,8,17,9,0,281.0,280.0,0.8,18.0,464.0,572.37,440.5
2018,8,17,9,15,296.5,296.0,0.85,18.15,501.5,604.78,462.35
2018,8,17,9,30,312.0,312.0,0.9,18.3,539.0,635.86,483.12
2018,8,17,9,45,343.5,318.5,0.95,18.45,580.0,670.92,507.04
2018,8,17,10,0,375.0,325.0,1.0,18.6,621.0,704.43,529.61
2018,8,17,10,15,383.5,337.0,1.1,18.7,649.5,719.24,539.33
2018,8,17,10,30,392.0,349.0,1.2,18.8,678.0,731.75,547.7
2018,8,17,10,45,458.0,331.0,1.3,18.85,725.0,786.7,586.27
2018,8,17,11,0,524.0,313.0,1.4,18.9,772.0,818.52,608.83
2018,8,17,11,15,543.0,304.5,1.5,18.95,787.5,811.42,604.49
2018,8,17,11,30,562.0,296.0,1.6,19.0,803.0,801.03,598.28
2018,8,17,11,45,508.5,327.0,1.75,19.0,788.5,760.0,569.74
2018,8,17,12,0,455.0,358.0,1.9,19.0,774.0,718.06,540.34
2018,8,17,12,15,415.5,376.5,2.05,19.0,756.5,676.94,511.44
2018,8,17,12,30,376.0,395.0,2.2,19.0,739.0,628.06,476.65
2018,8,17,12,45,375.0,392.5,2.35,19.0,733.0,601.07,457.63
2018,8,17,13,0,374.0,390.0,2.5,19.0,727.0,572.95,437.19
2018,8,17,13,15,549.0,290.5,2.65,19.0,775.0,584.33,447.17
2018,8,17,13,30,724.0,191.0,2.8,19.0,823.0,572.98,438.54
2018,8,17,13,45,811.0,142.5,2.9,19.0,833.0,536.03,408.35
2018,8,17,14,0,898.0,94.0,3.0,19.0,843.0,490.28,369.48
2018,8,17,14,15,891.0,93.0,3.05,18.95,813.0,433.03,320.45
2018,8,17,14,30,884.0,92.0,3.1,18.9,783.0,374.99,269.53
2018,8,17,14,45,874.0,90.5,3.2,18.9,747.0,315.21,216.65
2018,8,17,15,0,864.0,89.0,3.3,18.9,711.0,255.48,164.56
2018,8,17,15,15,851.0,87.5,3.3,18.9,669.5,195.61,116.16
2018,8,17,15,30,838.0,86.0,3.3,18.9,628.0,136.65,77.81
2018,8,17,15,45,821.5,84.0,3.35,18.75,582.5,80.55,63.85
2018,8,17,16,0,805.0,82.0,3.4,18.6,537.0,70.67,55.65
2018,8,17,16,15,782.5,79.0,3.4,18.5,488.0,68.52,54.01
2018,8,17,16,30,760.0,76.0,3.4,18.4,439.0,66.31,52.31
2018,8,17,16,45,729.5,73.0,3.4,18.3,388.0,63.9,50.41
2018,8,17,17,0,699.0,70.0,3.4,18.2,337.0,61.49,48.48
2018,8,17,17,15,656.0,65.0,3.35,18.0,285.5,52.97,41.14
2018,8,17,17,30,613.0,60.0,3.3,17.8,234.0,49.06,37.74
2018,8,17,17,45,548.5,53.5,3.25,17.65,185.0,43.81,32.99
2018,8,17,18,0,484.0,47.0,3.2,17.5,136.0,38.61,28.1
2018,8,17,18,15,385.0,38.0,3.0,17.4,94.5,31.24,21.07
2018,8,17,18,30,286.0,29.0,2.8,17.3,53.0,23.98,11.88
2018,8,17,18,45,169.5,18.0,2.65,17.25,29.5,14.16,0.0
2018,8,17,19,0,53.0,7.0,2.5,17.2,6.0,0.0,0.0
2018,8,17,19,15,26.5,3.5,2.35,17.15,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,5,15,0.0,1.5,1.05,16.35,1.5,0.0,0.0
2018,8,18,5,30,0.0,3.0,1.0,16.5,3.0,2.36,0.0
2018,8,18,5,45,0.0,11.5,0.95,16.6,11.5,9.05,0.0
2018,8,18,6,0,0.0,20.0,0.9,16.7,20.0,15.25,5.79
2018,8,18,6,15,0.0,36.5,0.85,16.9,36.5,28.94,18.29
2018,8,18,6,30,0.0,53.0,0.8,17.1,53.0,43.33,30.82
2018,8,18,6,45,0.5,73.0,0.75,17.25,73.0,61.47,46.36
2018,8,18,7,0,1.0,93.0,0.7,17.4,93.0,79.32,61.42
2018,8,18,7,15,3.5,111.5,0.7,17.65,112.5,96.9,76.0
2018,8,18,7,30,6.0,130.0,0.7,17.9,132.0,114.59,90.38
2018,8,18,7,45,10.5,150.0,0.7,18.15,154.5,135.55,107.24
2018,8,18,8,0,15.0,170.0,0.7,18.4,177.0,156.7,123.96
2018,8,18,8,15,19.0,190.0,0.8,18.6,200.0,177.58,140.28
2018,8,18,8,30,23.0,210.0,0.9,18.8,223.0,198.55,156.48
2018,8,18,8,45,23.5,225.5,0.95,19.0,240.0,211.95,166.39
2018,8,18,9,0,24.0,241.0,1.0,19.2,257.0,225.3,176.21
2018,8,18,9,15,30.0,265.0,1.1,19.3,286.0,272.87,212.66
2018,8,18,9,30,36.0,289.0,1.2,19.4,315.0,300.65,233.39
2018,8,18,9,45,38.0,306.0,1.3,19.5,334.5,316.96,245.23
2018,8,18,10,0,40.0,323.0,1.4,19.6,354.0,332.88,256.81
2018,8,18,10,15,45.5,341.0,1.5,19.6,378.0,352.72,271.53
2018,8,18,10,30,51.0,359.0,1.6,19.6,402.0,371.93,285.71
2018,8,18,10,45,49.0,366.5,1.7,19.65,408.5,373.09,286.16
2018,8,18,11,0,47.0,374.0,1.8,19.7,415.0,373.91,286.5
2018,8,18,11,15,41.5,371.0,1.9,19.7,407.5,361.41,276.92
2018,8,18,11,30,36.0,368.0,2.0,19.7,400.0,349.08,267.54
2018,8,18,11,45,40.5,380.5,2.1,19.7,417.0,359.39,275.4
2018,8,18,12,0,45.0,393.0,2.2,19.7,434.0,368.74,282.45
2018,8,18,12,15,50.5,400.0,2.3,19.7,446.0,373.1,285.83
2018,8,18,12,30,56.0,407.0,2.4,19.7,458.0,376.46,288.48
2018,8,18,12,45,54.5,401.5,2.5,19.7,451.0,363.55,278.84
2018,8,18,13,0,53.0,396.0,2.6,19.7,444.0,350.68,269.26
2018,8,18,13,15,53.0,388.5,2.7,19.7,435.5,337.26,259.25
2018,8,18,13,30,53.0,381.0,2.8,19.7,427.0,323.84,249.16
2018,8,18,13,45,179.5,330.0,2.85,19.65,480.0,346.32,266.66
2018,8,18,14,0,306.0,279.0,2.9,19.6,533.0,351.84,269.22
2018,8,18,14,15,563.0,208.0,3.0,19.55,654.5,381.96,286.4
2018,8,18,14,30,820.0,137.0,3.1,19.5,776.0,382.97,276.61
2018,8,18,14,45,811.0,133.0,3.15,19.45,740.0,323.5,224.55
2018,8,18,15,0,802.0,129.0,3.2,19.4,704.0,264.23,173.52
2018,8,18,15,15,786.5,126.5,3.2,19.4,662.0,205.43,126.47
2018,8,18,15,30,771.0,124.0,3.2,19.4,620.0,148.11,89.18
2018,8,18,15,45,753.0,119.5,3.25,19.25,574.0,86.09,68.44
2018,8,18,16,0,735.0,115.0,3.3,19.1,528.0,84.16,67.11
2018,8,18,16,15,710.0,110.0,3.35,19.0,478.5,81.63,65.2
2018,8,18,16,30,685.0,105.0,3.4,18.9,429.0,79.0,63.19
2018,8,18,16,45,650.5,99.5,3.4,18.75,378.0,75.76,60.63
2018,8,18,17,0,616.0,94.0,3.4,18.6,327.0,72.46,57.97
2018,8,18,17,15,567.5,86.0,3.4,18.4,275.0,67.05,53.4
2018,8,18,17,30,519.0,78.0,3.4,18.2,223.0,61.56,48.62
2018,8,18,17,45,449.5,68.0,3.35,18.0,174.5,54.21,42.01
2018,8,18,18,0,380.0,58.0,3.3,17.8,126.0,43.99,32.69
2018,8,18,18,15,285.0,44.5,3.25,17.6,86.0,33.71,23.04
2018,8,18,18,30,190.0,31.0,3.2,17.4,46.0,23.44,10.63
2018,8,18,18,45,108.0,18.5,3.15,17.2,25.5,14.56,0.0
2018,8,18,19,0,26.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,3.0,16.9,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,1.8,15.6,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,8,19,5,45,0.0,5.5,1.85,15.85,5.5,4.33,0.0
2018,8,19,6,0,0.0,10.0,1.9,16.0,10.0,7.58,0.0
2018,8,19,6,15,0.0,17.5,1.9,16.15,17.5,13.3,5.36
2018,8,19,6,30,0.0,25.0,1.9,16.3,25.0,19.03,10.43
2018,8,19,6,45,0.0,35.5,1.9,16.4,35.5,27.08,17.42
2018,8,19,7,0,0.0,46.0,1.9,16.5,46.0,35.16,24.35
2018,8,19,7,15,0.0,60.0,1.9,16.65,60.0,45.97,33.49
2018,8,19,7,30,0.0,74.0,1.9,16.8,74.0,56.84,42.56
2018,8,19,7,45,0.0,95.5,1.9,16.95,95.5,75.11,57.7
2018,8,19,8,0,0.0,117.0,1.9,17.1,117.0,93.52,72.72
2018,8,19,8,15,1.0,139.0,1.95,17.25,139.5,113.3,88.73
2018,8,19,8,30,2.0,161.0,2.0,17.4,162.0,133.14,104.58
2018,8,19,8,45,3.0,173.5,2.05,17.5,175.5,144.28,113.25
2018,8,19,9,0,4.0,186.0,2.1,17.6,189.0,155.45,121.91
2018,8,19,9,15,5.5,196.5,2.15,17.7,200.5,165.33,129.5
2018,8,19,9,30,7.0,207.0,2.2,17.8,212.0,175.22,137.09
2018,8,19,9,45,8.0,216.0,2.3,17.9,222.0,183.29,143.2
2018,8,19,10,0,9.0,225.0,2.4,18.0,232.0,191.32,149.28
2018,8,19,10,15,12.0,244.5,2.45,18.1,254.5,210.38,164.09
2018,8,19,10,30,15.0,264.0,2.5,18.2,277.0,229.22,178.6
2018,8,19,10,45,18.5,290.5,2.6,18.25,306.5,254.33,197.98
2018,8,19,11,0,22.0,317.0,2.7,18.3,336.0,279.01,216.88
2018,8,19,11,15,21.5,319.0,2.8,18.35,338.0,278.39,216.13
2018,8,19,11,30,21.0,321.0,2.9,18.4,340.0,277.7,215.44
2018,8,19,11,45,22.5,328.0,3.0,18.4,348.5,282.82,219.36
2018,8,19,12,0,24.0,335.0,3.1,18.4,357.0,301.0,233.29
2018,8,19,12,15,27.5,347.5,3.25,18.4,372.5,310.23,240.42
2018,8,19,12,30,31.0,360.0,3.4,18.4,388.0,318.57,246.89
2018,8,19,12,45,31.5,359.0,3.5,18.45,387.5,312.76,242.42
2018,8,19,13,0,32.0,358.0,3.6,18.5,387.0,306.73,237.82
2018,8,19,13,15,32.5,353.0,3.75,18.45,382.0,297.36,230.77
2018,8,19,13,30,33.0,348.0,3.9,18.4,377.0,287.91,223.64
2018,8,19,13,45,30.5,332.0,4.05,18.4,358.0,268.74,208.88
2018,8,19,14,0,28.0,316.0,4.2,18.4,339.0,250.25,194.62
2018,8,19,14,15,24.5,298.0,4.35,18.35,317.5,232.76,181.15
2018,8,19,14,30,21.0,280.0,4.5,18.3,296.0,215.21,167.59
2018,8,19,14,45,22.5,271.0,4.6,18.2,287.5,205.85,160.36
2018,8,19,15,0,24.0,262.0,4.7,18.1,279.0,196.23,152.9
2018,8,19,15,15,22.0,245.0,4.7,18.1,260.0,180.62,140.81
2018,8,19,15,30,20.0,228.0,4.7,18.1,241.0,165.42,129.25
2018,8,19,15,45,15.5,206.5,4.9,17.95,216.0,147.95,121.65
2018,8,19,16,0,11.0,185.0,5.1,17.8,191.0,133.45,109.78
2018,8,19,16,15,10.0,171.0,5.1,17.65,176.0,123.57,101.74
2018,8,19,16,30,9.0,157.0,5.1,17.5,161.0,113.59,93.55
2018,8,19,16,45,20.0,127.5,5.15,17.4,135.5,93.91,76.8
2018,8,19,17,0,31.0,98.0,5.2,17.3,110.0,72.36,58.21
2018,8,19,17,15,43.5,86.0,5.2,17.1,99.5,64.05,51.05
2018,8,19,17,30,56.0,74.0,5.2,16.9,89.0,54.55,42.7
2018,8,19,17,45,42.5,67.0,5.15,16.7,77.0,49.81,38.34
2018,8,19,18,0,29.0,60.0,5.1,16.5,65.0,43.89,32.73
2018,8,19,18,15,31.5,41.0,5.0,16.4,45.0,30.53,20.34
2018,8,19,18,30,34.0,22.0,4.9,16.3,25.0,16.88,5.29
2018,8,19,18,45,32.5,14.0,4.85,16.15,15.0,11.02,0.0
2018,8,19,19,0,31.0,6.0,4.8,16.0,5.0,0.0,0.0
2018,8,19,19,15,15.5,3.0,4.65,15.95,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.65,15.45,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.5,2.7,15.8,4.5,3.54,0.0
2018,8,20,6,0,0.0,8.0,2.7,16.0,8.0,6.06,0.0
2018,8,20,6,15,0.0,13.0,2.7,16.1,13.0,9.86,2.5
2018,8,20,6,30,0.0,18.0,2.7,16.2,18.0,13.67,5.89
2018,8,20,6,45,0.0,23.5,2.65,16.35,23.5,17.88,9.58
2018,8,20,7,0,0.0,29.0,2.6,16.5,29.0,22.09,13.22
