Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,15,0.0,32.0,2.55,16.6,32.0,24.4,15.18
2018,8,20,7,30,0.0,35.0,2.5,16.7,35.0,26.72,17.1
2018,8,20,7,45,0.0,43.5,2.45,16.85,43.5,33.26,22.56
2018,8,20,8,0,0.0,52.0,2.4,17.0,52.0,39.83,27.98
2018,8,20,8,15,0.0,66.0,2.35,17.1,66.0,50.67,36.93
2018,8,20,8,30,0.0,80.0,2.3,17.2,80.0,61.54,45.81
2018,8,20,8,45,0.0,98.5,2.25,17.35,98.5,76.24,57.76
2018,8,20,9,0,0.0,117.0,2.2,17.5,117.0,91.56,70.09
2018,8,20,9,15,0.5,136.5,2.25,17.55,137.0,108.28,83.5
2018,8,20,9,30,1.0,156.0,2.3,17.6,157.0,125.05,96.85
2018,8,20,9,45,4.0,179.0,2.3,17.7,182.0,147.27,114.56
2018,8,20,10,0,7.0,202.0,2.3,17.8,207.0,169.48,132.08
2018,8,20,10,15,10.0,228.0,2.4,17.85,236.0,194.19,151.48
2018,8,20,10,30,13.0,254.0,2.5,17.9,265.0,218.72,170.59
2018,8,20,10,45,14.5,267.0,2.55,17.95,279.5,230.29,179.39
2018,8,20,11,0,16.0,280.0,2.6,18.0,294.0,241.62,188.02
2018,8,20,11,15,15.0,277.0,2.75,18.05,290.5,236.79,184.07
2018,8,20,11,30,14.0,274.0,2.9,18.1,287.0,232.03,180.24
2018,8,20,11,45,13.5,264.0,3.0,18.1,276.5,221.96,172.33
2018,8,20,12,0,13.0,254.0,3.1,18.1,266.0,212.04,164.56
2018,8,20,12,15,12.0,244.0,3.25,18.1,255.0,201.86,156.58
2018,8,20,12,30,11.0,234.0,3.4,18.1,244.0,191.85,148.72
2018,8,20,12,45,10.0,223.0,3.5,18.1,232.0,181.22,140.37
2018,8,20,13,0,9.0,212.0,3.6,18.1,220.0,170.79,132.16
2018,8,20,13,15,9.5,219.5,3.7,18.05,228.0,175.76,136.21
2018,8,20,13,30,10.0,227.0,3.8,18.0,236.0,180.49,140.05
2018,8,20,13,45,10.5,230.5,3.9,17.95,239.5,181.94,141.3
2018,8,20,14,0,11.0,234.0,4.0,17.9,243.0,183.15,142.39
2018,8,20,14,15,14.0,244.5,4.05,17.85,255.5,190.17,148.06
2018,8,20,14,30,17.0,255.0,4.1,17.8,268.0,196.31,153.0
2018,8,20,14,45,20.5,258.5,4.15,17.75,273.5,196.74,153.38
2018,8,20,15,0,24.0,262.0,4.2,17.7,279.0,196.19,153.01
2018,8,20,15,15,27.0,249.5,4.2,17.7,267.5,177.48,138.19
2018,8,20,15,30,30.0,237.0,4.2,17.7,256.0,164.19,128.03
2018,8,20,15,45,28.0,220.0,4.3,17.55,236.5,148.27,122.06
2018,8,20,16,0,26.0,203.0,4.4,17.4,217.0,144.73,119.53
2018,8,20,16,15,50.5,192.0,4.45,17.25,216.5,131.33,108.53
2018,8,20,16,30,75.0,181.0,4.5,17.1,216.0,124.36,102.97
2018,8,20,16,45,126.5,161.0,4.5,17.0,211.5,109.74,90.67
2018,8,20,17,0,178.0,141.0,4.5,16.9,207.0,98.29,80.99
2018,8,20,17,15,173.0,121.5,4.5,16.7,177.5,85.76,70.2
2018,8,20,17,30,168.0,102.0,4.5,16.5,148.0,71.71,57.87
2018,8,20,17,45,132.0,82.0,4.5,16.35,113.0,59.13,46.56
2018,8,20,18,0,96.0,62.0,4.5,16.2,78.0,45.19,33.85
2018,8,20,18,15,76.5,43.0,4.4,16.05,53.0,31.8,21.34
2018,8,20,18,30,57.0,24.0,4.3,15.9,28.0,18.04,4.88
2018,8,20,18,45,47.5,15.0,4.2,15.8,16.5,11.8,0.0
2018,8,20,19,0,38.0,6.0,4.1,15.7,5.0,0.0,0.0
2018,8,20,19,15,19.0,3.0,3.95,15.65,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.2,15.7,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,15.8,1.0,0.0,0.0
2018,8,21,5,45,0.0,5.0,2.2,15.85,5.0,3.93,0.0
2018,8,21,6,0,0.0,9.0,2.2,15.9,9.0,6.82,0.0
2018,8,21,6,15,0.0,16.0,2.1,16.0,16.0,12.15,4.38
2018,8,21,6,30,0.0,23.0,2.0,16.1,23.0,17.5,9.12
2018,8,21,6,45,0.0,24.0,1.95,16.2,24.0,18.26,9.92
2018,8,21,7,0,0.0,25.0,1.9,16.3,25.0,19.03,10.63
2018,8,21,7,15,0.0,28.0,1.85,16.4,28.0,21.34,12.59
2018,8,21,7,30,0.0,31.0,1.8,16.5,31.0,23.65,14.52
2018,8,21,7,45,0.0,48.5,1.75,16.6,48.5,37.11,25.86
2018,8,21,8,0,0.0,66.0,1.7,16.7,66.0,50.64,37.12
2018,8,21,8,15,0.0,73.5,1.65,16.85,73.5,56.47,41.82
2018,8,21,8,30,0.0,81.0,1.6,17.0,81.0,62.31,46.49
2018,8,21,8,45,0.0,100.0,1.6,17.1,100.0,77.49,58.85
2018,8,21,9,0,0.0,119.0,1.6,17.2,119.0,93.26,71.54
2018,8,21,9,15,2.0,148.5,1.6,17.3,150.0,119.99,93.11
2018,8,21,9,30,4.0,178.0,1.6,17.4,181.0,146.98,114.58
2018,8,21,9,45,7.5,205.0,1.55,17.5,211.0,173.34,135.35
2018,8,21,10,0,11.0,232.0,1.5,17.6,241.0,199.66,155.83
2018,8,21,10,15,13.0,250.0,1.55,17.7,260.5,216.44,168.65
2018,8,21,10,30,15.0,268.0,1.6,17.8,280.0,233.0,181.27
2018,8,21,10,45,18.5,290.0,1.6,17.9,305.5,254.22,197.42
2018,8,21,11,0,22.0,312.0,1.6,18.0,331.0,275.04,213.12
2018,8,21,11,15,20.5,308.5,1.65,18.05,326.5,268.81,208.04
2018,8,21,11,30,19.0,305.0,1.7,18.1,322.0,262.68,203.17
2018,8,21,11,45,16.5,284.5,1.75,18.2,299.5,241.62,186.8
2018,8,21,12,0,14.0,264.0,1.8,18.3,277.0,221.11,170.86
2018,8,21,12,15,13.5,264.0,1.85,18.35,276.5,219.25,169.42
2018,8,21,12,30,13.0,264.0,1.9,18.4,276.0,217.35,167.91
2018,8,21,12,45,13.5,266.5,2.0,18.45,278.5,218.09,168.52
2018,8,21,13,0,14.0,269.0,2.1,18.5,281.0,218.64,169.0
2018,8,21,13,15,13.0,260.5,2.15,18.5,271.5,209.58,162.01
2018,8,21,13,30,12.0,252.0,2.2,18.5,262.0,200.7,155.17
2018,8,21,13,45,12.0,248.0,2.25,18.55,258.0,195.88,151.49
2018,8,21,14,0,12.0,244.0,2.3,18.6,254.0,191.03,147.78
2018,8,21,14,15,14.5,251.5,2.4,18.55,263.0,195.45,151.41
2018,8,21,14,30,17.0,259.0,2.5,18.5,272.0,199.13,154.41
2018,8,21,14,45,20.0,259.5,2.55,18.45,274.0,197.27,153.01
2018,8,21,15,0,23.0,260.0,2.6,18.4,276.0,194.62,151.01
2018,8,21,15,15,33.0,254.5,2.6,18.4,276.0,181.35,140.33
2018,8,21,15,30,43.0,249.0,2.6,18.4,276.0,171.99,133.24
2018,8,21,15,45,58.5,238.0,2.7,18.3,272.0,158.49,130.09
2018,8,21,16,0,74.0,227.0,2.8,18.2,268.0,151.78,124.93
2018,8,21,16,15,91.5,207.5,2.8,18.1,253.0,140.39,115.73
2018,8,21,16,30,109.0,188.0,2.8,18.0,238.0,124.9,102.94
2018,8,21,16,45,156.5,162.5,2.85,17.9,225.0,110.99,91.36
2018,8,21,17,0,204.0,137.0,2.9,17.8,212.0,93.84,76.78
2018,8,21,17,15,222.0,116.0,2.9,17.65,185.5,81.32,66.03
2018,8,21,17,30,240.0,95.0,2.9,17.5,159.0,68.2,54.53
2018,8,21,17,45,197.0,77.0,2.95,17.35,122.0,55.81,43.44
2018,8,21,18,0,154.0,59.0,3.0,17.2,85.0,43.19,31.93
2018,8,21,18,15,101.5,41.5,3.0,17.15,56.0,30.65,20.14
2018,8,21,18,30,49.0,24.0,3.0,17.1,27.0,18.08,3.22
2018,8,21,18,45,27.5,13.0,2.95,17.0,14.5,10.23,0.0
2018,8,21,19,0,6.0,2.0,2.9,16.9,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.85,16.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.2,16.5,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.2,16.6,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.15,16.7,5.0,3.93,0.0
2018,8,22,6,0,0.0,9.0,1.1,16.8,9.0,6.82,0.0
2018,8,22,6,15,0.0,16.5,1.1,16.9,16.5,12.54,4.66
2018,8,22,6,30,0.0,24.0,1.1,17.0,24.0,18.27,9.73
2018,8,22,6,45,0.0,31.5,1.05,17.1,31.5,24.01,14.76
2018,8,22,7,0,0.0,39.0,1.0,17.2,39.0,29.77,19.72
2018,8,22,7,15,0.0,39.5,1.0,17.3,39.5,30.16,20.05
2018,8,22,7,30,0.0,40.0,1.0,17.4,40.0,30.55,20.33
2018,8,22,7,45,0.0,48.0,1.05,17.5,48.0,36.72,25.45
2018,8,22,8,0,0.0,56.0,1.1,17.6,56.0,42.91,30.53
2018,8,22,8,15,0.0,69.0,1.1,17.75,69.0,52.98,38.78
2018,8,22,8,30,0.0,82.0,1.1,17.9,82.0,63.09,46.97
2018,8,22,8,45,0.0,96.0,1.15,18.0,96.0,74.18,55.91
2018,8,22,9,0,0.0,110.0,1.2,18.1,110.0,85.73,65.14
2018,8,22,9,15,0.0,123.0,1.2,18.2,123.0,96.47,73.64
2018,8,22,9,30,0.0,136.0,1.2,18.3,136.0,107.21,82.08
2018,8,22,9,45,0.5,147.0,1.25,18.4,147.5,116.75,89.54
2018,8,22,10,0,1.0,158.0,1.3,18.5,159.0,126.27,96.95
2018,8,22,10,15,2.5,168.5,1.35,18.55,170.5,136.3,104.8
2018,8,22,10,30,4.0,179.0,1.4,18.6,182.0,146.25,112.57
2018,8,22,10,45,7.0,205.0,1.45,18.7,211.0,170.51,131.61
2018,8,22,11,0,10.0,231.0,1.5,18.8,240.0,194.55,150.28
2018,8,22,11,15,12.0,249.0,1.55,18.85,259.5,210.64,162.62
2018,8,22,11,30,14.0,267.0,1.6,18.9,279.0,226.38,174.68
2018,8,22,11,45,15.0,277.5,1.65,18.9,290.5,234.61,180.94
2018,8,22,12,0,16.0,288.0,1.7,18.9,302.0,242.54,186.99
2018,8,22,12,15,13.5,264.0,1.8,18.9,276.0,219.33,169.04
2018,8,22,12,30,11.0,240.0,1.9,18.9,250.0,196.73,151.56
2018,8,22,12,45,16.0,266.0,1.95,18.95,280.5,219.55,169.45
2018,8,22,13,0,21.0,292.0,2.0,19.0,311.0,241.37,186.33
2018,8,22,13,15,34.0,327.5,2.05,18.95,357.0,279.14,215.51
2018,8,22,13,30,47.0,363.0,2.1,18.9,403.0,307.89,237.43
2018,8,22,13,45,55.5,362.0,2.2,18.9,408.0,304.21,234.57
2018,8,22,14,0,64.0,361.0,2.3,18.9,413.0,299.21,230.69
2018,8,22,14,15,70.0,351.0,2.3,18.85,406.0,285.66,220.07
2018,8,22,14,30,76.0,341.0,2.3,18.8,399.0,271.34,208.7
2018,8,22,14,45,83.5,327.5,2.35,18.8,388.5,254.41,195.1
2018,8,22,15,0,91.0,314.0,2.4,18.8,378.0,236.56,180.74
2018,8,22,15,15,99.5,296.0,2.4,18.8,362.0,215.33,163.97
2018,8,22,15,30,108.0,278.0,2.4,18.8,346.0,193.2,147.65
2018,8,22,15,45,129.0,256.0,2.5,18.65,331.0,162.22,132.99
2018,8,22,16,0,150.0,234.0,2.6,18.5,316.0,151.18,124.27
2018,8,22,16,15,183.0,209.0,2.65,18.4,299.5,138.32,113.85
2018,8,22,16,30,216.0,184.0,2.7,18.3,283.0,124.8,102.75
2018,8,22,16,45,233.5,159.5,2.7,18.15,254.5,107.46,88.23
2018,8,22,17,0,251.0,135.0,2.7,18.0,226.0,93.38,76.33
2018,8,22,17,15,245.0,114.0,2.75,17.85,191.0,80.38,65.16
2018,8,22,17,30,239.0,93.0,2.8,17.7,156.0,66.89,53.33
2018,8,22,17,45,209.0,75.0,2.85,17.55,121.0,54.59,42.31
2018,8,22,18,0,179.0,57.0,2.9,17.4,86.0,42.01,30.81
2018,8,22,18,15,120.0,39.5,2.9,17.3,56.0,29.35,18.87
2018,8,22,18,30,61.0,22.0,2.9,17.2,26.0,16.57,0.39
2018,8,22,18,45,30.5,11.0,2.85,17.1,13.0,8.65,0.0
2018,8,22,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.75,16.45,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.6,2.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.85,16.8,9.5,7.47,0.0
2018,8,23,6,0,0.0,17.0,2.9,17.0,17.0,12.95,2.88
2018,8,23,6,15,0.0,33.0,2.85,17.1,33.0,26.0,15.61
2018,8,23,6,30,0.0,49.0,2.8,17.2,49.0,40.01,27.86
2018,8,23,6,45,0.0,67.0,2.8,17.3,67.0,55.8,41.49
2018,8,23,7,0,0.0,85.0,2.8,17.4,85.0,71.3,54.69
2018,8,23,7,15,0.0,97.5,2.75,17.45,97.5,80.92,62.76
2018,8,23,7,30,0.0,110.0,2.7,17.5,110.0,90.73,70.81
2018,8,23,7,45,0.0,125.5,2.65,17.6,125.5,103.58,81.24
2018,8,23,8,0,0.0,141.0,2.6,17.7,141.0,116.43,91.51
2018,8,23,8,15,1.5,155.5,2.55,17.8,156.5,129.66,102.04
2018,8,23,8,30,3.0,170.0,2.5,17.9,172.0,142.99,112.54
2018,8,23,8,45,5.0,182.5,2.45,18.0,185.5,154.98,121.89
2018,8,23,9,0,7.0,195.0,2.4,18.1,199.0,167.06,131.25
2018,8,23,9,15,10.0,213.5,2.4,18.15,220.0,185.65,145.81
2018,8,23,9,30,13.0,232.0,2.4,18.2,241.0,204.19,160.21
2018,8,23,9,45,16.0,251.5,2.4,18.3,263.5,223.54,175.1
2018,8,23,10,0,19.0,271.0,2.4,18.4,286.0,242.72,189.75
2018,8,23,10,15,28.5,302.5,2.4,18.45,325.5,300.13,234.07
2018,8,23,10,30,38.0,334.0,2.4,18.5,365.0,337.12,262.03
2018,8,23,10,45,50.5,362.0,2.45,18.6,404.5,372.57,288.71
2018,8,23,11,0,63.0,390.0,2.5,18.7,444.0,406.74,314.16
2018,8,23,11,15,64.5,398.0,2.5,18.75,454.5,410.19,316.21
2018,8,23,11,30,66.0,406.0,2.5,18.8,465.0,413.01,317.98
2018,8,23,11,45,79.0,417.0,2.55,18.8,488.0,427.85,329.22
2018,8,23,12,0,92.0,428.0,2.6,18.8,511.0,441.07,339.15
2018,8,23,12,15,103.0,432.0,2.7,18.85,525.0,444.79,342.03
2018,8,23,12,30,114.0,436.0,2.8,18.9,539.0,458.21,352.03
2018,8,23,12,45,134.5,434.0,2.85,18.9,554.0,458.76,352.67
2018,8,23,13,0,155.0,432.0,2.9,18.9,569.0,456.96,351.45
2018,8,23,13,15,237.0,406.0,3.0,18.9,611.0,477.72,367.67
2018,8,23,13,30,319.0,380.0,3.1,18.9,653.0,483.73,371.95
2018,8,23,13,45,424.0,340.5,3.2,18.9,693.0,485.76,372.23
2018,8,23,14,0,529.0,301.0,3.3,18.9,733.0,473.69,360.27
2018,8,23,14,15,543.5,287.5,3.35,18.85,716.5,431.04,324.51
2018,8,23,14,30,558.0,274.0,3.4,18.8,700.0,386.22,286.13
2018,8,23,14,45,545.5,265.5,3.5,18.75,665.0,334.95,242.95
2018,8,23,15,0,533.0,257.0,3.6,18.7,630.0,284.83,201.19
2018,8,23,15,15,514.5,247.5,3.6,18.7,589.5,234.54,161.8
2018,8,23,15,30,496.0,238.0,3.6,18.7,549.0,186.53,129.86
2018,8,23,15,45,478.0,225.0,3.65,18.5,505.5,141.81,116.13
2018,8,23,16,0,460.0,212.0,3.7,18.3,462.0,136.07,111.78
2018,8,23,16,15,436.0,196.5,3.75,18.2,415.0,128.39,105.65
2018,8,23,16,30,412.0,181.0,3.8,18.1,368.0,120.32,99.13
2018,8,23,16,45,381.0,163.5,3.85,17.95,320.0,112.3,92.58
2018,8,23,17,0,350.0,146.0,3.9,17.8,272.0,101.29,83.32
2018,8,23,17,15,309.0,126.5,3.95,17.65,224.5,88.65,72.45
2018,8,23,17,30,268.0,107.0,4.0,17.5,177.0,75.7,61.07
2018,8,23,17,45,216.0,85.0,4.05,17.35,133.0,60.83,47.73
2018,8,23,18,0,164.0,63.0,4.1,17.2,89.0,45.66,33.92
2018,8,23,18,15,99.0,41.0,4.1,17.1,55.0,30.16,19.35
2018,8,23,18,30,34.0,19.0,4.1,17.0,21.0,14.54,0.0
2018,8,23,18,45,17.0,9.5,4.15,16.95,10.5,7.47,0.0
2018,8,23,19,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,15,4.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,8,24,5,30,8.0,1.0,3.8,16.0,1.0,0.0,0.0
2018,8,24,5,45,8.0,7.5,3.85,16.05,8.0,9.52,0.0
2018,8,24,6,0,8.0,14.0,3.9,16.1,15.0,15.06,3.91
2018,8,24,6,15,4.0,29.0,3.9,16.2,29.5,24.4,14.38
2018,8,24,6,30,0.0,44.0,3.9,16.3,44.0,34.73,23.51
2018,8,24,6,45,0.0,59.5,3.9,16.4,59.5,47.97,35.02
2018,8,24,7,0,0.0,75.0,3.9,16.5,75.0,61.04,46.23
2018,8,24,7,15,0.0,79.5,3.85,16.65,79.5,63.23,48.08
2018,8,24,7,30,0.0,84.0,3.8,16.8,84.0,66.01,50.3
2018,8,24,7,45,0.0,100.5,3.75,16.9,100.5,79.98,61.84
2018,8,24,8,0,0.0,117.0,3.7,17.0,117.0,93.93,73.21
2018,8,24,8,15,0.5,139.5,3.65,17.15,140.0,113.86,89.39
2018,8,24,8,30,1.0,162.0,3.6,17.3,163.0,133.8,105.38
2018,8,24,8,45,3.0,174.0,3.55,17.45,176.0,145.37,114.47
2018,8,24,9,0,5.0,186.0,3.5,17.6,189.0,157.04,123.58
2018,8,24,9,15,6.5,199.0,3.5,17.7,203.5,169.18,133.02
2018,8,24,9,30,8.0,212.0,3.5,17.8,218.0,181.3,142.4
2018,8,24,9,45,10.0,225.5,3.5,17.95,233.0,194.32,152.44
2018,8,24,10,0,12.0,239.0,3.5,18.1,248.0,207.25,162.36
2018,8,24,10,15,18.0,266.0,3.55,18.2,280.5,235.96,184.85
2018,8,24,10,30,24.0,293.0,3.6,18.3,313.0,283.93,222.08
2018,8,24,10,45,44.0,339.0,3.65,18.45,376.5,344.42,268.85
2018,8,24,11,0,64.0,385.0,3.7,18.6,440.0,403.38,313.61
2018,8,24,11,15,67.0,396.5,3.75,18.65,455.0,411.59,319.32
2018,8,24,11,30,70.0,408.0,3.8,18.7,470.0,418.97,324.61
2018,8,24,11,45,69.0,411.0,3.9,18.8,472.5,414.19,320.69
2018,8,24,12,0,68.0,414.0,4.0,18.9,475.0,409.01,316.55
2018,8,24,12,15,84.5,421.0,4.1,18.9,497.0,420.9,325.89
2018,8,24,12,30,101.0,428.0,4.2,18.9,519.0,430.81,333.59
2018,8,24,12,45,129.5,429.5,4.35,18.95,544.5,452.07,350.06
2018,8,24,13,0,158.0,431.0,4.5,19.0,570.0,458.71,355.34
2018,8,24,13,15,176.0,420.0,4.65,18.95,572.5,445.81,345.76
2018,8,24,13,30,194.0,409.0,4.8,18.9,575.0,430.95,334.4
2018,8,24,13,45,294.5,367.5,4.95,18.85,611.0,436.66,338.45
2018,8,24,14,0,395.0,326.0,5.1,18.8,647.0,429.86,331.27
2018,8,24,14,15,530.0,270.0,5.2,18.7,683.5,414.11,314.83
2018,8,24,14,30,665.0,214.0,5.3,18.6,720.0,383.12,283.78
2018,8,24,14,45,632.0,215.0,5.4,18.5,676.5,327.13,235.9
2018,8,24,15,0,599.0,216.0,5.5,18.4,633.0,274.63,191.83
2018,8,24,15,15,521.0,221.5,5.5,18.4,568.0,219.97,150.81
2018,8,24,15,30,443.0,227.0,5.5,18.4,503.0,175.64,123.49
2018,8,24,15,45,359.5,223.5,5.6,18.2,436.0,144.11,118.51
2018,8,24,16,0,276.0,220.0,5.7,18.0,369.0,140.89,116.26
2018,8,24,16,15,246.0,200.5,5.7,17.85,323.5,130.23,107.57
2018,8,24,16,30,216.0,181.0,5.7,17.7,278.0,122.99,101.75
2018,8,24,16,45,234.0,155.5,5.7,17.55,249.0,105.16,86.66
2018,8,24,17,0,252.0,130.0,5.7,17.4,220.0,90.39,74.03
2018,8,24,17,15,255.5,109.0,5.7,17.2,187.0,77.41,62.77
2018,8,24,17,30,259.0,88.0,5.7,17.0,154.0,63.89,50.82
2018,8,24,17,45,212.0,71.0,5.65,16.85,116.5,51.95,40.03
2018,8,24,18,0,165.0,54.0,5.6,16.7,79.0,39.82,28.86
2018,8,24,18,15,111.0,36.5,5.5,16.6,50.5,27.17,16.67
2018,8,24,18,30,57.0,19.0,5.4,16.5,22.0,14.38,0.0
2018,8,24,18,45,28.5,9.5,5.3,16.4,11.0,7.47,0.0
2018,8,24,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.5,2.75,15.15,2.0,0.0,0.0
2018,8,25,5,30,22.0,5.0,2.7,15.3,4.0,0.0,0.0
2018,8,25,5,45,22.0,8.0,2.65,15.45,8.5,16.29,0.0
2018,8,25,6,0,22.0,11.0,2.6,15.6,13.0,22.95,8.23
2018,8,25,6,15,11.0,20.5,2.55,15.7,21.5,22.32,12.79
2018,8,25,6,30,0.0,30.0,2.5,15.8,30.0,22.88,13.61
2018,8,25,6,45,0.0,40.0,2.45,15.95,40.0,30.56,20.35
2018,8,25,7,0,0.0,50.0,2.4,16.1,50.0,38.25,27.0
2018,8,25,7,15,0.0,50.5,2.3,16.3,50.5,38.63,27.31
2018,8,25,7,30,0.0,51.0,2.2,16.5,51.0,39.02,27.57
2018,8,25,7,45,0.0,56.5,2.15,16.65,56.5,43.27,31.07
2018,8,25,8,0,0.0,62.0,2.1,16.8,62.0,47.54,34.52
2018,8,25,8,15,0.0,78.0,2.1,17.0,78.0,59.95,44.73
2018,8,25,8,30,0.0,94.0,2.1,17.2,94.0,72.65,55.06
2018,8,25,8,45,0.0,98.5,2.1,17.35,98.5,76.28,57.82
2018,8,25,9,0,0.0,103.0,2.1,17.5,103.0,79.93,60.61
2018,8,25,9,15,0.0,114.0,2.1,17.7,114.0,88.99,67.8
2018,8,25,9,30,0.0,125.0,2.1,17.9,125.0,98.06,74.93
2018,8,25,9,45,0.5,138.0,2.1,18.05,138.5,109.28,83.81
2018,8,25,10,0,1.0,151.0,2.1,18.2,152.0,120.49,92.61
2018,8,25,10,15,3.5,172.5,2.1,18.3,175.5,140.76,108.72
2018,8,25,10,30,6.0,194.0,2.1,18.4,199.0,160.96,124.63
2018,8,25,10,45,11.0,233.5,2.15,18.55,243.0,198.73,154.3
2018,8,25,11,0,16.0,273.0,2.2,18.7,287.0,236.28,183.38
2018,8,25,11,15,15.5,271.5,2.25,18.75,285.0,233.18,180.67
2018,8,25,11,30,15.0,270.0,2.3,18.8,283.0,230.09,178.13
2018,8,25,11,45,24.0,300.5,2.4,18.85,322.0,276.02,213.77
2018,8,25,12,0,33.0,331.0,2.5,18.9,361.0,306.7,237.24
2018,8,25,12,15,29.5,329.0,2.65,18.95,355.5,297.64,230.12
2018,8,25,12,30,26.0,327.0,2.8,19.0,350.0,288.73,223.25
2018,8,25,12,45,38.0,333.5,2.95,19.05,367.0,298.1,230.78
2018,8,25,13,0,50.0,340.0,3.1,19.1,384.0,305.94,237.0
2018,8,25,13,15,66.0,359.0,3.35,19.05,416.0,324.36,251.41
2018,8,25,13,30,82.0,378.0,3.6,19.0,448.0,339.95,263.43
2018,8,25,13,45,53.0,339.5,3.8,18.9,384.0,287.0,222.66
2018,8,25,14,0,24.0,301.0,4.0,18.8,320.0,238.51,185.29
2018,8,25,14,15,23.0,289.0,4.2,18.65,307.0,225.91,175.75
2018,8,25,14,30,22.0,277.0,4.4,18.5,294.0,213.49,166.25
2018,8,25,14,45,23.0,266.5,4.6,18.35,283.5,202.82,158.05
2018,8,25,15,0,24.0,256.0,4.8,18.2,273.0,192.0,149.7
2018,8,25,15,15,24.5,242.5,4.8,18.2,258.5,178.96,139.55
2018,8,25,15,30,25.0,229.0,4.8,18.2,244.0,165.87,129.63
2018,8,25,15,45,29.0,214.5,4.9,17.95,231.0,144.9,119.25
2018,8,25,16,0,33.0,200.0,5.0,17.7,218.0,136.03,112.2
2018,8,25,16,15,43.5,186.0,5.0,17.55,207.0,127.32,105.18
2018,8,25,16,30,54.0,172.0,5.0,17.4,196.0,118.35,97.85
2018,8,25,16,45,86.5,151.5,5.05,17.3,184.5,105.91,87.39
2018,8,25,17,0,119.0,131.0,5.1,17.2,173.0,91.2,74.79
2018,8,25,17,15,156.0,111.0,5.05,17.05,156.5,78.88,64.1
2018,8,25,17,30,193.0,91.0,5.0,16.9,140.0,64.99,51.79
2018,8,25,17,45,151.0,72.5,5.0,16.8,105.0,52.31,40.31
2018,8,25,18,0,109.0,54.0,5.0,16.7,70.0,39.39,28.42
2018,8,25,18,15,64.5,35.5,4.9,16.6,44.0,26.39,15.74
2018,8,25,18,30,20.0,17.0,4.8,16.5,18.0,13.0,0.0
2018,8,25,18,45,10.0,8.5,4.75,16.4,9.0,6.69,0.0
2018,8,25,19,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,26,5,15,15.0,2.5,2.2,14.75,2.0,0.0,0.0
2018,8,26,5,30,30.0,5.0,2.2,14.9,4.0,0.0,0.0
2018,8,26,5,45,30.0,6.0,2.2,15.05,6.5,18.42,0.0
2018,8,26,6,0,30.0,7.0,2.2,15.2,9.0,26.5,9.32
2018,8,26,6,15,15.0,10.5,2.2,15.35,11.5,18.88,10.03
2018,8,26,6,30,0.0,14.0,2.2,15.5,14.0,10.62,3.3
2018,8,26,6,45,0.0,19.5,2.15,15.6,19.5,14.82,6.99
2018,8,26,7,0,0.0,25.0,2.1,15.7,25.0,19.03,10.65
2018,8,26,7,15,0.0,30.0,2.05,15.9,30.0,22.87,13.93
2018,8,26,7,30,0.0,35.0,2.0,16.1,35.0,26.71,17.17
2018,8,26,7,45,0.0,45.5,1.95,16.25,45.5,34.8,23.96
2018,8,26,8,0,0.0,56.0,1.9,16.4,56.0,42.91,30.69
2018,8,26,8,15,0.0,68.0,1.9,16.55,68.0,52.2,38.34
2018,8,26,8,30,0.0,80.0,1.9,16.7,80.0,61.53,45.94
2018,8,26,8,45,0.0,94.0,1.85,16.85,94.0,72.54,54.87
2018,8,26,9,0,0.0,108.0,1.8,17.0,108.0,84.1,64.17
2018,8,26,9,15,0.5,133.0,1.8,17.15,133.5,105.49,81.42
2018,8,26,9,30,1.0,158.0,1.8,17.3,159.0,127.04,98.6
2018,8,26,9,45,2.5,168.5,1.8,17.45,170.5,137.13,106.47
2018,8,26,10,0,4.0,179.0,1.8,17.6,182.0,147.19,114.29
2018,8,26,10,15,6.0,195.0,1.95,17.7,200.0,162.38,126.24
2018,8,26,10,30,8.0,211.0,2.1,17.8,218.0,177.43,138.02
2018,8,26,10,45,10.0,227.5,2.2,17.9,236.0,192.73,149.93
2018,8,26,11,0,12.0,244.0,2.3,18.0,254.0,207.8,161.6
2018,8,26,11,15,20.0,285.0,2.5,18.05,302.5,248.98,193.85
2018,8,26,11,30,28.0,326.0,2.7,18.1,351.0,306.39,238.15
2018,8,26,11,45,35.0,350.5,2.85,18.15,382.0,330.58,256.56
2018,8,26,12,0,42.0,375.0,3.0,18.2,413.0,353.38,273.93
2018,8,26,12,15,32.5,346.0,3.15,18.2,375.5,314.96,244.39
2018,8,26,12,30,23.0,317.0,3.3,18.2,338.0,278.28,216.13
2018,8,26,12,45,18.0,291.0,3.45,18.25,307.0,241.12,187.33
2018,8,26,13,0,13.0,265.0,3.6,18.3,276.0,215.14,167.06
2018,8,26,13,15,13.0,260.0,3.75,18.3,271.0,209.45,162.74
2018,8,26,13,30,13.0,255.0,3.9,18.3,266.0,203.77,158.38
2018,8,26,13,45,20.0,271.0,4.1,18.3,287.5,217.44,169.3
2018,8,26,14,0,27.0,287.0,4.3,18.3,309.0,229.89,179.17
2018,8,26,14,15,48.0,308.5,4.4,18.25,345.5,248.16,193.31
2018,8,26,14,30,69.0,330.0,4.5,18.2,382.0,262.13,203.69
2018,8,26,14,45,62.5,310.0,4.65,18.15,355.5,237.75,184.5
2018,8,26,15,0,56.0,290.0,4.8,18.1,329.0,214.6,166.44
2018,8,26,15,15,53.0,269.0,4.8,18.1,304.0,192.64,149.32
2018,8,26,15,30,50.0,248.0,4.8,18.1,279.0,171.51,133.4
2018,8,26,15,45,68.5,233.5,4.95,17.9,272.0,155.82,128.59
2018,8,26,16,0,87.0,219.0,5.1,17.7,265.0,147.24,121.82
2018,8,26,16,15,126.5,199.0,5.2,17.55,258.5,131.6,108.89
2018,8,26,16,30,166.0,179.0,5.3,17.4,252.0,120.75,99.96
2018,8,26,16,45,206.5,153.0,5.35,17.25,232.5,103.25,85.12
2018,8,26,17,0,247.0,127.0,5.4,17.1,213.0,88.48,72.45
2018,8,26,17,15,252.0,105.5,5.4,16.95,180.5,75.14,60.83
2018,8,26,17,30,257.0,84.0,5.4,16.8,148.0,61.23,48.49
2018,8,26,17,45,207.0,67.5,5.35,16.65,111.0,49.53,37.86
2018,8,26,18,0,157.0,51.0,5.3,16.5,74.0,37.67,26.88
2018,8,26,18,15,94.5,34.5,5.25,16.4,46.5,25.62,14.76
2018,8,26,18,30,32.0,18.0,5.2,16.3,19.0,13.6,0.0
2018,8,26,18,45,16.0,9.0,5.1,16.2,9.5,7.08,0.0
2018,8,26,19,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,3.1,16.25,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.1,16.3,4.0,0.0,0.0
2018,8,27,5,45,13.0,5.5,3.05,16.4,6.0,10.3,0.0
2018,8,27,6,0,13.0,7.0,3.0,16.5,8.0,13.6,1.27
2018,8,27,6,15,6.5,10.0,2.9,16.6,10.5,11.53,3.8
2018,8,27,6,30,0.0,13.0,2.8,16.7,13.0,9.86,2.61
2018,8,27,6,45,0.0,18.5,2.7,16.85,18.5,14.06,6.27
2018,8,27,7,0,0.0,24.0,2.6,17.0,24.0,18.26,9.91
2018,8,27,7,15,0.0,33.0,2.55,17.15,33.0,25.16,15.79
2018,8,27,7,30,0.0,42.0,2.5,17.3,42.0,32.09,21.62
2018,8,27,7,45,0.0,62.0,2.45,17.45,62.0,47.52,34.54
2018,8,27,8,0,0.0,82.0,2.4,17.6,82.0,63.02,47.36
2018,8,27,8,15,0.0,96.5,2.35,17.75,96.5,75.08,57.16
2018,8,27,8,30,0.0,111.0,2.3,17.9,111.0,87.19,66.91
2018,8,27,8,45,0.0,118.5,2.3,18.0,118.5,93.26,71.63
2018,8,27,9,0,0.0,126.0,2.3,18.1,126.0,99.35,76.35
2018,8,27,9,15,1.0,147.0,2.25,18.25,147.5,118.02,91.27
2018,8,27,9,30,2.0,168.0,2.2,18.4,169.0,136.74,106.07
2018,8,27,9,45,7.0,203.5,2.2,18.5,208.5,172.16,134.24
2018,8,27,10,0,12.0,239.0,2.2,18.6,248.0,207.7,162.08
2018,8,27,10,15,15.0,257.5,2.2,18.7,269.5,225.95,176.03
2018,8,27,10,30,18.0,276.0,2.2,18.8,291.0,243.95,189.75
2018,8,27,10,45,21.5,297.0,2.2,18.85,315.0,264.34,205.27
2018,8,27,11,0,25.0,318.0,2.2,18.9,339.0,303.68,235.16
2018,8,27,11,15,23.5,318.5,2.2,19.0,338.5,281.24,217.53
2018,8,27,11,30,22.0,319.0,2.2,19.1,338.0,278.21,214.98
2018,8,27,11,45,22.5,323.0,2.25,19.15,342.5,279.88,216.15
2018,8,27,12,0,23.0,327.0,2.3,19.2,347.0,281.34,217.17
2018,8,27,12,15,23.5,328.0,2.35,19.2,348.5,280.09,216.2
2018,8,27,12,30,24.0,329.0,2.4,19.2,350.0,289.39,223.32
2018,8,27,12,45,22.0,313.5,2.45,19.25,332.5,262.02,202.28
2018,8,27,13,0,20.0,298.0,2.5,19.3,315.0,245.81,189.86
2018,8,27,13,15,17.0,280.5,2.65,19.3,295.0,227.86,176.09
2018,8,27,13,30,14.0,263.0,2.8,19.3,275.0,210.48,162.7
2018,8,27,13,45,11.5,241.0,2.9,19.25,250.5,190.55,147.27
2018,8,27,14,0,9.0,219.0,3.0,19.2,226.0,171.23,132.25
2018,8,27,14,15,8.5,213.0,3.1,19.15,219.5,165.07,127.58
2018,8,27,14,30,8.0,207.0,3.2,19.1,213.0,158.97,122.94
2018,8,27,14,45,11.0,216.0,3.3,19.05,224.0,164.47,127.44
2018,8,27,15,0,14.0,225.0,3.4,19.0,235.0,168.96,131.13
2018,8,27,15,15,11.5,207.0,3.4,19.0,215.0,153.64,119.25
2018,8,27,15,30,9.0,189.0,3.4,19.0,195.0,138.86,107.9
2018,8,27,15,45,11.5,185.5,3.6,18.8,192.0,134.08,109.65
2018,8,27,16,0,14.0,182.0,3.8,18.6,189.0,130.85,107.36
2018,8,27,16,15,18.5,164.5,3.85,18.45,173.0,118.86,97.53
2018,8,27,16,30,23.0,147.0,3.9,18.3,157.0,106.74,87.49
2018,8,27,16,45,42.0,134.0,3.95,18.15,149.5,94.91,77.56
2018,8,27,17,0,61.0,121.0,4.0,18.0,142.0,86.15,70.15
2018,8,27,17,15,82.5,106.0,4.05,17.85,129.0,74.8,60.3
2018,8,27,17,30,104.0,91.0,4.1,17.7,116.0,64.82,51.42
2018,8,27,17,45,72.0,70.5,4.15,17.5,86.0,50.78,38.77
2018,8,27,18,0,40.0,50.0,4.2,17.3,56.0,36.68,25.86
2018,8,27,18,15,20.5,31.5,4.2,17.2,34.5,23.44,12.53
2018,8,27,18,30,1.0,13.0,4.2,17.1,13.0,10.23,0.0
2018,8,27,18,45,0.5,6.5,4.2,16.95,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,2.5,3.4,16.5,2.0,0.0,0.0
2018,8,28,5,30,20.0,5.0,3.4,16.6,4.0,0.0,0.0
2018,8,28,5,45,20.0,6.0,3.45,16.65,6.0,13.95,0.0
2018,8,28,6,0,20.0,7.0,3.5,16.7,8.0,21.49,3.94
2018,8,28,6,15,10.0,10.5,3.45,16.75,11.0,13.93,5.77
2018,8,28,6,30,0.0,14.0,3.4,16.8,14.0,10.62,3.23
2018,8,28,6,45,0.0,18.5,3.35,16.9,18.5,14.06,6.26
2018,8,28,7,0,0.0,23.0,3.3,17.0,23.0,17.5,9.25
2018,8,28,7,15,0.0,24.5,3.2,17.1,24.5,18.65,10.25
2018,8,28,7,30,0.0,26.0,3.1,17.2,26.0,19.81,11.21
2018,8,28,7,45,0.0,31.5,3.05,17.3,31.5,24.04,14.75
2018,8,28,8,0,0.0,37.0,3.0,17.4,37.0,28.28,18.25
2018,8,28,8,15,0.0,57.0,2.9,17.55,57.0,43.7,31.09
2018,8,28,8,30,0.0,77.0,2.8,17.7,77.0,59.2,43.84
2018,8,28,8,45,1.5,117.0,2.7,17.85,118.0,93.42,71.93
2018,8,28,9,0,3.0,157.0,2.6,18.0,159.0,129.37,100.98
2018,8,28,9,15,10.5,200.5,2.6,18.15,208.0,175.02,137.63
2018,8,28,9,30,18.0,244.0,2.6,18.3,257.0,221.21,174.06
2018,8,28,9,45,20.0,258.0,2.55,18.4,273.0,234.51,183.99
2018,8,28,10,0,22.0,272.0,2.5,18.5,289.0,247.68,193.86
2018,8,28,10,15,21.5,280.5,2.5,18.6,297.5,253.22,197.68
2018,8,28,10,30,21.0,289.0,2.5,18.7,306.0,258.67,201.48
2018,8,28,10,45,29.0,318.5,2.45,18.75,343.0,311.75,242.2
2018,8,28,11,0,37.0,348.0,2.4,18.8,380.0,344.05,266.41
2018,8,28,11,15,43.0,363.0,2.4,18.85,400.5,359.51,277.81
2018,8,28,11,30,49.0,378.0,2.4,18.9,421.0,374.0,288.52
2018,8,28,11,45,63.5,395.5,2.4,18.95,451.5,397.11,305.91
2018,8,28,12,0,78.0,413.0,2.4,19.0,482.0,418.36,321.74
2018,8,28,12,15,119.5,421.0,2.4,19.05,527.0,464.49,356.51
2018,8,28,12,30,161.0,429.0,2.4,19.1,572.0,490.99,376.28
2018,8,28,12,45,212.5,420.0,2.4,19.15,606.5,506.11,387.82
2018,8,28,13,0,264.0,411.0,2.4,19.2,641.0,523.77,400.73
2018,8,28,13,15,423.0,332.5,2.45,19.2,692.5,545.84,418.18
2018,8,28,13,30,582.0,254.0,2.5,19.2,744.0,547.54,419.05
2018,8,28,13,45,750.5,169.5,2.5,19.2,782.0,531.31,404.62
2018,8,28,14,0,919.0,85.0,2.5,19.2,820.0,496.23,373.43
2018,8,28,14,15,912.5,83.0,2.55,19.2,789.0,436.17,322.22
2018,8,28,14,30,906.0,81.0,2.6,19.2,758.0,375.28,269.03
2018,8,28,14,45,897.5,79.0,2.6,19.15,721.0,313.26,214.21
2018,8,28,15,0,889.0,77.0,2.6,19.1,684.0,251.18,160.08
2018,8,28,15,15,875.5,75.5,2.6,19.1,641.0,188.86,109.93
2018,8,28,15,30,862.0,74.0,2.6,19.1,598.0,127.58,70.78
2018,8,28,15,45,846.0,71.5,2.6,19.0,551.5,72.91,57.42
2018,8,28,16,0,830.0,69.0,2.6,18.9,505.0,70.36,55.49
2018,8,28,16,15,808.0,66.5,2.6,18.8,455.0,67.55,53.28
2018,8,28,16,30,786.0,64.0,2.6,18.7,405.0,58.39,45.52
2018,8,28,16,45,754.0,60.5,2.6,18.65,353.0,55.23,42.92
2018,8,28,17,0,722.0,57.0,2.6,18.6,301.0,52.05,40.24
2018,8,28,17,15,673.0,52.5,2.6,18.45,249.0,47.87,36.59
2018,8,28,17,30,624.0,48.0,2.6,18.3,197.0,43.72,32.85
2018,8,28,17,45,545.5,42.0,2.6,18.15,148.5,35.14,25.04
2018,8,28,18,0,467.0,36.0,2.6,18.0,100.0,30.05,20.06
2018,8,28,18,15,328.5,27.5,2.6,17.9,63.0,22.81,11.42
2018,8,28,18,30,190.0,19.0,2.6,17.8,26.0,14.95,0.0
2018,8,28,18,45,95.0,9.5,2.6,17.7,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,4.5,1.75,17.25,4.5,3.54,0.0
2018,8,29,6,0,0.0,9.0,1.8,17.4,9.0,6.83,0.0
2018,8,29,6,15,0.0,18.5,1.8,17.5,18.5,14.08,5.65
2018,8,29,6,30,0.0,28.0,1.8,17.6,28.0,21.35,12.15
2018,8,29,6,45,0.0,34.5,1.8,17.7,34.5,26.32,16.58
2018,8,29,7,0,0.0,41.0,1.8,17.8,41.0,31.31,20.93
2018,8,29,7,15,0.0,44.0,1.75,17.9,44.0,33.62,22.9
2018,8,29,7,30,0.0,47.0,1.7,18.0,47.0,35.93,24.81
2018,8,29,7,45,0.0,60.0,1.7,18.1,60.0,45.97,33.17
2018,8,29,8,0,0.0,73.0,1.7,18.2,73.0,56.04,41.44
2018,8,29,8,15,0.5,112.5,1.7,18.35,113.0,89.67,69.11
2018,8,29,8,30,1.0,152.0,1.7,18.5,153.0,125.13,97.76
2018,8,29,8,45,17.5,193.5,1.7,18.65,204.5,178.32,140.85
2018,8,29,9,0,34.0,235.0,1.7,18.8,256.0,252.8,199.62
2018,8,29,9,15,50.0,269.0,1.7,18.9,302.5,302.01,237.42
2018,8,29,9,30,66.0,303.0,1.7,19.0,349.0,350.95,274.39
2018,8,29,9,45,91.0,327.5,1.75,19.1,394.5,398.01,309.83
2018,8,29,10,0,116.0,352.0,1.8,19.2,440.0,467.79,361.3
2018,8,29,10,15,106.0,366.0,1.85,19.3,449.0,444.06,342.5
2018,8,29,10,30,96.0,380.0,1.9,19.4,458.0,443.21,341.04
2018,8,29,10,45,127.0,394.5,1.95,19.5,500.5,503.88,385.79
2018,8,29,11,0,158.0,409.0,2.0,19.6,543.0,539.84,411.82
2018,8,29,11,15,187.5,415.5,2.0,19.65,577.5,564.16,429.32
2018,8,29,11,30,217.0,422.0,2.0,19.7,612.0,585.94,444.91
2018,8,29,11,45,221.5,425.0,2.05,19.75,620.0,579.75,440.13
2018,8,29,12,0,226.0,428.0,2.1,19.8,628.0,572.09,434.49
2018,8,29,12,15,285.5,409.0,2.1,19.85,661.5,601.07,456.03
2018,8,29,12,30,345.0,390.0,2.1,19.9,695.0,610.21,462.98
2018,8,29,12,45,413.0,360.0,2.1,19.95,721.0,619.73,470.06
2018,8,29,13,0,481.0,330.0,2.1,20.0,747.0,613.55,465.56
2018,8,29,13,15,552.0,287.5,2.1,20.0,757.0,592.31,449.93
2018,8,29,13,30,623.0,245.0,2.1,20.0,767.0,564.79,428.77
2018,8,29,13,45,754.0,176.0,2.1,20.05,789.5,538.66,407.21
2018,8,29,14,0,885.0,107.0,2.1,20.1,812.0,497.8,372.29
2018,8,29,14,15,870.0,108.5,2.1,20.1,778.5,438.44,322.38
2018,8,29,14,30,855.0,110.0,2.1,20.1,745.0,379.19,271.41
2018,8,29,14,45,755.0,140.5,2.05,20.1,680.0,314.41,218.28
2018,8,29,15,0,655.0,171.0,2.0,20.1,615.0,256.69,172.71
2018,8,29,15,15,649.5,158.0,2.0,20.1,574.5,199.34,127.24
2018,8,29,15,30,644.0,145.0,2.0,20.1,534.0,142.7,89.73
2018,8,29,15,45,518.0,163.5,2.1,20.05,460.0,108.91,87.76
2018,8,29,16,0,392.0,182.0,2.2,20.0,386.0,118.18,95.98
2018,8,29,16,15,290.5,177.0,2.25,19.9,319.5,118.31,96.45
2018,8,29,16,30,189.0,172.0,2.3,19.8,253.0,117.1,95.77
2018,8,29,16,45,179.5,149.0,2.35,19.75,218.0,103.07,84.04
2018,8,29,17,0,170.0,126.0,2.4,19.7,183.0,88.62,71.77
2018,8,29,17,15,123.5,103.5,2.5,19.55,141.0,73.6,58.81
2018,8,29,17,30,77.0,81.0,2.6,19.4,99.0,58.35,45.38
2018,8,29,17,45,55.0,61.5,2.7,19.2,72.5,44.9,33.32
2018,8,29,18,0,33.0,42.0,2.8,19.0,46.0,31.37,20.98
2018,8,29,18,15,41.0,28.0,2.85,18.85,31.0,21.01,9.28
2018,8,29,18,30,49.0,14.0,2.9,18.7,16.0,11.02,0.0
2018,8,29,18,45,24.5,7.0,3.0,18.55,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,17.65,3.0,2.36,0.0
2018,8,30,6,0,0.0,6.0,1.5,17.7,6.0,4.54,0.0
2018,8,30,6,15,0.0,13.0,1.45,17.8,13.0,9.87,2.23
2018,8,30,6,30,0.0,20.0,1.4,17.9,20.0,15.21,7.02
2018,8,30,6,45,0.0,30.0,1.35,18.0,30.0,22.86,13.65
2018,8,30,7,0,0.0,40.0,1.3,18.1,40.0,30.54,20.26
2018,8,30,7,15,0.0,49.0,1.25,18.2,49.0,37.47,26.14
2018,8,30,7,30,0.0,58.0,1.2,18.3,58.0,44.42,31.94
2018,8,30,7,45,0.0,65.0,1.15,18.35,65.0,49.84,36.38
2018,8,30,8,0,0.0,72.0,1.1,18.4,72.0,55.27,40.77
