Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,8,15,23.0,105.5,1.1,18.55,118.0,112.78,89.03
2018,8,30,8,30,46.0,139.0,1.1,18.7,164.0,167.0,133.34
2018,8,30,8,45,48.0,162.0,1.1,18.8,190.0,191.63,152.36
2018,8,30,9,0,50.0,185.0,1.1,18.9,216.0,216.03,171.03
2018,8,30,9,15,27.0,179.5,1.15,19.05,196.5,186.86,146.53
2018,8,30,9,30,4.0,174.0,1.2,19.2,177.0,144.18,111.41
2018,8,30,9,45,8.0,206.5,1.2,19.3,212.5,176.16,136.67
2018,8,30,10,0,12.0,239.0,1.2,19.4,248.0,208.17,161.41
2018,8,30,10,15,18.5,268.5,1.3,19.5,283.0,239.82,185.75
2018,8,30,10,30,25.0,298.0,1.4,19.6,318.0,291.86,225.36
2018,8,30,10,45,43.5,336.0,1.5,19.65,372.0,343.64,264.59
2018,8,30,11,0,62.0,374.0,1.6,19.7,426.0,393.93,302.12
2018,8,30,11,15,76.0,392.0,1.75,19.75,457.0,418.78,320.58
2018,8,30,11,30,90.0,410.0,1.9,19.8,488.0,442.05,337.94
2018,8,30,11,45,115.0,420.5,2.0,19.8,521.0,483.28,368.52
2018,8,30,12,0,140.0,431.0,2.1,19.8,554.0,503.18,383.37
2018,8,30,12,15,154.5,431.0,2.3,19.8,567.0,502.5,383.45
2018,8,30,12,30,169.0,431.0,2.5,19.8,580.0,499.95,382.16
2018,8,30,12,45,204.5,422.0,2.65,19.8,600.0,503.1,385.25
2018,8,30,13,0,240.0,413.0,2.8,19.8,620.0,510.49,391.04
2018,8,30,13,15,361.5,356.0,3.0,19.75,661.0,520.57,399.93
2018,8,30,13,30,483.0,299.0,3.2,19.7,702.0,525.13,403.29
2018,8,30,13,45,652.0,217.5,3.4,19.65,744.5,518.29,396.67
2018,8,30,14,0,821.0,136.0,3.6,19.6,787.0,491.28,372.18
2018,8,30,14,15,811.5,133.5,3.8,19.55,755.5,432.97,322.79
2018,8,30,14,30,802.0,131.0,4.0,19.5,724.0,374.46,272.03
2018,8,30,14,45,789.5,128.5,4.25,19.4,687.0,315.18,220.15
2018,8,30,15,0,777.0,126.0,4.5,19.3,650.0,256.58,169.55
2018,8,30,15,15,760.0,122.0,4.5,19.3,607.0,197.2,121.95
2018,8,30,15,30,743.0,118.0,4.5,19.3,564.0,133.21,79.57
2018,8,30,15,45,722.5,113.0,4.85,19.05,517.5,82.7,65.9
2018,8,30,16,0,702.0,108.0,5.2,18.8,471.0,80.22,64.09
2018,8,30,16,15,674.0,102.5,5.3,18.65,421.5,77.15,61.68
2018,8,30,16,30,646.0,97.0,5.4,18.5,372.0,73.97,59.17
2018,8,30,16,45,608.5,90.5,5.5,18.4,322.0,69.84,55.76
2018,8,30,17,0,571.0,84.0,5.6,18.3,272.0,65.64,52.2
2018,8,30,17,15,515.0,75.5,5.6,18.1,222.0,59.61,46.93
2018,8,30,17,30,459.0,67.0,5.6,17.9,172.0,53.53,41.42
2018,8,30,17,45,377.5,55.5,5.6,17.7,127.0,42.23,31.14
2018,8,30,18,0,296.0,44.0,5.6,17.5,82.0,33.4,22.73
2018,8,30,18,15,193.0,30.0,5.5,17.4,50.0,22.72,9.45
2018,8,30,18,30,90.0,16.0,5.4,17.3,18.0,12.59,0.0
2018,8,30,18,45,45.0,8.0,5.35,17.2,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,5.2,17.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.95,16.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.8,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.8,16.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.85,16.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.9,16.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.95,16.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,5.7,16.7,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,5.8,16.8,4.0,3.02,0.0
2018,8,31,6,15,0.0,8.5,5.8,16.85,8.5,6.44,0.0
2018,8,31,6,30,0.0,13.0,5.8,16.9,13.0,9.86,2.56
2018,8,31,6,45,0.0,20.0,5.85,16.95,20.0,15.2,7.19
2018,8,31,7,0,0.0,27.0,5.9,17.0,27.0,20.56,11.83
2018,8,31,7,15,0.0,37.5,5.85,17.1,37.5,28.62,18.7
2018,8,31,7,30,0.0,48.0,5.8,17.2,48.0,36.7,25.52
2018,8,31,7,45,0.0,66.5,5.75,17.35,66.5,51.0,37.48
2018,8,31,8,0,0.0,85.0,5.7,17.5,85.0,65.68,49.63
2018,8,31,8,15,0.0,104.5,5.6,17.65,104.5,82.21,63.19
2018,8,31,8,30,0.0,124.0,5.5,17.8,124.0,98.83,76.67
2018,8,31,8,45,9.5,167.0,5.4,17.95,173.0,146.04,115.49
2018,8,31,9,0,19.0,210.0,5.3,18.1,222.0,194.26,154.49
2018,8,31,9,15,29.0,245.0,5.15,18.25,264.5,256.58,204.1
2018,8,31,9,30,39.0,280.0,5.0,18.4,307.0,300.6,238.41
2018,8,31,9,45,44.0,299.0,4.85,18.55,331.0,322.16,254.57
2018,8,31,10,0,49.0,318.0,4.7,18.7,355.0,343.27,270.29
2018,8,31,10,15,75.5,347.0,4.7,18.8,406.5,395.45,310.78
2018,8,31,10,30,102.0,376.0,4.7,18.9,458.0,446.34,349.61
2018,8,31,10,45,146.0,392.0,4.75,19.0,513.0,521.3,406.6
2018,8,31,11,0,190.0,408.0,4.8,19.1,568.0,570.86,443.9
2018,8,31,11,15,206.0,413.0,5.0,19.1,589.5,580.51,451.31
2018,8,31,11,30,222.0,418.0,5.2,19.1,611.0,588.22,457.44
2018,8,31,11,45,368.0,362.0,5.45,19.15,684.5,667.88,520.55
2018,8,31,12,0,514.0,306.0,5.7,19.2,758.0,736.61,574.2
2018,8,31,12,15,557.5,287.0,5.95,19.2,776.5,728.39,568.96
2018,8,31,12,30,601.0,268.0,6.2,19.2,795.0,717.68,561.77
2018,8,31,12,45,570.5,281.0,6.45,19.15,777.0,670.57,525.85
2018,8,31,13,0,540.0,294.0,6.7,19.1,759.0,626.05,491.33
2018,8,31,13,15,547.0,284.5,6.95,19.05,747.5,587.94,461.65
2018,8,31,13,30,554.0,275.0,7.2,19.0,736.0,547.96,429.68
2018,8,31,13,45,604.0,242.5,7.4,18.9,731.0,512.51,400.36
2018,8,31,14,0,654.0,210.0,7.6,18.8,726.0,469.94,363.94
2018,8,31,14,15,780.0,145.5,7.75,18.7,737.0,429.56,326.3
2018,8,31,14,30,906.0,81.0,7.9,18.6,748.0,374.87,274.18
2018,8,31,14,45,894.5,80.5,8.0,18.5,710.0,312.87,217.7
2018,8,31,15,0,883.0,80.0,8.1,18.4,672.0,251.12,162.59
2018,8,31,15,15,869.0,78.0,8.1,18.4,628.5,188.46,111.23
2018,8,31,15,30,855.0,76.0,8.1,18.4,585.0,126.92,71.51
2018,8,31,15,45,836.0,74.0,8.2,18.1,537.5,74.16,58.85
2018,8,31,16,0,817.0,72.0,8.3,17.8,490.0,71.89,57.16
2018,8,31,16,15,791.5,69.0,8.25,17.65,439.5,62.04,48.79
2018,8,31,16,30,766.0,66.0,8.2,17.5,389.0,59.48,46.75
2018,8,31,16,45,729.0,62.5,8.15,17.35,336.5,56.33,44.14
2018,8,31,17,0,692.0,59.0,8.1,17.2,284.0,53.2,41.47
2018,8,31,17,15,624.0,55.0,8.05,17.05,230.0,45.54,34.71
2018,8,31,17,30,556.0,51.0,8.0,16.9,176.0,42.03,31.45
2018,8,31,17,45,482.5,43.5,7.9,16.7,131.0,35.91,25.71
2018,8,31,18,0,409.0,36.0,7.8,16.5,86.0,29.85,19.68
2018,8,31,18,15,273.0,26.0,7.65,16.45,52.5,21.55,7.24
2018,8,31,18,30,137.0,16.0,7.5,16.4,19.0,12.59,0.0
2018,8,31,18,45,68.5,8.0,7.35,16.35,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,7.2,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,7.05,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.7,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.5,16.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,6.4,16.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,6.1,16.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,6.0,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.9,16.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,5.35,15.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.85,16.3,2.5,1.97,0.0
2018,9,1,6,0,0.0,5.0,3.8,16.4,5.0,3.78,0.0
2018,9,1,6,15,0.0,11.0,3.7,16.5,11.0,8.34,0.95
2018,9,1,6,30,0.0,17.0,3.6,16.6,17.0,12.91,5.11
2018,9,1,6,45,0.0,26.5,3.5,16.65,26.5,20.18,11.43
2018,9,1,7,0,0.0,36.0,3.4,16.7,36.0,27.47,17.73
2018,9,1,7,15,0.0,47.0,3.3,16.85,47.0,35.93,24.95
2018,9,1,7,30,0.0,58.0,3.2,17.0,58.0,44.42,32.1
2018,9,1,7,45,0.0,72.0,3.1,17.1,72.0,55.26,41.12
2018,9,1,8,0,0.0,86.0,3.0,17.2,86.0,66.58,50.45
2018,9,1,8,15,0.0,105.0,3.05,17.3,105.0,82.7,63.66
2018,9,1,8,30,0.0,124.0,3.1,17.4,124.0,98.9,76.78
2018,9,1,8,45,1.5,147.0,3.1,17.5,148.0,120.16,93.99
2018,9,1,9,0,3.0,170.0,3.1,17.6,172.0,141.5,111.07
2018,9,1,9,15,3.5,174.5,3.3,17.7,177.0,145.08,113.63
2018,9,1,9,30,4.0,179.0,3.5,17.8,182.0,148.77,116.33
2018,9,1,9,45,3.5,176.0,3.65,17.9,178.5,144.99,112.98
2018,9,1,10,0,3.0,173.0,3.8,18.0,175.0,141.4,109.83
2018,9,1,10,15,4.5,182.5,3.95,18.05,186.0,150.59,117.07
2018,9,1,10,30,6.0,192.0,4.1,18.1,197.0,159.68,124.22
2018,9,1,10,45,6.5,199.0,4.25,18.15,204.5,165.57,128.76
2018,9,1,11,0,7.0,206.0,4.4,18.2,212.0,171.35,133.25
2018,9,1,11,15,8.0,215.0,4.55,18.2,222.0,179.16,139.4
2018,9,1,11,30,9.0,224.0,4.7,18.2,232.0,186.79,145.4
2018,9,1,11,45,9.5,225.5,4.85,18.25,234.0,187.57,145.96
2018,9,1,12,0,10.0,227.0,5.0,18.3,236.0,188.24,146.46
2018,9,1,12,15,11.0,242.0,5.15,18.3,251.5,200.15,155.91
2018,9,1,12,30,12.0,257.0,5.3,18.3,267.0,211.71,165.07
2018,9,1,12,45,13.0,262.0,5.45,18.3,273.0,214.87,167.63
2018,9,1,13,0,14.0,267.0,5.6,18.3,279.0,217.76,169.99
2018,9,1,13,15,13.5,259.5,5.7,18.3,271.0,209.69,163.67
2018,9,1,13,30,13.0,252.0,5.8,18.3,263.0,201.72,157.45
2018,9,1,13,45,11.5,238.5,5.9,18.3,248.0,188.81,147.29
2018,9,1,14,0,10.0,225.0,6.0,18.3,233.0,176.23,137.39
2018,9,1,14,15,8.5,215.0,6.1,18.2,221.5,166.56,129.86
2018,9,1,14,30,7.0,205.0,6.2,18.1,210.0,157.16,122.54
2018,9,1,14,45,6.5,201.5,6.3,18.05,206.0,152.9,119.34
2018,9,1,15,0,6.0,198.0,6.4,18.0,202.0,148.56,116.11
2018,9,1,15,15,8.0,194.5,6.4,18.0,199.5,144.46,112.98
2018,9,1,15,30,10.0,191.0,6.4,18.0,197.0,139.81,109.54
2018,9,1,15,45,19.0,189.0,6.55,17.8,199.0,135.9,112.06
2018,9,1,16,0,28.0,187.0,6.7,17.6,201.0,127.99,105.73
2018,9,1,16,15,44.5,175.0,6.7,17.45,194.5,120.37,99.56
2018,9,1,16,30,61.0,163.0,6.7,17.3,188.0,112.46,93.06
2018,9,1,16,45,113.5,141.0,6.7,17.15,180.0,97.21,80.04
2018,9,1,17,0,166.0,119.0,6.7,17.0,172.0,84.17,68.78
2018,9,1,17,15,160.5,99.5,6.65,16.8,143.0,71.29,57.44
2018,9,1,17,30,155.0,80.0,6.6,16.6,114.0,57.33,44.92
2018,9,1,17,45,110.0,61.0,6.55,16.45,82.0,44.6,33.25
2018,9,1,18,0,65.0,42.0,6.5,16.3,50.0,31.02,20.54
2018,9,1,18,15,41.5,26.0,6.45,16.2,30.0,19.36,4.07
2018,9,1,18,30,18.0,10.0,6.4,16.1,10.0,7.87,0.0
2018,9,1,18,45,9.0,5.0,6.35,16.0,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.8,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,3.5,2.5,15.7,3.5,2.75,0.0
2018,9,2,6,0,0.0,7.0,2.4,15.8,7.0,5.3,0.0
2018,9,2,6,15,0.0,16.5,2.4,16.0,16.5,12.55,4.25
2018,9,2,6,30,0.0,26.0,2.4,16.2,26.0,19.81,10.88
2018,9,2,6,45,0.0,38.5,2.35,16.35,38.5,29.41,19.25
2018,9,2,7,0,0.0,51.0,2.3,16.5,51.0,39.04,27.58
2018,9,2,7,15,0.0,62.0,2.3,16.65,62.0,47.53,34.82
2018,9,2,7,30,0.0,73.0,2.3,16.8,73.0,56.51,42.35
2018,9,2,7,45,0.0,94.5,2.3,17.0,94.5,75.18,57.87
2018,9,2,8,0,0.0,116.0,2.3,17.2,116.0,93.92,73.23
2018,9,2,8,15,2.5,141.5,2.25,17.35,143.0,118.77,93.51
2018,9,2,8,30,5.0,167.0,2.2,17.5,170.0,143.74,113.6
2018,9,2,8,45,9.5,189.5,2.15,17.65,195.5,167.75,132.73
2018,9,2,9,0,14.0,212.0,2.1,17.8,221.0,191.81,151.66
2018,9,2,9,15,12.5,214.5,2.1,17.9,223.0,190.9,150.34
2018,9,2,9,30,11.0,217.0,2.1,18.0,225.0,190.23,149.32
2018,9,2,9,45,9.5,213.0,2.05,18.15,220.0,183.87,143.79
2018,9,2,10,0,8.0,209.0,2.0,18.3,215.0,177.84,138.58
2018,9,2,10,15,9.0,220.5,2.0,18.4,227.5,188.09,146.44
2018,9,2,10,30,10.0,232.0,2.0,18.5,240.0,198.21,154.13
2018,9,2,10,45,13.5,255.0,2.05,18.55,266.0,220.64,171.56
2018,9,2,11,0,17.0,278.0,2.1,18.6,292.0,242.71,188.57
2018,9,2,11,15,16.0,277.0,2.15,18.65,290.5,239.36,185.69
2018,9,2,11,30,15.0,276.0,2.2,18.7,289.0,236.07,182.96
2018,9,2,11,45,16.5,286.5,2.25,18.75,301.0,244.66,189.56
2018,9,2,12,0,18.0,297.0,2.3,18.8,313.0,252.91,195.86
2018,9,2,12,15,18.5,297.5,2.45,18.8,314.0,251.7,194.96
2018,9,2,12,30,19.0,298.0,2.6,18.8,315.0,250.35,194.0
2018,9,2,12,45,18.0,292.5,2.7,18.8,308.5,242.94,188.3
2018,9,2,13,0,17.0,287.0,2.8,18.8,302.0,235.62,182.69
2018,9,2,13,15,15.0,271.5,2.95,18.75,284.5,220.01,170.67
2018,9,2,13,30,13.0,256.0,3.1,18.7,267.0,204.83,158.95
2018,9,2,13,45,13.0,251.0,3.25,18.7,261.5,199.05,154.57
2018,9,2,14,0,13.0,246.0,3.4,18.7,256.0,193.24,150.14
2018,9,2,14,15,12.5,239.5,3.55,18.6,249.0,186.08,144.71
2018,9,2,14,30,12.0,233.0,3.7,18.5,242.0,178.96,139.29
2018,9,2,14,45,11.0,220.5,3.85,18.4,228.5,167.49,130.42
2018,9,2,15,0,10.0,208.0,4.0,18.3,215.0,156.25,121.74
2018,9,2,15,15,11.5,201.5,4.0,18.3,209.0,149.58,116.61
2018,9,2,15,30,13.0,195.0,4.0,18.3,203.0,142.52,111.31
2018,9,2,15,45,10.0,180.5,4.2,18.05,186.5,130.31,107.01
2018,9,2,16,0,7.0,166.0,4.4,17.8,170.0,120.08,98.72
2018,9,2,16,15,22.0,157.0,4.4,17.65,166.5,113.54,93.48
2018,9,2,16,30,37.0,148.0,4.4,17.5,163.0,103.52,85.15
2018,9,2,16,45,60.0,133.5,4.45,17.3,154.0,94.08,77.21
2018,9,2,17,0,83.0,119.0,4.5,17.1,145.0,82.91,67.61
2018,9,2,17,15,73.5,99.0,4.45,16.95,119.0,70.76,56.9
2018,9,2,17,30,64.0,79.0,4.4,16.8,93.0,57.0,44.55
2018,9,2,17,45,39.0,58.0,4.4,16.6,66.0,42.35,31.22
2018,9,2,18,0,14.0,37.0,4.4,16.4,39.0,27.56,17.46
2018,9,2,18,15,7.0,21.5,4.35,16.3,22.5,16.23,0.24
2018,9,2,18,30,0.0,6.0,4.3,16.2,6.0,4.72,0.0
2018,9,2,18,45,0.0,3.0,4.2,16.1,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.0,1.35,15.5,3.0,2.36,0.0
2018,9,3,6,0,0.0,6.0,1.3,15.6,6.0,4.54,0.0
2018,9,3,6,15,0.0,14.0,1.3,15.75,14.0,10.63,2.69
2018,9,3,6,30,0.0,22.0,1.3,15.9,22.0,16.74,8.34
2018,9,3,6,45,0.0,33.0,1.25,16.0,33.0,25.17,15.71
2018,9,3,7,0,0.0,44.0,1.2,16.1,44.0,33.63,23.06
2018,9,3,7,15,0.0,53.0,1.25,16.25,53.0,40.56,28.99
2018,9,3,7,30,0.0,62.0,1.3,16.4,62.0,47.51,34.83
2018,9,3,7,45,0.0,73.0,1.3,16.55,73.0,56.03,41.9
2018,9,3,8,0,0.0,84.0,1.3,16.7,84.0,64.89,49.16
2018,9,3,8,15,0.0,104.5,1.3,16.85,104.5,82.36,63.48
2018,9,3,8,30,0.0,125.0,1.3,17.0,125.0,99.94,77.69
2018,9,3,8,45,0.5,144.5,1.35,17.15,145.0,117.12,91.43
2018,9,3,9,0,1.0,164.0,1.4,17.3,165.0,134.31,105.04
2018,9,3,9,15,4.5,186.0,1.4,17.4,189.5,156.73,122.85
2018,9,3,9,30,8.0,208.0,1.4,17.5,214.0,179.14,140.46
2018,9,3,9,45,12.5,233.5,1.45,17.6,243.0,205.7,161.22
2018,9,3,10,0,17.0,259.0,1.5,17.7,272.0,232.1,181.63
2018,9,3,10,15,25.5,288.0,1.55,17.85,308.0,286.99,223.92
2018,9,3,10,30,34.0,317.0,1.6,18.0,344.0,321.17,249.64
2018,9,3,10,45,41.0,337.0,1.65,18.1,370.5,344.01,266.64
2018,9,3,11,0,48.0,357.0,1.7,18.2,397.0,365.95,282.91
2018,9,3,11,15,50.5,366.5,1.8,18.25,409.5,372.5,287.63
2018,9,3,11,30,53.0,376.0,1.9,18.3,422.0,378.41,291.98
2018,9,3,11,45,52.5,379.0,2.0,18.35,424.5,374.95,289.27
2018,9,3,12,0,52.0,382.0,2.1,18.4,427.0,371.15,286.38
2018,9,3,12,15,55.5,385.5,2.15,18.45,433.5,370.67,286.03
2018,9,3,12,30,59.0,389.0,2.2,18.5,440.0,369.48,285.14
2018,9,3,12,45,65.5,390.0,2.3,18.5,446.0,367.58,283.93
2018,9,3,13,0,72.0,391.0,2.4,18.5,452.0,364.68,281.92
2018,9,3,13,15,63.0,374.5,2.5,18.5,427.0,337.14,260.99
2018,9,3,13,30,54.0,358.0,2.6,18.5,402.0,310.92,241.04
2018,9,3,13,45,49.5,342.5,2.75,18.5,382.0,289.14,224.45
2018,9,3,14,0,45.0,327.0,2.9,18.5,362.0,268.21,208.38
2018,9,3,14,15,48.5,317.0,3.0,18.45,353.5,255.16,198.26
2018,9,3,14,30,52.0,307.0,3.1,18.4,345.0,241.68,187.64
2018,9,3,14,45,54.0,292.5,3.25,18.3,330.0,224.41,174.02
2018,9,3,15,0,56.0,278.0,3.4,18.2,315.0,207.02,160.29
2018,9,3,15,15,60.5,260.5,3.4,18.2,298.0,188.07,145.31
2018,9,3,15,30,65.0,243.0,3.4,18.2,281.0,168.76,130.79
2018,9,3,15,45,71.5,225.0,3.6,18.0,263.5,150.34,124.0
2018,9,3,16,0,78.0,207.0,3.8,17.8,246.0,139.49,115.3
2018,9,3,16,15,99.5,186.0,3.9,17.65,230.0,127.05,105.09
2018,9,3,16,30,121.0,165.0,4.0,17.5,214.0,111.5,92.05
2018,9,3,16,45,142.5,141.5,4.05,17.4,191.5,97.67,80.31
2018,9,3,17,0,164.0,118.0,4.1,17.3,169.0,83.29,67.87
2018,9,3,17,15,145.5,97.5,4.1,17.15,136.5,69.65,55.86
2018,9,3,17,30,127.0,77.0,4.1,17.0,104.0,55.73,43.36
2018,9,3,17,45,86.5,57.5,4.05,16.85,73.5,42.0,30.81
2018,9,3,18,0,46.0,38.0,4.0,16.7,43.0,28.14,17.71
2018,9,3,18,15,23.0,22.0,3.9,16.6,24.5,16.47,0.0
2018,9,3,18,30,0.0,6.0,3.8,16.5,6.0,4.72,0.0
2018,9,3,18,45,0.0,3.0,3.65,16.4,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,5,45,0.0,2.5,1.5,15.75,2.5,1.97,0.0
2018,9,4,6,0,0.0,5.0,1.5,15.9,5.0,3.78,0.0
2018,9,4,6,15,0.0,11.5,1.55,16.05,11.5,8.72,1.12
2018,9,4,6,30,0.0,18.0,1.6,16.2,18.0,13.68,5.75
2018,9,4,6,45,0.0,26.0,1.6,16.35,26.0,19.8,11.12
2018,9,4,7,0,0.0,34.0,1.6,16.5,34.0,25.93,16.46
2018,9,4,7,15,0.0,41.5,1.55,16.65,41.5,31.69,21.4
2018,9,4,7,30,0.0,49.0,1.5,16.8,49.0,37.47,26.28
2018,9,4,7,45,0.0,59.5,1.5,17.0,59.5,45.58,33.03
2018,9,4,8,0,0.0,70.0,1.5,17.2,70.0,53.72,39.72
2018,9,4,8,15,0.0,88.0,1.45,17.35,88.0,67.96,51.42
2018,9,4,8,30,0.0,106.0,1.4,17.5,106.0,83.14,63.75
2018,9,4,8,45,0.0,122.5,1.35,17.7,122.5,97.07,74.89
2018,9,4,9,0,0.0,139.0,1.3,17.9,139.0,111.01,85.92
2018,9,4,9,15,1.5,159.0,1.25,18.05,160.0,129.53,100.62
2018,9,4,9,30,3.0,179.0,1.2,18.2,181.0,148.06,115.16
2018,9,4,9,45,6.0,197.0,1.15,18.35,201.5,166.28,129.36
2018,9,4,10,0,9.0,215.0,1.1,18.5,222.0,184.41,143.34
2018,9,4,10,15,13.5,242.5,1.1,18.65,253.0,212.36,164.94
2018,9,4,10,30,18.0,270.0,1.1,18.8,284.0,240.06,186.05
2018,9,4,10,45,23.5,295.5,1.15,18.9,314.5,266.57,206.16
2018,9,4,11,0,29.0,321.0,1.2,19.0,345.0,313.2,241.28
2018,9,4,11,15,29.5,327.5,1.3,19.1,352.5,316.04,243.05
2018,9,4,11,30,30.0,334.0,1.4,19.2,360.0,318.52,244.82
2018,9,4,11,45,27.0,328.5,1.5,19.25,352.0,306.58,235.7
2018,9,4,12,0,24.0,323.0,1.6,19.3,344.0,280.07,215.6
2018,9,4,12,15,28.0,333.0,1.75,19.35,357.5,302.65,233.03
2018,9,4,12,30,32.0,343.0,1.9,19.4,371.0,309.56,238.37
2018,9,4,12,45,30.5,335.5,2.1,19.4,362.0,296.91,228.93
2018,9,4,13,0,29.0,328.0,2.3,19.4,353.0,284.5,219.69
2018,9,4,13,15,26.5,315.5,2.55,19.4,338.0,267.72,207.06
2018,9,4,13,30,24.0,303.0,2.8,19.4,323.0,247.22,191.45
2018,9,4,13,45,24.0,295.0,3.0,19.35,314.5,237.93,184.48
2018,9,4,14,0,24.0,287.0,3.2,19.3,306.0,228.63,177.43
2018,9,4,14,15,22.5,273.5,3.4,19.2,290.5,214.73,166.78
2018,9,4,14,30,21.0,260.0,3.6,19.1,275.0,201.13,156.32
2018,9,4,14,45,19.5,245.0,3.85,19.0,258.5,186.79,145.25
2018,9,4,15,0,18.0,230.0,4.1,18.9,242.0,172.77,134.42
2018,9,4,15,15,15.5,212.5,4.1,18.9,222.5,157.28,122.42
2018,9,4,15,30,13.0,195.0,4.1,18.9,203.0,142.3,110.95
2018,9,4,15,45,11.0,179.5,4.25,18.65,185.5,129.48,106.13
2018,9,4,16,0,9.0,164.0,4.4,18.4,168.0,118.64,97.32
2018,9,4,16,15,14.5,152.0,4.45,18.2,158.0,110.02,90.31
2018,9,4,16,30,20.0,140.0,4.5,18.0,148.0,101.29,83.1
2018,9,4,16,45,71.5,124.0,4.55,17.8,147.0,88.47,72.21
2018,9,4,17,0,123.0,108.0,4.6,17.6,146.0,76.84,62.16
2018,9,4,17,15,124.5,91.5,4.6,17.35,123.5,65.75,52.38
2018,9,4,17,30,126.0,75.0,4.6,17.1,101.0,54.37,42.1
2018,9,4,17,45,85.0,55.5,4.55,16.85,71.0,40.61,29.53
2018,9,4,18,0,44.0,36.0,4.5,16.6,41.0,26.73,16.29
2018,9,4,18,15,22.0,20.5,4.4,16.5,23.0,15.4,0.0
2018,9,4,18,30,0.0,5.0,4.3,16.4,5.0,3.93,0.0
2018,9,4,18,45,0.0,2.5,4.15,16.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.55,15.4,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,1.4,15.5,4.0,3.02,0.0
2018,9,5,6,15,0.0,8.5,1.3,15.65,8.5,6.44,0.0
2018,9,5,6,30,0.0,13.0,1.2,15.8,13.0,9.86,2.57
2018,9,5,6,45,0.0,19.5,1.1,15.95,19.5,14.82,6.93
2018,9,5,7,0,0.0,26.0,1.0,16.1,26.0,19.79,11.27
2018,9,5,7,15,0.0,31.5,0.95,16.3,31.5,24.01,14.91
2018,9,5,7,30,0.0,37.0,0.9,16.5,37.0,28.24,18.49
2018,9,5,7,45,0.0,47.0,0.85,16.65,47.0,35.94,24.96
2018,9,5,8,0,0.0,57.0,0.8,16.8,57.0,43.67,31.37
2018,9,5,8,15,0.0,68.5,0.85,17.0,68.5,52.57,38.68
2018,9,5,8,30,0.0,80.0,0.9,17.2,80.0,61.51,45.93
2018,9,5,8,45,0.0,94.0,1.0,17.4,94.0,72.61,54.9
2018,9,5,9,0,0.0,108.0,1.1,17.6,108.0,84.25,64.22
2018,9,5,9,15,0.0,110.0,1.35,17.75,110.0,85.78,65.25
2018,9,5,9,30,0.0,112.0,1.6,17.9,112.0,87.36,66.35
2018,9,5,9,45,0.0,115.5,1.8,18.0,115.5,90.21,68.49
2018,9,5,10,0,0.0,119.0,2.0,18.1,119.0,93.06,70.65
2018,9,5,10,15,1.0,138.0,2.2,18.2,139.0,109.72,84.0
2018,9,5,10,30,2.0,157.0,2.4,18.3,159.0,126.37,97.25
2018,9,5,10,45,3.5,169.5,2.6,18.35,172.5,138.01,106.48
2018,9,5,11,0,5.0,182.0,2.8,18.4,186.0,149.52,115.58
2018,9,5,11,15,7.0,198.5,2.9,18.4,204.5,164.65,127.58
2018,9,5,11,30,9.0,215.0,3.0,18.4,223.0,179.53,139.32
2018,9,5,11,45,11.0,238.0,3.15,18.45,247.5,199.5,155.02
2018,9,5,12,0,13.0,261.0,3.3,18.5,272.0,219.05,170.32
2018,9,5,12,15,12.0,252.5,3.4,18.45,262.5,209.79,163.01
2018,9,5,12,30,11.0,244.0,3.5,18.4,253.0,200.7,155.92
2018,9,5,12,45,10.5,239.0,3.65,18.35,247.5,194.95,151.48
2018,9,5,13,0,10.0,234.0,3.8,18.3,242.0,189.27,147.09
2018,9,5,13,15,11.0,241.5,3.9,18.2,250.5,194.32,151.24
2018,9,5,13,30,12.0,249.0,4.0,18.1,259.0,199.01,155.11
2018,9,5,13,45,10.5,237.0,4.15,18.05,245.5,187.27,145.95
2018,9,5,14,0,9.0,225.0,4.3,18.0,232.0,175.83,137.05
2018,9,5,14,15,6.5,206.0,4.4,17.9,211.0,159.16,123.97
2018,9,5,14,30,4.0,187.0,4.5,17.8,190.0,143.05,111.32
2018,9,5,14,45,3.5,182.5,4.6,17.7,185.0,138.47,107.89
2018,9,5,15,0,3.0,178.0,4.7,17.6,180.0,133.87,104.47
2018,9,5,15,15,3.0,173.0,4.7,17.6,175.0,128.96,100.74
2018,9,5,15,30,3.0,168.0,4.7,17.6,170.0,123.88,96.92
2018,9,5,15,45,10.5,166.0,4.9,17.35,171.5,120.88,99.4
2018,9,5,16,0,18.0,164.0,5.1,17.1,173.0,118.7,97.97
2018,9,5,16,15,40.5,157.5,5.1,16.95,174.5,109.96,90.76
2018,9,5,16,30,63.0,151.0,5.1,16.8,176.0,105.2,86.95
2018,9,5,16,45,95.5,131.0,5.1,16.65,163.0,90.84,74.63
2018,9,5,17,0,128.0,111.0,5.1,16.5,150.0,78.52,63.91
2018,9,5,17,15,122.5,92.5,5.1,16.3,123.5,66.17,52.95
2018,9,5,17,30,117.0,74.0,5.1,16.1,97.0,53.53,41.49
2018,9,5,17,45,77.5,54.0,5.1,15.95,67.5,39.49,28.59
2018,9,5,18,0,38.0,34.0,5.1,15.8,38.0,25.3,14.85
2018,9,5,18,15,19.0,19.5,5.0,15.75,21.5,14.59,0.0
2018,9,5,18,30,0.0,5.0,4.9,15.7,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.85,15.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.8,14.7,1.5,1.18,0.0
2018,9,6,6,0,0.0,3.0,2.7,14.8,3.0,2.36,0.0
2018,9,6,6,15,0.0,6.5,2.6,14.9,6.5,4.92,0.0
2018,9,6,6,30,0.0,10.0,2.5,15.0,10.0,7.58,0.66
2018,9,6,6,45,0.0,14.0,2.4,15.1,14.0,10.62,3.37
2018,9,6,7,0,0.0,18.0,2.3,15.2,18.0,13.68,6.07
2018,9,6,7,15,0.0,25.0,2.3,15.35,25.0,19.03,10.68
2018,9,6,7,30,0.0,32.0,2.3,15.5,32.0,24.4,15.27
2018,9,6,7,45,0.0,41.0,2.25,15.7,41.0,31.33,21.11
2018,9,6,8,0,0.0,50.0,2.2,15.9,50.0,38.27,26.9
2018,9,6,8,15,0.0,65.0,2.35,16.1,65.0,49.87,36.54
2018,9,6,8,30,0.0,80.0,2.5,16.3,80.0,61.51,46.1
2018,9,6,8,45,0.0,105.0,2.6,16.5,105.0,81.95,62.88
2018,9,6,9,0,0.0,130.0,2.7,16.7,130.0,103.21,80.12
2018,9,6,9,15,0.5,142.5,2.9,16.9,143.0,114.13,88.77
2018,9,6,9,30,1.0,155.0,3.1,17.1,156.0,125.04,97.38
2018,9,6,9,45,2.0,166.5,3.3,17.3,168.0,135.56,105.65
2018,9,6,10,0,3.0,178.0,3.5,17.5,180.0,146.03,113.85
2018,9,6,10,15,5.5,199.5,3.7,17.6,203.5,166.62,130.24
2018,9,6,10,30,8.0,221.0,3.9,17.7,227.0,187.07,146.4
2018,9,6,10,45,8.0,219.5,4.1,17.8,226.0,184.91,144.44
2018,9,6,11,0,8.0,218.0,4.3,17.9,225.0,182.81,142.62
2018,9,6,11,15,8.0,215.5,4.4,17.95,222.5,179.9,140.19
2018,9,6,11,30,8.0,213.0,4.5,18.0,220.0,177.02,137.8
2018,9,6,11,45,9.0,222.5,4.6,18.05,230.5,184.94,144.05
2018,9,6,12,0,10.0,232.0,4.7,18.1,241.0,192.63,150.11
2018,9,6,12,15,16.0,263.0,4.75,18.15,277.0,221.7,173.2
2018,9,6,12,30,22.0,294.0,4.8,18.2,313.0,249.81,195.36
2018,9,6,12,45,42.5,331.5,4.85,18.25,367.5,302.74,237.05
2018,9,6,13,0,63.0,369.0,4.9,18.3,422.0,341.53,267.24
2018,9,6,13,15,87.5,376.0,4.95,18.35,448.0,354.46,277.37
2018,9,6,13,30,112.0,383.0,5.0,18.4,474.0,369.59,288.93
2018,9,6,13,45,213.5,336.5,5.0,18.45,503.0,373.92,292.13
2018,9,6,14,0,315.0,290.0,5.0,18.5,532.0,369.84,287.2
2018,9,6,14,15,438.0,238.0,5.05,18.5,558.5,358.19,274.26
2018,9,6,14,30,561.0,186.0,5.1,18.5,585.0,330.39,246.11
2018,9,6,14,45,453.5,200.5,5.1,18.5,512.0,268.23,195.98
2018,9,6,15,0,346.0,215.0,5.1,18.5,439.0,219.67,158.85
2018,9,6,15,15,287.5,216.5,5.1,18.5,394.0,185.88,134.12
2018,9,6,15,30,229.0,218.0,5.1,18.5,349.0,156.89,116.39
2018,9,6,15,45,216.0,206.0,5.15,18.35,321.0,132.18,108.71
2018,9,6,16,0,203.0,194.0,5.2,18.2,293.0,130.51,107.72
2018,9,6,16,15,232.5,167.5,5.25,18.05,268.5,111.96,92.13
2018,9,6,16,30,262.0,141.0,5.3,17.9,244.0,97.2,79.66
2018,9,6,16,45,356.0,111.0,5.3,17.75,229.0,78.36,63.42
2018,9,6,17,0,450.0,81.0,5.3,17.6,214.0,60.45,47.78
2018,9,6,17,15,371.5,72.5,5.3,17.4,167.5,53.92,41.95
2018,9,6,17,30,293.0,64.0,5.3,17.2,121.0,47.45,35.95
2018,9,6,17,45,184.5,48.0,5.3,17.0,80.0,35.61,25.04
2018,9,6,18,0,76.0,32.0,5.3,16.8,39.0,23.85,13.2
2018,9,6,18,15,45.5,18.5,5.25,16.65,22.0,14.56,0.0
2018,9,6,18,30,15.0,5.0,5.2,16.5,5.0,3.93,0.0
2018,9,6,18,45,7.5,2.5,5.15,16.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,5,45,101.5,10.5,3.05,15.0,14.5,0.0,0.0
2018,9,7,6,0,203.0,21.0,3.0,15.1,29.0,125.97,0.0
2018,9,7,6,15,344.5,29.5,3.05,15.3,68.0,277.19,201.67
2018,9,7,6,30,486.0,38.0,3.1,15.5,107.0,396.38,321.07
2018,9,7,6,45,340.0,36.5,3.1,15.65,94.5,314.57,261.23
2018,9,7,7,0,194.0,35.0,3.1,15.8,82.0,205.36,172.33
2018,9,7,7,15,97.0,50.5,3.15,16.0,74.0,141.02,117.0
2018,9,7,7,30,0.0,66.0,3.2,16.2,66.0,50.61,37.42
2018,9,7,7,45,0.0,81.5,3.2,16.4,81.5,63.55,48.28
2018,9,7,8,0,0.0,97.0,3.2,16.6,97.0,76.71,59.12
2018,9,7,8,15,0.0,114.5,3.25,16.8,114.5,91.69,71.34
2018,9,7,8,30,0.0,132.0,3.3,17.0,132.0,106.67,83.42
2018,9,7,8,45,1.0,148.5,3.35,17.15,149.0,121.67,95.45
2018,9,7,9,0,2.0,165.0,3.4,17.3,166.0,136.67,107.37
2018,9,7,9,15,4.0,181.5,3.45,17.45,184.0,152.65,120.04
2018,9,7,9,30,6.0,198.0,3.5,17.6,202.0,168.59,132.59
2018,9,7,9,45,9.0,215.5,3.55,17.8,222.0,186.39,146.56
2018,9,7,10,0,12.0,233.0,3.6,18.0,242.0,204.07,160.33
2018,9,7,10,15,18.5,263.0,3.65,18.1,277.5,236.45,185.81
2018,9,7,10,30,25.0,293.0,3.7,18.2,313.0,289.89,227.4
2018,9,7,10,45,33.0,318.5,3.75,18.3,345.5,319.61,250.18
2018,9,7,11,0,41.0,344.0,3.8,18.4,378.0,348.34,272.07
2018,9,7,11,15,45.0,355.5,3.9,18.45,393.5,358.57,279.69
2018,9,7,11,30,49.0,367.0,4.0,18.5,409.0,368.04,286.79
2018,9,7,11,45,55.0,376.0,4.1,18.55,423.0,376.09,292.91
2018,9,7,12,0,61.0,385.0,4.2,18.6,437.0,383.15,298.29
2018,9,7,12,15,73.0,392.5,4.4,18.6,455.0,392.64,305.93
2018,9,7,12,30,85.0,400.0,4.6,18.6,473.0,400.51,312.3
2018,9,7,12,45,90.0,397.5,4.8,18.65,473.5,393.06,306.75
2018,9,7,13,0,95.0,395.0,5.0,18.7,474.0,384.83,300.57
2018,9,7,13,15,99.5,387.5,5.25,18.65,469.0,371.43,290.49
2018,9,7,13,30,104.0,380.0,5.5,18.6,464.0,357.42,279.76
2018,9,7,13,45,237.5,322.5,5.75,18.6,506.0,379.7,297.33
2018,9,7,14,0,371.0,265.0,6.0,18.6,548.0,380.92,296.38
2018,9,7,14,15,636.0,177.5,6.15,18.55,638.0,394.55,300.66
2018,9,7,14,30,901.0,90.0,6.3,18.5,728.0,378.25,276.32
2018,9,7,14,45,889.0,88.0,6.5,18.45,688.5,314.54,218.76
2018,9,7,15,0,877.0,86.0,6.7,18.4,649.0,251.24,162.75
2018,9,7,15,15,861.0,84.0,6.7,18.4,604.5,188.03,111.54
2018,9,7,15,30,845.0,82.0,6.7,18.4,560.0,126.22,72.66
2018,9,7,15,45,823.5,79.5,6.9,18.25,511.5,69.76,55.13
2018,9,7,16,0,802.0,77.0,7.1,18.1,463.0,67.84,53.71
2018,9,7,16,15,772.0,73.5,7.05,17.95,411.0,65.01,51.45
2018,9,7,16,30,742.0,70.0,7.0,17.8,359.0,62.15,49.13
2018,9,7,16,45,699.5,65.5,7.0,17.65,306.0,58.32,45.89
2018,9,7,17,0,657.0,61.0,7.0,17.5,253.0,50.3,38.86
2018,9,7,17,15,592.0,55.5,6.9,17.3,201.5,45.73,34.74
2018,9,7,17,30,527.0,50.0,6.8,17.1,150.0,41.27,30.51
2018,9,7,17,45,420.5,41.0,6.7,16.9,105.0,33.84,23.43
2018,9,7,18,0,314.0,32.0,6.6,16.7,60.0,26.57,14.73
2018,9,7,18,15,186.0,20.5,6.45,16.6,34.0,16.13,0.0
2018,9,7,18,30,58.0,9.0,6.3,16.5,8.0,0.0,0.0
2018,9,7,18,45,29.0,4.5,6.1,16.45,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.75,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,5.45,16.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,5.1,15.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,5,45,102.5,10.0,5.05,15.75,14.0,0.0,0.0
2018,9,8,6,0,205.0,20.0,5.1,15.9,28.0,126.77,0.0
2018,9,8,6,15,347.0,28.5,5.1,16.05,66.5,278.94,199.53
2018,9,8,6,30,489.0,37.0,5.1,16.2,105.0,398.63,323.94
2018,9,8,6,45,438.5,52.5,5.15,16.4,133.5,405.83,336.75
2018,9,8,7,0,388.0,68.0,5.2,16.6,162.0,400.33,335.34
2018,9,8,7,15,373.5,90.5,5.2,16.8,198.5,432.71,362.4
2018,9,8,7,30,359.0,113.0,5.2,17.0,235.0,461.61,385.01
2018,9,8,7,45,397.5,126.0,5.15,17.15,282.0,521.79,432.71
2018,9,8,8,0,436.0,139.0,5.1,17.3,329.0,582.96,479.77
2018,9,8,8,15,455.5,154.0,5.1,17.45,373.5,629.38,513.99
2018,9,8,8,30,475.0,169.0,5.1,17.6,418.0,674.66,546.71
2018,9,8,8,45,499.0,178.0,5.1,17.75,460.5,715.98,576.16
2018,9,8,9,0,523.0,187.0,5.1,17.9,503.0,755.78,604.07
2018,9,8,9,15,599.5,175.0,5.15,18.05,561.0,833.47,660.34
2018,9,8,9,30,676.0,163.0,5.2,18.2,619.0,900.07,706.69
2018,9,8,9,45,791.5,125.5,5.25,18.3,687.0,966.24,752.22
2018,9,8,10,0,907.0,88.0,5.3,18.4,755.0,1023.07,790.58
2018,9,8,10,15,914.5,89.0,5.35,18.5,784.0,1024.69,790.15
2018,9,8,10,30,922.0,90.0,5.4,18.6,813.0,1022.19,787.38
2018,9,8,10,45,928.0,90.5,5.45,18.65,835.0,1013.52,780.63
2018,9,8,11,0,934.0,91.0,5.5,18.7,857.0,1000.71,771.17
2018,9,8,11,15,936.5,92.0,5.65,18.75,871.0,981.01,757.67
2018,9,8,11,30,939.0,93.0,5.8,18.8,885.0,957.38,741.42
2018,9,8,11,45,940.5,93.0,5.95,18.8,891.0,928.03,721.19
2018,9,8,12,0,942.0,93.0,6.1,18.8,897.0,895.04,698.25
2018,9,8,12,15,943.5,91.5,6.25,18.85,895.0,857.13,671.44
2018,9,8,12,30,945.0,90.0,6.4,18.9,893.0,815.92,642.01
2018,9,8,12,45,947.5,87.0,6.55,18.9,884.0,770.9,609.37
2018,9,8,13,0,950.0,84.0,6.7,18.9,875.0,722.84,571.83
2018,9,8,13,15,945.5,83.0,6.8,18.95,856.0,669.31,528.8
2018,9,8,13,30,941.0,82.0,6.9,19.0,837.0,613.76,483.06
2018,9,8,13,45,934.5,81.5,7.0,19.0,811.0,555.8,434.2
2018,9,8,14,0,928.0,81.0,7.1,19.0,785.0,496.5,382.82
2018,9,8,14,15,919.5,79.5,7.15,19.0,752.0,434.52,327.85
2018,9,8,14,30,911.0,78.0,7.2,19.0,719.0,371.97,271.23
2018,9,8,14,45,899.0,76.5,7.2,19.0,679.5,308.18,213.27
2018,9,8,15,0,887.0,75.0,7.2,19.0,640.0,244.79,156.95
2018,9,8,15,15,871.5,73.5,7.2,19.0,596.0,181.56,105.72
2018,9,8,15,30,856.0,72.0,7.2,19.0,552.0,119.67,67.03
2018,9,8,15,45,837.0,69.0,7.2,18.9,504.0,70.44,55.6
2018,9,8,16,0,818.0,66.0,7.2,18.8,456.0,67.35,53.14
2018,9,8,16,15,791.0,63.5,7.15,18.65,405.5,58.12,45.3
2018,9,8,16,30,764.0,61.0,7.1,18.5,355.0,55.77,43.41
2018,9,8,16,45,722.0,58.0,7.05,18.3,302.5,52.82,40.95
2018,9,8,17,0,680.0,55.0,7.0,18.1,250.0,49.96,38.46
2018,9,8,17,15,615.0,50.5,6.95,17.85,199.0,45.71,34.62
2018,9,8,17,30,550.0,46.0,6.9,17.6,148.0,38.32,27.83
2018,9,8,17,45,436.5,38.0,6.85,17.35,102.5,31.52,21.31
2018,9,8,18,0,323.0,30.0,6.8,17.1,57.0,24.97,12.68
2018,9,8,18,15,190.5,19.0,6.7,16.95,32.0,14.95,0.0
2018,9,8,18,30,58.0,8.0,6.6,16.8,7.0,0.0,0.0
2018,9,8,18,45,29.0,4.0,6.55,16.65,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.5,16.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.5,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.5,16.35,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.5,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,6.25,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,6.2,16.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,6.15,16.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,6.0,16.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.75,15.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.7,15.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.6,15.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.7,15.55,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.95,15.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,9,5,45,77.0,9.5,5.45,15.65,12.5,0.0,0.0
2018,9,9,6,0,154.0,19.0,5.4,15.8,25.0,98.74,0.0
2018,9,9,6,15,287.5,30.5,5.35,15.95,62.5,244.23,170.52
2018,9,9,6,30,421.0,42.0,5.3,16.1,100.0,361.01,293.31
2018,9,9,6,45,343.5,57.5,5.25,16.25,118.0,341.88,284.01
2018,9,9,7,0,266.0,73.0,5.2,16.4,136.0,317.65,265.98
2018,9,9,7,15,190.0,101.5,5.1,16.55,152.5,284.47,238.03
2018,9,9,7,30,114.0,130.0,5.0,16.7,169.0,243.87,202.42
2018,9,9,7,45,150.0,153.5,4.9,16.85,213.0,303.36,251.79
2018,9,9,8,0,186.0,177.0,4.8,17.0,257.0,364.36,301.07
2018,9,9,8,15,194.5,198.5,4.75,17.15,291.5,398.54,327.18
2018,9,9,8,30,203.0,220.0,4.7,17.3,326.0,432.15,352.45
2018,9,9,8,45,217.0,240.5,4.6,17.45,363.0,469.17,380.07
2018,9,9,9,0,231.0,261.0,4.5,17.6,400.0,505.53,406.7
2018,9,9,9,15,258.0,276.5,4.6,17.7,442.0,572.34,456.78
2018,9,9,9,30,285.0,292.0,4.7,17.8,484.0,614.48,487.83
2018,9,9,9,45,333.0,295.0,4.75,17.95,530.5,662.57,523.68
2018,9,9,10,0,381.0,298.0,4.8,18.1,577.0,709.26,558.0
2018,9,9,10,15,423.5,295.5,4.9,18.2,617.0,765.4,598.66
2018,9,9,10,30,466.0,293.0,5.0,18.3,657.0,796.3,621.09
2018,9,9,10,45,478.5,297.5,5.15,18.4,680.0,801.27,624.31
2018,9,9,11,0,491.0,302.0,5.3,18.5,703.0,803.21,625.53
2018,9,9,11,15,470.0,317.0,5.4,18.6,706.0,780.5,607.8
2018,9,9,11,30,449.0,332.0,5.5,18.7,709.0,755.83,588.75
2018,9,9,11,45,557.0,285.0,5.65,18.75,756.0,786.93,614.29
2018,9,9,12,0,665.0,238.0,5.8,18.8,803.0,814.58,636.52
2018,9,9,12,15,811.0,166.0,6.0,18.85,853.5,829.3,650.44
2018,9,9,12,30,957.0,94.0,6.2,18.9,904.0,829.19,651.21
2018,9,9,12,45,953.0,94.5,6.4,18.9,893.0,781.95,616.95
