Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,14,30,814.0,96.0,3.5,18.6,589.0,342.23,248.24
2018,9,29,14,45,656.5,125.5,3.5,18.55,506.0,265.94,186.91
2018,9,29,15,0,499.0,155.0,3.5,18.5,423.0,207.29,142.93
2018,9,29,15,15,510.0,139.0,3.5,18.5,392.5,159.25,104.45
2018,9,29,15,30,521.0,123.0,3.5,18.5,362.0,110.11,73.29
2018,9,29,15,45,572.5,101.5,3.4,18.35,337.0,76.05,61.0
2018,9,29,16,0,624.0,80.0,3.3,18.2,312.0,62.75,49.61
2018,9,29,16,15,628.0,69.5,3.25,18.05,273.0,55.88,43.69
2018,9,29,16,30,632.0,59.0,3.2,17.9,234.0,48.59,37.29
2018,9,29,16,45,566.0,53.0,3.2,17.75,185.0,43.64,32.8
2018,9,29,17,0,500.0,47.0,3.2,17.6,136.0,38.78,28.19
2018,9,29,17,15,367.5,38.0,3.15,17.45,91.5,31.21,20.93
2018,9,29,17,30,235.0,29.0,3.1,17.3,47.0,23.91,10.69
2018,9,29,17,45,141.5,18.0,3.05,17.1,26.5,14.16,0.0
2018,9,29,18,0,48.0,7.0,3.0,16.9,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.0,16.85,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.15,16.9,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.1,16.9,5.0,0.0,0.0
2018,9,30,6,15,127.5,18.5,1.15,16.95,27.0,96.21,0.0
2018,9,30,6,30,225.0,31.0,1.2,17.0,49.0,235.21,149.07
2018,9,30,6,45,333.5,41.5,1.2,17.1,90.0,340.33,270.65
2018,9,30,7,0,442.0,52.0,1.2,17.2,131.0,453.52,365.79
2018,9,30,7,15,512.0,59.0,1.25,17.4,179.5,538.47,433.81
2018,9,30,7,30,582.0,66.0,1.3,17.6,228.0,626.55,500.85
2018,9,30,7,45,629.0,71.0,1.3,17.75,277.5,693.99,549.35
2018,9,30,8,0,676.0,76.0,1.3,17.9,327.0,761.82,596.15
2018,9,30,8,15,707.0,80.0,1.35,18.1,374.5,812.86,629.95
2018,9,30,8,30,738.0,84.0,1.4,18.3,422.0,856.75,658.11
2018,9,30,8,45,759.5,87.5,1.4,18.5,466.0,894.56,680.98
2018,9,30,9,0,781.0,91.0,1.4,18.7,510.0,929.58,701.65
2018,9,30,9,15,716.5,120.0,1.45,18.8,526.5,912.17,688.23
2018,9,30,9,30,652.0,149.0,1.5,18.9,543.0,882.11,667.04
2018,9,30,9,45,692.5,144.0,1.6,19.05,584.0,915.95,689.61
2018,9,30,10,0,733.0,139.0,1.7,19.2,625.0,946.12,708.91
2018,9,30,10,15,745.0,142.0,1.7,19.25,653.0,952.89,711.74
2018,9,30,10,30,757.0,145.0,1.7,19.3,681.0,955.89,712.51
2018,9,30,10,45,701.0,175.0,1.75,19.3,682.0,917.75,686.99
2018,9,30,11,0,645.0,205.0,1.8,19.3,683.0,875.56,658.97
2018,9,30,11,15,542.5,251.0,1.8,19.35,657.5,796.05,601.94
2018,9,30,11,30,440.0,297.0,1.8,19.4,632.0,725.76,550.58
2018,9,30,11,45,397.5,311.0,1.8,19.4,615.0,662.46,505.59
2018,9,30,12,0,355.0,325.0,1.8,19.4,598.0,619.41,473.96
2018,9,30,12,15,361.0,323.5,1.8,19.3,599.5,601.9,461.55
2018,9,30,12,30,367.0,322.0,1.8,19.2,601.0,582.57,447.46
2018,9,30,12,45,362.0,318.5,1.85,19.15,590.0,551.8,424.91
2018,9,30,13,0,357.0,315.0,1.9,19.1,579.0,520.44,401.61
2018,9,30,13,15,290.0,316.0,1.9,19.0,526.5,454.42,351.54
2018,9,30,13,30,223.0,317.0,1.9,18.9,474.0,386.77,299.96
2018,9,30,13,45,150.5,296.0,1.95,18.85,400.0,315.27,245.04
2018,9,30,14,0,78.0,275.0,2.0,18.8,326.0,247.92,193.01
2018,9,30,14,15,84.0,265.0,2.0,18.7,317.5,233.98,181.94
2018,9,30,14,30,90.0,255.0,2.0,18.6,309.0,219.22,169.81
2018,9,30,14,45,58.0,225.0,1.95,18.55,259.0,180.51,139.76
2018,9,30,15,0,26.0,195.0,1.9,18.5,209.0,148.62,115.56
2018,9,30,15,15,53.5,181.0,1.9,18.5,206.5,135.81,104.43
2018,9,30,15,30,81.0,167.0,1.9,18.5,204.0,121.16,93.09
2018,9,30,15,45,131.0,156.5,1.8,18.45,208.0,107.14,87.78
2018,9,30,16,0,181.0,146.0,1.7,18.4,212.0,100.93,82.67
2018,9,30,16,15,158.5,125.5,1.6,18.3,177.0,87.73,71.38
2018,9,30,16,30,136.0,105.0,1.5,18.2,142.0,74.24,59.63
2018,9,30,16,45,111.0,84.0,1.4,18.1,110.0,60.16,47.13
2018,9,30,17,0,86.0,63.0,1.3,18.0,78.0,45.8,34.17
2018,9,30,17,15,78.0,44.0,1.25,17.9,54.0,32.51,21.87
2018,9,30,17,30,70.0,25.0,1.2,17.8,30.0,18.79,5.93
2018,9,30,17,45,56.5,16.0,1.2,17.65,17.5,12.59,0.0
2018,9,30,18,0,43.0,7.0,1.2,17.5,5.0,0.0,0.0
2018,9,30,18,15,21.5,3.5,1.2,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,1,5,45,10.5,1.0,1.7,16.6,0.5,0.0,0.0
2018,10,1,6,0,21.0,2.0,1.7,16.6,1.0,0.0,0.0
2018,10,1,6,15,21.0,7.5,1.75,16.7,8.0,19.39,0.0
2018,10,1,6,30,21.0,13.0,1.8,16.8,15.0,30.32,13.64
2018,10,1,6,45,10.5,28.5,1.8,16.85,29.5,32.85,21.52
2018,10,1,7,0,0.0,44.0,1.8,16.9,44.0,35.2,23.85
2018,10,1,7,15,0.0,63.0,1.8,17.1,63.0,53.04,39.19
2018,10,1,7,30,0.0,82.0,1.8,17.3,82.0,70.42,53.96
2018,10,1,7,45,3.5,102.5,1.75,17.5,104.0,92.34,72.44
2018,10,1,8,0,7.0,123.0,1.7,17.7,126.0,114.2,90.56
2018,10,1,8,15,13.5,144.0,1.75,17.95,150.0,139.46,111.3
2018,10,1,8,30,20.0,165.0,1.8,18.2,174.0,164.82,131.79
2018,10,1,8,45,26.0,185.0,1.8,18.45,198.0,188.66,150.69
2018,10,1,9,0,32.0,205.0,1.8,18.7,222.0,234.17,186.53
2018,10,1,9,15,38.0,225.0,1.8,18.9,246.5,259.37,205.78
2018,10,1,9,30,44.0,245.0,1.8,19.1,271.0,284.28,224.63
2018,10,1,9,45,64.5,267.5,1.8,19.3,308.5,326.52,257.22
2018,10,1,10,0,85.0,290.0,1.8,19.5,346.0,368.09,288.68
2018,10,1,10,15,99.0,306.5,1.85,19.6,374.5,395.3,308.89
2018,10,1,10,30,113.0,323.0,1.9,19.7,403.0,445.43,345.89
2018,10,1,10,45,78.5,307.5,1.95,19.85,363.5,364.38,283.46
2018,10,1,11,0,44.0,292.0,2.0,20.0,324.0,309.57,240.59
2018,10,1,11,15,30.5,271.5,2.05,19.95,294.0,272.07,211.5
2018,10,1,11,30,17.0,251.0,2.1,19.9,264.0,220.21,170.92
2018,10,1,11,45,13.0,236.0,2.2,19.85,246.0,201.97,156.69
2018,10,1,12,0,9.0,221.0,2.3,19.8,228.0,184.43,142.86
2018,10,1,12,15,15.0,243.5,2.3,19.75,255.0,207.03,160.84
2018,10,1,12,30,21.0,266.0,2.3,19.7,282.0,228.77,177.94
2018,10,1,12,45,50.5,295.0,2.3,19.6,332.5,283.58,221.13
2018,10,1,13,0,80.0,324.0,2.3,19.5,383.0,322.3,251.17
2018,10,1,13,15,143.5,323.5,2.15,19.45,425.5,361.88,281.68
2018,10,1,13,30,207.0,323.0,2.0,19.4,468.0,382.88,297.09
2018,10,1,13,45,224.5,309.0,1.85,19.35,460.5,362.52,280.43
2018,10,1,14,0,242.0,295.0,1.7,19.3,453.0,340.08,261.84
2018,10,1,14,15,249.5,276.5,1.55,19.3,432.0,311.83,238.32
2018,10,1,14,30,257.0,258.0,1.4,19.3,411.0,278.06,210.13
2018,10,1,14,45,233.5,241.0,1.3,19.3,373.0,236.14,176.45
2018,10,1,15,0,210.0,224.0,1.2,19.3,335.0,199.42,147.5
2018,10,1,15,15,168.5,206.0,1.2,19.3,290.0,163.22,121.09
2018,10,1,15,30,127.0,188.0,1.2,19.3,245.0,132.8,101.0
2018,10,1,15,45,152.5,163.5,1.0,19.2,224.0,111.17,90.84
2018,10,1,16,0,178.0,139.0,0.8,19.1,203.0,96.86,78.82
2018,10,1,16,15,274.5,109.0,0.75,19.05,190.5,77.75,62.46
2018,10,1,16,30,371.0,79.0,0.7,19.0,178.0,58.23,45.5
2018,10,1,16,45,433.0,60.0,0.65,18.9,151.0,47.96,36.37
2018,10,1,17,0,495.0,41.0,0.6,18.8,124.0,34.05,23.89
2018,10,1,17,15,382.5,33.0,0.55,18.65,83.5,27.28,17.29
2018,10,1,17,30,270.0,25.0,0.5,18.5,43.0,20.74,5.12
2018,10,1,17,45,155.5,15.5,0.5,18.35,23.5,12.2,0.0
2018,10,1,18,0,41.0,6.0,0.5,18.2,4.0,0.0,0.0
2018,10,1,18,15,20.5,3.0,0.5,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,5,45,5.5,1.0,2.1,17.65,1.0,0.0,0.0
2018,10,2,6,0,11.0,2.0,2.0,17.7,2.0,0.0,0.0
2018,10,2,6,15,11.0,4.5,2.05,17.75,5.0,10.62,0.0
2018,10,2,6,30,11.0,7.0,2.1,17.8,8.0,14.92,3.18
2018,10,2,6,45,5.5,13.5,2.1,17.85,14.0,14.66,6.43
2018,10,2,7,0,0.0,20.0,2.1,17.9,20.0,15.2,7.06
2018,10,2,7,15,27.0,31.0,2.15,18.05,38.5,55.58,42.31
2018,10,2,7,30,54.0,42.0,2.2,18.2,57.0,91.64,73.9
2018,10,2,7,45,29.0,44.0,2.3,18.3,52.0,61.63,47.76
2018,10,2,8,0,4.0,46.0,2.4,18.4,47.0,38.88,27.42
2018,10,2,8,15,2.0,51.5,2.45,18.6,52.0,41.32,29.29
2018,10,2,8,30,0.0,57.0,2.5,18.8,57.0,43.67,31.04
2018,10,2,8,45,0.0,62.0,2.55,19.0,62.0,47.55,34.14
2018,10,2,9,0,0.0,67.0,2.6,19.2,67.0,51.44,37.22
2018,10,2,9,15,5.5,110.0,2.65,19.35,113.5,92.07,70.78
2018,10,2,9,30,11.0,153.0,2.7,19.5,160.0,135.74,106.22
2018,10,2,9,45,27.0,199.5,2.75,19.7,217.0,212.89,168.18
2018,10,2,10,0,43.0,246.0,2.8,19.9,274.0,276.44,218.0
2018,10,2,10,15,70.5,282.5,2.9,19.95,331.0,340.26,267.78
2018,10,2,10,30,98.0,319.0,3.0,20.0,388.0,402.76,315.66
2018,10,2,10,45,66.0,286.0,3.05,20.1,333.0,329.85,258.35
2018,10,2,11,0,34.0,253.0,3.1,20.2,278.0,260.84,203.8
2018,10,2,11,15,23.0,239.0,3.2,20.25,256.0,233.53,182.1
2018,10,2,11,30,12.0,225.0,3.3,20.3,234.0,192.99,149.82
2018,10,2,11,45,78.5,261.5,3.4,20.3,321.0,297.68,233.92
2018,10,2,12,0,145.0,298.0,3.5,20.3,408.0,399.82,313.42
2018,10,2,12,15,207.0,321.5,3.5,20.3,477.5,461.07,360.28
2018,10,2,12,30,269.0,345.0,3.5,20.3,547.0,529.79,411.64
2018,10,2,12,45,247.0,341.0,3.5,20.3,524.0,490.39,381.12
2018,10,2,13,0,225.0,337.0,3.5,20.3,501.0,441.17,343.6
2018,10,2,13,15,148.0,315.0,3.5,20.25,421.5,357.8,279.11
2018,10,2,13,30,71.0,293.0,3.5,20.2,342.0,275.2,214.67
2018,10,2,13,45,67.5,282.5,3.5,20.15,328.0,257.22,200.71
2018,10,2,14,0,64.0,272.0,3.5,20.1,314.0,239.72,186.88
2018,10,2,14,15,56.5,253.5,3.4,20.0,289.0,215.28,167.57
2018,10,2,14,30,49.0,235.0,3.3,19.9,264.0,192.22,149.33
2018,10,2,14,45,49.5,221.0,3.2,19.8,248.5,175.62,136.01
2018,10,2,15,0,50.0,207.0,3.1,19.7,233.0,159.09,122.78
2018,10,2,15,15,106.5,191.5,3.1,19.7,240.5,146.95,111.02
2018,10,2,15,30,163.0,176.0,3.1,19.7,248.0,127.85,96.41
2018,10,2,15,45,220.0,152.5,2.85,19.45,238.0,103.19,84.18
2018,10,2,16,0,277.0,129.0,2.6,19.2,228.0,90.18,73.22
2018,10,2,16,15,297.0,108.5,2.45,19.1,199.5,77.69,62.49
2018,10,2,16,30,317.0,88.0,2.3,19.0,171.0,63.66,50.22
2018,10,2,16,45,270.0,72.5,2.15,18.85,132.0,53.02,40.7
2018,10,2,17,0,223.0,57.0,2.0,18.7,93.0,42.12,30.75
2018,10,2,17,15,149.0,40.0,1.85,18.55,60.5,29.83,19.21
2018,10,2,17,30,75.0,23.0,1.7,18.4,28.0,17.3,0.92
2018,10,2,17,45,37.5,11.5,1.55,18.3,14.0,9.05,0.0
2018,10,2,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.55,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,3,5,45,16.5,2.5,2.5,18.05,2.0,0.0,0.0
2018,10,3,6,0,33.0,5.0,2.5,18.1,4.0,0.0,0.0
2018,10,3,6,15,36.0,14.0,2.5,18.15,15.0,34.26,0.0
2018,10,3,6,30,39.0,23.0,2.5,18.2,26.0,62.58,27.7
2018,10,3,6,45,35.0,41.5,2.5,18.3,45.5,75.13,55.81
2018,10,3,7,0,31.0,60.0,2.5,18.4,65.0,92.23,71.74
2018,10,3,7,15,50.0,79.5,2.5,18.45,91.5,128.71,103.58
2018,10,3,7,30,69.0,99.0,2.5,18.5,118.0,165.98,135.57
2018,10,3,7,45,63.0,115.5,2.5,18.55,135.5,177.32,144.73
2018,10,3,8,0,57.0,132.0,2.5,18.6,153.0,188.28,153.24
2018,10,3,8,15,30.5,120.5,2.5,18.7,132.0,144.29,115.83
2018,10,3,8,30,4.0,109.0,2.5,18.8,111.0,91.99,71.3
2018,10,3,8,45,3.0,113.5,2.55,18.9,115.0,94.06,72.78
2018,10,3,9,0,2.0,118.0,2.6,19.0,119.0,96.3,74.33
2018,10,3,9,15,2.0,129.0,2.55,19.1,130.0,105.54,81.63
2018,10,3,9,30,2.0,140.0,2.5,19.2,141.0,114.75,88.87
2018,10,3,9,45,12.5,180.5,2.5,19.3,188.5,161.87,127.09
2018,10,3,10,0,23.0,221.0,2.5,19.4,236.0,209.49,165.0
2018,10,3,10,15,67.0,259.5,2.45,19.45,305.5,312.05,246.41
2018,10,3,10,30,111.0,298.0,2.4,19.5,375.0,417.05,326.86
2018,10,3,10,45,112.5,305.5,2.35,19.55,385.5,419.97,327.9
2018,10,3,11,0,114.0,313.0,2.3,19.6,396.0,422.16,328.94
2018,10,3,11,15,75.5,304.0,2.25,19.65,359.5,347.68,271.09
2018,10,3,11,30,37.0,295.0,2.2,19.7,323.0,298.0,231.75
2018,10,3,11,45,51.5,298.5,2.15,19.7,337.5,309.66,241.18
2018,10,3,12,0,66.0,302.0,2.1,19.7,352.0,320.03,249.33
2018,10,3,12,15,69.0,312.5,2.15,19.65,364.5,326.23,254.02
2018,10,3,12,30,72.0,323.0,2.2,19.6,377.0,331.51,258.04
2018,10,3,12,45,51.0,303.0,2.2,19.55,341.0,291.56,226.95
2018,10,3,13,0,30.0,283.0,2.2,19.5,305.0,254.35,197.98
2018,10,3,13,15,35.5,282.5,2.2,19.5,307.5,252.49,196.78
2018,10,3,13,30,41.0,282.0,2.2,19.5,310.0,249.79,194.75
2018,10,3,13,45,36.5,244.5,2.2,19.45,269.0,211.92,165.19
2018,10,3,14,0,32.0,207.0,2.2,19.4,228.0,175.95,136.91
2018,10,3,14,15,16.0,155.0,2.2,19.4,165.5,124.71,96.17
2018,10,3,14,30,0.0,103.0,2.2,19.4,103.0,79.17,59.71
2018,10,3,14,45,27.0,129.5,2.2,19.4,143.5,105.58,80.52
2018,10,3,15,0,54.0,156.0,2.2,19.4,184.0,125.87,95.89
2018,10,3,15,15,241.0,136.0,2.2,19.4,243.5,125.53,88.11
2018,10,3,15,30,428.0,116.0,2.2,19.4,303.0,99.57,67.2
2018,10,3,15,45,388.0,86.5,2.15,19.35,241.0,62.64,49.19
2018,10,3,16,0,348.0,57.0,2.1,19.3,179.0,42.68,31.91
2018,10,3,16,15,459.5,52.0,2.1,19.2,186.5,41.19,30.65
2018,10,3,16,30,571.0,47.0,2.1,19.1,194.0,42.3,31.57
2018,10,3,16,45,466.5,40.5,2.05,19.0,142.5,33.26,23.46
2018,10,3,17,0,362.0,34.0,2.0,18.9,91.0,27.65,18.22
2018,10,3,17,15,289.0,28.5,1.95,18.7,63.0,23.23,13.53
2018,10,3,17,30,216.0,23.0,1.9,18.5,35.0,19.04,0.0
2018,10,3,17,45,108.0,11.5,1.85,18.3,17.5,9.05,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,5,45,19.0,3.0,1.15,17.25,2.0,0.0,0.0
2018,10,4,6,0,38.0,6.0,1.1,17.3,4.0,0.0,0.0
2018,10,4,6,15,153.0,16.0,1.1,17.4,24.0,111.65,0.0
2018,10,4,6,30,268.0,26.0,1.1,17.5,44.0,251.48,110.69
2018,10,4,6,45,384.0,33.5,1.15,17.6,84.5,372.85,291.37
2018,10,4,7,0,500.0,41.0,1.2,17.7,125.0,489.46,390.57
2018,10,4,7,15,537.5,49.5,1.2,17.8,168.0,550.94,441.03
2018,10,4,7,30,575.0,58.0,1.2,17.9,211.0,613.65,489.5
2018,10,4,7,45,548.5,74.0,1.2,18.0,244.0,629.39,500.97
2018,10,4,8,0,522.0,90.0,1.2,18.1,277.0,640.44,508.28
2018,10,4,8,15,608.0,87.5,1.25,18.2,335.0,732.04,573.5
2018,10,4,8,30,694.0,85.0,1.3,18.3,393.0,824.24,635.99
2018,10,4,8,45,758.0,77.5,1.3,18.45,446.0,883.15,673.06
2018,10,4,9,0,822.0,70.0,1.3,18.6,499.0,933.97,704.2
2018,10,4,9,15,640.0,117.0,1.35,18.65,466.5,832.99,634.29
2018,10,4,9,30,458.0,164.0,1.4,18.7,434.0,690.31,534.5
2018,10,4,9,45,272.0,225.0,1.5,18.8,388.0,540.81,422.5
2018,10,4,10,0,86.0,286.0,1.6,18.9,342.0,366.57,286.87
2018,10,4,10,15,101.0,303.0,1.7,18.95,371.0,395.41,309.74
2018,10,4,10,30,116.0,320.0,1.8,19.0,400.0,447.1,348.17
2018,10,4,10,45,89.5,317.5,1.95,19.0,380.5,387.65,302.51
2018,10,4,11,0,63.0,315.0,2.1,19.0,361.0,353.24,275.7
2018,10,4,11,15,75.5,326.0,2.25,19.05,382.0,370.72,289.44
2018,10,4,11,30,88.0,337.0,2.4,19.1,403.0,386.96,301.94
2018,10,4,11,45,87.0,338.0,2.55,19.1,403.5,379.95,296.53
2018,10,4,12,0,86.0,339.0,2.7,19.1,404.0,372.73,291.06
2018,10,4,12,15,120.0,340.5,2.95,19.1,430.0,409.93,320.33
2018,10,4,12,30,154.0,342.0,3.2,19.1,456.0,426.04,333.31
2018,10,4,12,45,167.5,339.0,3.5,19.05,461.5,419.79,328.97
2018,10,4,13,0,181.0,336.0,3.8,19.0,467.0,411.74,323.12
2018,10,4,13,15,154.5,326.5,4.15,18.95,436.0,371.94,292.23
2018,10,4,13,30,128.0,317.0,4.5,18.9,405.0,334.84,263.37
2018,10,4,13,45,160.0,298.0,4.85,18.8,403.5,322.27,253.63
2018,10,4,14,0,192.0,279.0,5.2,18.7,402.0,306.34,240.41
2018,10,4,14,15,423.0,206.5,5.3,18.6,458.0,329.72,253.99
2018,10,4,14,30,654.0,134.0,5.4,18.5,514.0,317.65,234.9
2018,10,4,14,45,718.5,106.5,5.5,18.35,497.0,265.39,185.5
2018,10,4,15,0,783.0,79.0,5.6,18.2,480.0,208.59,132.8
2018,10,4,15,15,759.5,76.5,5.6,18.2,436.0,148.98,86.41
2018,10,4,15,30,736.0,74.0,5.6,18.2,392.0,92.11,54.47
2018,10,4,15,45,707.0,69.5,5.5,18.0,345.5,61.19,48.23
2018,10,4,16,0,678.0,65.0,5.4,17.8,299.0,57.58,45.21
2018,10,4,16,15,634.5,59.5,5.35,17.7,251.0,48.88,37.6
2018,10,4,16,30,591.0,54.0,5.3,17.6,203.0,44.52,33.68
2018,10,4,16,45,484.0,50.0,5.25,17.5,153.5,40.78,30.15
2018,10,4,17,0,377.0,46.0,5.2,17.4,104.0,37.46,26.73
2018,10,4,17,15,220.0,33.0,5.25,17.25,63.5,25.1,14.89
2018,10,4,17,30,63.0,20.0,5.3,17.1,23.0,15.08,0.0
2018,10,4,17,45,31.5,10.0,5.35,17.0,11.5,7.87,0.0
2018,10,4,18,0,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,5.4,16.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,5.35,16.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,5.25,16.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,5,6,15,120.0,12.5,3.8,16.0,20.0,87.73,0.0
2018,10,5,6,30,240.0,25.0,3.8,16.2,40.0,230.0,83.34
2018,10,5,6,45,382.5,33.5,3.8,16.35,84.0,372.5,295.25
2018,10,5,7,0,525.0,42.0,3.8,16.5,128.0,511.47,416.32
2018,10,5,7,15,595.5,46.5,3.6,16.65,177.0,588.67,481.01
2018,10,5,7,30,666.0,51.0,3.4,16.8,226.0,677.56,550.81
2018,10,5,7,45,709.5,55.0,3.2,16.9,276.0,743.53,599.72
2018,10,5,8,0,753.0,59.0,3.0,17.0,326.0,809.29,645.99
2018,10,5,8,15,783.0,61.5,2.9,17.15,374.0,859.35,679.37
2018,10,5,8,30,813.0,64.0,2.8,17.3,422.0,896.17,702.32
2018,10,5,8,45,834.0,66.0,2.75,17.45,466.5,932.06,724.48
2018,10,5,9,0,855.0,68.0,2.7,17.6,511.0,965.14,744.26
2018,10,5,9,15,869.0,69.5,2.8,17.7,550.0,987.26,757.86
2018,10,5,9,30,883.0,71.0,2.9,17.8,589.0,1005.82,769.17
2018,10,5,9,45,893.5,72.5,2.95,17.95,622.5,1017.04,775.0
2018,10,5,10,0,904.0,74.0,3.0,18.1,656.0,1024.31,778.37
2018,10,5,10,15,849.5,99.5,3.1,18.25,664.0,990.29,754.38
2018,10,5,10,30,795.0,125.0,3.2,18.4,672.0,965.23,736.88
2018,10,5,10,45,859.0,102.0,3.3,18.5,708.5,972.9,741.97
2018,10,5,11,0,923.0,79.0,3.4,18.6,745.0,988.36,752.25
2018,10,5,11,15,924.5,80.5,3.35,18.65,756.0,966.52,736.12
2018,10,5,11,30,926.0,82.0,3.3,18.7,767.0,940.87,717.83
2018,10,5,11,45,925.0,82.5,3.3,18.75,769.5,908.25,695.17
2018,10,5,12,0,924.0,83.0,3.3,18.8,772.0,872.26,670.19
2018,10,5,12,15,921.5,83.5,3.4,18.85,767.0,831.87,642.6
2018,10,5,12,30,919.0,84.0,3.5,18.9,762.0,788.57,612.69
2018,10,5,12,45,895.0,92.0,3.6,18.9,743.0,734.59,574.09
2018,10,5,13,0,871.0,100.0,3.7,18.9,724.0,679.73,532.23
2018,10,5,13,15,746.0,143.5,4.0,18.9,667.5,600.8,470.84
2018,10,5,13,30,621.0,187.0,4.3,18.9,611.0,522.71,409.37
2018,10,5,13,45,642.5,168.5,4.65,18.85,591.5,476.3,372.01
2018,10,5,14,0,664.0,150.0,5.0,18.8,572.0,426.51,330.07
2018,10,5,14,15,761.5,112.0,5.2,18.7,570.5,387.99,293.71
2018,10,5,14,30,859.0,74.0,5.4,18.6,569.0,337.51,245.08
2018,10,5,14,45,842.5,72.0,5.6,18.55,528.5,274.67,188.39
2018,10,5,15,0,826.0,70.0,5.8,18.5,488.0,213.01,134.47
2018,10,5,15,15,804.0,67.5,5.8,18.5,443.5,146.86,82.81
2018,10,5,15,30,782.0,65.0,5.8,18.5,399.0,87.34,49.6
2018,10,5,15,45,749.0,62.0,6.05,18.25,351.0,56.27,43.89
2018,10,5,16,0,716.0,59.0,6.3,18.0,303.0,53.51,41.6
2018,10,5,16,15,666.5,55.0,6.4,17.85,253.0,49.77,38.35
2018,10,5,16,30,617.0,51.0,6.5,17.7,203.0,46.1,35.03
2018,10,5,16,45,537.0,45.5,6.6,17.5,155.5,37.76,27.45
2018,10,5,17,0,457.0,40.0,6.7,17.3,108.0,33.14,22.94
2018,10,5,17,15,322.5,30.5,6.75,17.15,69.0,25.16,14.61
2018,10,5,17,30,188.0,21.0,6.8,17.0,30.0,17.41,0.0
2018,10,5,17,45,94.0,10.5,6.85,16.8,15.0,8.26,0.0
2018,10,5,18,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.85,16.55,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.8,16.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.8,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.7,16.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.45,16.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,6.3,16.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,6.25,16.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,6.1,16.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.65,16.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.5,16.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.5,16.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.7,16.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.85,16.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.75,16.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.7,16.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.5,16.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.45,16.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.4,16.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,5.3,16.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,5.15,16.6,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,6,6,15,26.5,6.5,5.05,16.8,8.0,22.36,0.0
2018,10,6,6,30,53.0,13.0,5.1,16.9,16.0,62.33,12.08
2018,10,6,6,45,26.5,21.5,5.15,17.0,23.0,46.82,32.58
2018,10,6,7,0,0.0,30.0,5.2,17.1,30.0,22.89,13.4
2018,10,6,7,15,0.0,45.5,5.25,17.25,45.5,34.82,23.71
2018,10,6,7,30,0.0,61.0,5.3,17.4,61.0,48.4,35.35
2018,10,6,7,45,1.0,85.5,5.35,17.5,86.0,72.62,55.88
2018,10,6,8,0,2.0,110.0,5.4,17.6,111.0,96.84,76.17
2018,10,6,8,15,4.0,124.0,5.45,17.7,126.0,110.26,87.26
2018,10,6,8,30,6.0,138.0,5.5,17.8,141.0,123.85,98.35
2018,10,6,8,45,14.5,164.5,5.55,17.95,172.0,157.19,125.89
2018,10,6,9,0,23.0,191.0,5.6,18.1,203.0,190.62,153.12
2018,10,6,9,15,35.0,215.0,5.7,18.15,234.5,247.49,199.19
2018,10,6,9,30,47.0,239.0,5.8,18.2,266.0,283.5,227.94
2018,10,6,9,45,237.5,227.5,5.95,18.3,378.0,509.5,412.49
2018,10,6,10,0,428.0,216.0,6.1,18.4,490.0,712.16,571.01
2018,10,6,10,15,637.0,162.5,6.25,18.4,589.0,868.75,689.93
2018,10,6,10,30,846.0,109.0,6.4,18.4,688.0,998.19,783.33
2018,10,6,10,45,888.5,96.5,6.55,18.45,719.5,995.77,780.72
2018,10,6,11,0,931.0,84.0,6.7,18.5,751.0,1001.7,784.95
2018,10,6,11,15,934.0,84.5,6.8,18.5,763.0,979.76,769.04
2018,10,6,11,30,937.0,85.0,6.9,18.5,775.0,953.95,750.52
2018,10,6,11,45,938.0,86.0,7.05,18.5,779.0,923.14,728.58
2018,10,6,12,0,939.0,87.0,7.2,18.5,783.0,888.75,703.96
2018,10,6,12,15,937.5,86.5,7.35,18.45,778.0,847.4,674.16
2018,10,6,12,30,936.0,86.0,7.5,18.4,773.0,803.05,641.89
2018,10,6,12,45,931.5,86.0,7.65,18.4,759.5,754.25,605.37
2018,10,6,13,0,927.0,86.0,7.8,18.4,746.0,703.1,564.4
2018,10,6,13,15,920.5,85.0,7.8,18.4,724.5,647.68,518.82
2018,10,6,13,30,914.0,84.0,7.8,18.4,703.0,590.63,470.83
2018,10,6,13,45,903.0,84.0,7.85,18.35,674.5,530.86,419.55
2018,10,6,14,0,892.0,84.0,7.9,18.3,646.0,470.44,366.33
2018,10,6,14,15,877.5,82.5,7.9,18.3,610.0,407.05,309.38
2018,10,6,14,30,863.0,81.0,7.9,18.3,574.0,344.03,251.79
2018,10,6,14,45,843.5,80.0,7.9,18.25,533.0,277.79,191.82
2018,10,6,15,0,824.0,79.0,7.9,18.2,492.0,215.28,136.93
2018,10,6,15,15,800.0,76.0,7.9,18.2,446.5,152.58,88.01
2018,10,6,15,30,776.0,73.0,7.9,18.2,401.0,92.68,54.5
2018,10,6,15,45,739.5,69.5,7.95,18.05,351.5,61.79,48.78
2018,10,6,16,0,703.0,66.0,8.0,17.9,302.0,58.79,46.27
2018,10,6,16,15,649.0,61.5,7.95,17.75,251.5,50.58,39.07
2018,10,6,16,30,595.0,57.0,7.9,17.6,201.0,46.9,35.72
2018,10,6,16,45,510.0,50.5,7.85,17.45,153.0,41.51,30.69
2018,10,6,17,0,425.0,44.0,7.8,17.3,105.0,36.29,25.55
2018,10,6,17,15,291.0,32.5,7.7,17.15,66.5,26.82,15.47
2018,10,6,17,30,157.0,21.0,7.6,17.0,28.0,15.94,0.0
2018,10,6,17,45,78.5,10.5,7.55,16.8,14.0,8.26,0.0
2018,10,6,18,0,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,7.4,16.55,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,7.3,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,7.25,16.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,7.2,16.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,7.05,16.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.9,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.8,16.4,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.7,16.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.65,16.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.55,16.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.5,16.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.4,16.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,6.3,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,6.25,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.9,16.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.5,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.75,17.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.8,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.85,17.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.9,17.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.9,17.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.95,17.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,6,15,127.0,11.5,5.05,17.35,19.0,91.9,0.0
2018,10,7,6,30,254.0,23.0,5.1,17.5,38.0,235.82,29.79
2018,10,7,6,45,400.0,31.0,5.15,17.7,81.5,384.32,300.71
2018,10,7,7,0,546.0,39.0,5.2,17.9,125.0,516.88,420.08
2018,10,7,7,15,616.5,44.0,5.2,18.05,175.0,604.7,494.79
2018,10,7,7,30,687.0,49.0,5.2,18.2,225.0,694.83,567.41
2018,10,7,7,45,730.5,53.0,5.2,18.3,276.0,761.35,618.79
2018,10,7,8,0,774.0,57.0,5.2,18.4,327.0,827.62,667.82
2018,10,7,8,15,804.0,59.5,5.2,18.6,375.5,878.06,703.14
2018,10,7,8,30,834.0,62.0,5.2,18.8,424.0,915.21,727.81
2018,10,7,8,45,855.5,65.0,5.15,18.95,470.0,953.25,752.43
2018,10,7,9,0,877.0,68.0,5.1,19.1,516.0,988.34,774.48
2018,10,7,9,15,892.0,69.5,5.1,19.3,556.0,1011.51,788.09
2018,10,7,9,30,907.0,71.0,5.1,19.5,596.0,1031.04,799.21
2018,10,7,9,45,917.5,72.5,5.05,19.65,630.0,1042.1,804.21
2018,10,7,10,0,928.0,74.0,5.0,19.8,664.0,1049.13,806.59
2018,10,7,10,15,935.5,75.0,4.95,19.95,691.0,1048.32,803.74
2018,10,7,10,30,943.0,76.0,4.9,20.1,718.0,1043.34,798.26
2018,10,7,10,45,947.5,77.0,4.8,20.25,737.0,1031.17,787.62
2018,10,7,11,0,952.0,78.0,4.7,20.4,756.0,1014.87,774.39
2018,10,7,11,15,954.0,79.0,4.65,20.55,767.5,992.11,757.37
2018,10,7,11,30,956.0,80.0,4.6,20.7,779.0,965.44,737.84
2018,10,7,11,45,955.0,80.0,4.55,20.85,781.0,931.24,713.2
2018,10,7,12,0,954.0,80.0,4.5,21.0,783.0,893.6,686.26
2018,10,7,12,15,952.0,80.5,4.5,21.05,778.0,852.4,657.4
2018,10,7,12,30,950.0,81.0,4.5,21.1,773.0,808.15,626.25
2018,10,7,12,45,944.0,81.0,4.55,21.2,758.5,757.72,590.28
2018,10,7,13,0,938.0,81.0,4.6,21.3,744.0,705.05,549.84
2018,10,7,13,15,930.0,80.5,4.7,21.3,722.0,648.7,505.99
2018,10,7,13,30,922.0,80.0,4.8,21.3,700.0,590.85,459.61
2018,10,7,13,45,910.0,81.0,4.85,21.3,671.5,531.12,410.14
2018,10,7,14,0,898.0,82.0,4.9,21.3,643.0,470.8,358.67
2018,10,7,14,15,884.5,80.5,5.0,21.25,607.5,407.47,303.56
2018,10,7,14,30,871.0,79.0,5.1,21.2,572.0,344.38,247.43
2018,10,7,14,45,850.5,77.5,5.15,21.15,530.0,280.06,190.3
2018,10,7,15,0,830.0,76.0,5.2,21.1,488.0,213.57,133.31
2018,10,7,15,15,805.0,73.5,5.2,21.1,442.0,150.83,85.28
2018,10,7,15,30,780.0,71.0,5.2,21.1,396.0,91.02,52.55
2018,10,7,15,45,744.5,67.5,5.1,20.85,347.0,60.37,46.99
2018,10,7,16,0,709.0,64.0,5.0,20.6,298.0,57.34,44.49
2018,10,7,16,15,657.5,59.5,4.9,20.35,248.0,49.23,37.47
2018,10,7,16,30,606.0,55.0,4.8,20.1,198.0,45.52,34.13
2018,10,7,16,45,523.0,47.5,4.65,19.85,149.5,39.28,28.42
2018,10,7,17,0,440.0,40.0,4.5,19.6,101.0,33.15,22.55
2018,10,7,17,15,303.5,30.0,4.45,19.3,63.5,24.81,13.18
2018,10,7,17,30,167.0,20.0,4.4,19.0,26.0,15.74,0.0
2018,10,7,17,45,83.5,10.0,4.3,18.75,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,4.05,18.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,15,120.0,11.5,3.45,17.45,18.0,87.51,0.0
2018,10,8,6,30,240.0,23.0,3.5,17.6,36.0,224.17,0.0
2018,10,8,6,45,382.5,31.0,3.55,17.8,78.0,371.99,287.45
2018,10,8,7,0,525.0,39.0,3.6,18.0,120.0,510.2,410.97
2018,10,8,7,15,596.5,43.5,3.65,18.1,168.5,588.18,477.24
2018,10,8,7,30,668.0,48.0,3.7,18.2,217.0,677.77,548.7
2018,10,8,7,45,711.5,52.5,3.7,18.3,267.0,744.27,599.23
2018,10,8,8,0,755.0,57.0,3.7,18.4,317.0,810.63,647.46
2018,10,8,8,15,784.5,60.0,3.7,18.55,365.0,860.77,682.0
2018,10,8,8,30,814.0,63.0,3.7,18.7,413.0,909.0,714.22
2018,10,8,8,45,834.5,65.0,3.7,18.9,457.0,932.82,728.31
2018,10,8,9,0,855.0,67.0,3.7,19.1,501.0,965.18,748.36
2018,10,8,9,15,870.0,68.5,3.7,19.35,540.0,988.08,761.41
2018,10,8,9,30,885.0,70.0,3.7,19.6,579.0,1007.45,772.07
2018,10,8,9,45,896.0,71.5,3.65,19.85,612.5,1018.96,777.05
2018,10,8,10,0,907.0,73.0,3.6,20.1,646.0,1026.53,779.52
2018,10,8,10,15,914.0,73.5,3.6,20.3,671.5,1024.72,776.36
2018,10,8,10,30,921.0,74.0,3.6,20.5,697.0,1018.86,770.73
2018,10,8,10,45,926.0,75.0,3.55,20.7,716.0,1007.54,761.26
2018,10,8,11,0,931.0,76.0,3.5,20.9,735.0,992.15,749.28
2018,10,8,11,15,934.0,76.5,3.45,21.05,746.5,970.28,733.24
2018,10,8,11,30,937.0,77.0,3.4,21.2,758.0,944.55,714.77
2018,10,8,11,45,938.0,76.5,3.4,21.35,761.0,912.19,692.2
2018,10,8,12,0,939.0,76.0,3.4,21.5,764.0,876.35,667.27
2018,10,8,12,15,937.5,76.0,3.4,21.5,759.0,835.68,639.31
2018,10,8,12,30,936.0,76.0,3.4,21.5,754.0,792.0,609.09
2018,10,8,12,45,932.5,75.5,3.45,21.55,741.0,743.58,575.2
2018,10,8,13,0,929.0,75.0,3.5,21.6,728.0,692.74,536.67
2018,10,8,13,15,922.5,75.0,3.65,21.55,707.0,638.38,494.94
2018,10,8,13,30,916.0,75.0,3.8,21.5,686.0,582.35,450.54
2018,10,8,13,45,906.5,74.5,3.9,21.4,658.0,522.96,402.02
2018,10,8,14,0,897.0,74.0,4.0,21.3,630.0,462.78,351.22
2018,10,8,14,15,884.5,73.0,4.15,21.15,595.5,400.52,297.33
2018,10,8,14,30,872.0,72.0,4.3,21.0,561.0,338.36,242.25
2018,10,8,14,45,854.0,70.0,4.45,20.85,520.0,274.4,185.59
2018,10,8,15,0,836.0,68.0,4.6,20.7,479.0,211.81,131.75
2018,10,8,15,15,812.5,66.0,4.6,20.7,434.0,145.48,80.76
2018,10,8,15,30,789.0,64.0,4.6,20.7,389.0,85.83,48.33
2018,10,8,15,45,753.0,61.0,4.8,20.2,340.0,55.58,42.97
2018,10,8,16,0,717.0,58.0,5.0,19.7,291.0,52.76,40.67
2018,10,8,16,15,663.5,54.0,5.0,19.35,241.0,48.97,37.39
2018,10,8,16,30,610.0,50.0,5.0,19.0,191.0,41.77,30.99
2018,10,8,16,45,525.0,44.5,5.0,18.65,144.0,36.96,26.5
2018,10,8,17,0,440.0,39.0,5.0,18.3,97.0,32.38,21.93
2018,10,8,17,15,302.0,28.5,5.0,18.0,60.5,23.61,11.59
2018,10,8,17,30,164.0,18.0,5.0,17.7,24.0,14.16,0.0
2018,10,8,17,45,82.0,9.0,5.0,17.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,5.0,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.55,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,6,15,0.0,2.0,0.45,15.9,2.0,1.57,0.0
2018,10,9,6,30,0.0,4.0,0.4,16.0,4.0,3.02,0.0
2018,10,9,6,45,0.0,7.5,0.35,16.15,7.5,5.68,0.0
2018,10,9,7,0,0.0,11.0,0.3,16.3,11.0,8.34,1.33
2018,10,9,7,15,0.0,17.0,0.4,16.4,17.0,12.91,5.33
2018,10,9,7,30,0.0,23.0,0.5,16.5,23.0,17.5,9.32
2018,10,9,7,45,0.0,36.5,0.6,16.65,36.5,27.85,18.18
2018,10,9,8,0,0.0,50.0,0.7,16.8,50.0,38.24,26.97
2018,10,9,8,15,0.0,70.0,0.75,16.95,70.0,53.7,39.94
2018,10,9,8,30,0.0,90.0,0.8,17.1,90.0,70.8,54.09
2018,10,9,8,45,1.5,120.5,0.85,17.3,121.5,100.06,78.17
2018,10,9,9,0,3.0,151.0,0.9,17.5,153.0,129.86,102.26
2018,10,9,9,15,6.0,165.5,0.95,17.7,169.0,145.28,114.46
2018,10,9,9,30,9.0,180.0,1.0,17.9,185.0,160.69,126.58
2018,10,9,9,45,6.5,177.5,1.05,18.05,181.5,153.99,120.71
2018,10,9,10,0,4.0,175.0,1.1,18.2,178.0,147.77,115.35
2018,10,9,10,15,6.5,191.5,1.1,18.35,196.0,164.45,128.5
2018,10,9,10,30,9.0,208.0,1.1,18.5,214.0,180.96,141.36
2018,10,9,10,45,10.5,218.0,1.05,18.65,225.0,190.28,148.39
2018,10,9,11,0,12.0,228.0,1.0,18.8,236.0,199.44,155.29
2018,10,9,11,15,15.0,240.5,1.05,18.85,251.0,212.07,165.11
2018,10,9,11,30,18.0,253.0,1.1,18.9,266.0,224.35,174.61
2018,10,9,11,45,48.0,267.0,1.15,18.95,302.0,278.13,217.06
2018,10,9,12,0,78.0,281.0,1.2,19.0,338.0,312.08,243.54
2018,10,9,12,15,126.5,301.5,1.4,18.9,393.0,380.14,296.33
2018,10,9,12,30,175.0,322.0,1.6,18.8,448.0,425.27,331.05
2018,10,9,12,45,132.5,317.5,1.8,18.75,412.0,377.41,294.25
2018,10,9,13,0,90.0,313.0,2.0,18.7,376.0,321.78,251.58
2018,10,9,13,15,89.0,301.0,2.3,18.6,361.5,302.17,237.01
2018,10,9,13,30,88.0,289.0,2.6,18.5,347.0,282.84,222.21
2018,10,9,13,45,86.5,276.5,2.9,18.35,331.5,263.11,206.88
2018,10,9,14,0,85.0,264.0,3.2,18.2,316.0,243.7,191.55
2018,10,9,14,15,69.0,240.5,3.35,18.05,281.0,210.96,165.56
2018,10,9,14,30,53.0,217.0,3.5,17.9,246.0,180.92,141.71
2018,10,9,14,45,191.0,196.5,3.7,17.75,291.0,194.93,148.03
2018,10,9,15,0,329.0,176.0,3.9,17.6,336.0,188.67,136.26
2018,10,9,15,15,271.0,167.5,3.9,17.6,291.0,149.11,107.27
2018,10,9,15,30,213.0,159.0,3.9,17.6,246.0,116.95,87.67
2018,10,9,15,45,114.0,132.0,3.9,17.3,178.0,92.03,75.4
2018,10,9,16,0,15.0,105.0,3.9,17.0,110.0,76.83,62.29
