Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,16,15,7.5,81.5,3.85,16.85,84.0,60.44,47.88
2018,10,9,16,30,0.0,58.0,3.8,16.7,58.0,43.76,33.03
2018,10,9,16,45,0.0,42.5,3.7,16.55,42.5,32.37,22.71
2018,10,9,17,0,0.0,27.0,3.6,16.4,27.0,20.61,11.98
2018,10,9,17,15,0.0,16.5,3.6,16.25,16.5,12.57,3.05
2018,10,9,17,30,0.0,6.0,3.6,16.1,6.0,4.72,0.0
2018,10,9,17,45,0.0,3.0,3.6,15.9,3.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.5,0.75,15.6,4.5,3.54,0.0
2018,10,10,6,30,0.0,9.0,0.9,15.6,9.0,6.83,0.0
2018,10,10,6,45,20.0,22.5,1.1,15.6,25.5,34.51,21.87
2018,10,10,7,0,40.0,36.0,1.3,15.6,42.0,77.81,60.42
2018,10,10,7,15,50.0,54.5,1.4,15.65,65.0,109.83,88.6
2018,10,10,7,30,60.0,73.0,1.5,15.7,88.0,141.28,115.89
2018,10,10,7,45,90.5,102.0,1.6,15.75,130.0,206.33,171.0
2018,10,10,8,0,121.0,131.0,1.7,15.8,172.0,271.72,224.99
2018,10,10,8,15,151.5,152.0,1.65,15.85,211.0,325.86,268.57
2018,10,10,8,30,182.0,173.0,1.6,15.9,250.0,380.48,311.43
2018,10,10,8,45,275.0,178.5,1.6,16.0,309.0,500.69,405.35
2018,10,10,9,0,368.0,184.0,1.6,16.1,368.0,600.46,480.31
2018,10,10,9,15,393.5,194.0,1.5,16.25,405.0,663.38,523.04
2018,10,10,9,30,419.0,204.0,1.4,16.4,442.0,699.59,546.35
2018,10,10,9,45,446.0,209.5,1.35,16.5,476.0,730.16,566.19
2018,10,10,10,0,473.0,215.0,1.3,16.6,510.0,758.31,584.1
2018,10,10,10,15,624.5,172.5,1.1,16.75,579.0,867.47,656.94
2018,10,10,10,30,776.0,130.0,0.9,16.9,648.0,951.87,706.52
2018,10,10,10,45,816.5,118.5,0.75,17.0,677.5,962.76,708.16
2018,10,10,11,0,857.0,107.0,0.6,17.1,707.0,955.68,699.29
2018,10,10,11,15,886.0,97.0,0.75,17.2,725.5,947.84,696.82
2018,10,10,11,30,915.0,87.0,0.9,17.3,744.0,935.1,691.07
2018,10,10,11,45,915.5,87.0,1.05,17.4,747.0,903.27,672.66
2018,10,10,12,0,916.0,87.0,1.2,17.5,750.0,868.05,651.76
2018,10,10,12,15,912.5,88.0,1.4,17.5,744.5,827.44,627.52
2018,10,10,12,30,909.0,89.0,1.6,17.5,739.0,784.03,600.54
2018,10,10,12,45,901.0,89.5,1.8,17.55,724.0,734.34,567.43
2018,10,10,13,0,893.0,90.0,2.0,17.6,709.0,682.74,530.12
2018,10,10,13,15,886.0,89.5,2.15,17.55,688.0,629.12,489.74
2018,10,10,13,30,879.0,89.0,2.3,17.5,667.0,574.01,446.63
2018,10,10,13,45,869.0,88.0,2.5,17.5,639.0,515.72,399.49
2018,10,10,14,0,859.0,87.0,2.7,17.5,611.0,456.79,349.97
2018,10,10,14,15,844.0,85.0,2.8,17.4,575.5,394.77,296.33
2018,10,10,14,30,829.0,83.0,2.9,17.3,540.0,331.41,240.34
2018,10,10,14,45,808.5,81.5,3.0,17.2,499.5,268.86,184.77
2018,10,10,15,0,788.0,80.0,3.1,17.1,459.0,208.12,132.34
2018,10,10,15,15,762.0,77.0,3.1,17.1,414.5,147.65,85.83
2018,10,10,15,30,736.0,74.0,3.1,17.1,370.0,90.3,54.27
2018,10,10,15,45,695.0,70.5,3.1,16.85,321.5,62.0,49.24
2018,10,10,16,0,654.0,67.0,3.1,16.6,273.0,54.5,42.75
2018,10,10,16,15,595.0,62.0,3.05,16.45,224.5,50.46,39.16
2018,10,10,16,30,536.0,57.0,3.0,16.3,176.0,46.52,35.5
2018,10,10,16,45,444.5,49.0,2.9,16.15,130.0,40.05,29.42
2018,10,10,17,0,353.0,41.0,2.8,16.0,84.0,33.73,23.09
2018,10,10,17,15,228.5,28.5,2.65,15.85,51.5,21.74,8.1
2018,10,10,17,30,104.0,16.0,2.5,15.7,19.0,12.59,0.0
2018,10,10,17,45,52.0,8.0,2.35,15.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,7.0,0.45,15.2,7.0,5.51,0.0
2018,10,11,6,30,0.0,14.0,0.5,15.2,14.0,10.68,0.0
2018,10,11,6,45,8.5,32.5,0.55,15.25,33.5,39.09,24.71
2018,10,11,7,0,17.0,51.0,0.6,15.3,53.0,73.49,55.92
2018,10,11,7,15,39.5,71.5,0.6,15.3,80.0,114.93,92.27
2018,10,11,7,30,62.0,92.0,0.6,15.3,107.0,156.87,128.48
2018,10,11,7,45,76.5,112.5,0.6,15.35,135.0,192.38,158.31
2018,10,11,8,0,91.0,133.0,0.6,15.4,163.0,247.6,203.11
2018,10,11,8,15,165.5,147.5,0.65,15.5,213.0,333.81,273.43
2018,10,11,8,30,240.0,162.0,0.7,15.6,263.0,445.96,360.5
2018,10,11,8,45,403.0,150.5,0.7,15.75,341.5,618.88,490.26
2018,10,11,9,0,566.0,139.0,0.7,15.9,420.0,782.65,603.68
2018,10,11,9,15,681.5,117.5,0.7,16.05,482.5,878.74,664.61
2018,10,11,9,30,797.0,96.0,0.7,16.2,545.0,964.04,717.26
2018,10,11,9,45,816.0,96.0,0.65,16.35,579.0,981.32,723.99
2018,10,11,10,0,835.0,96.0,0.6,16.5,613.0,994.79,729.39
2018,10,11,10,15,844.0,97.5,0.55,16.65,639.0,996.01,727.16
2018,10,11,10,30,853.0,99.0,0.5,16.8,665.0,980.33,714.63
2018,10,11,10,45,858.5,100.0,0.45,16.95,683.5,969.89,705.9
2018,10,11,11,0,864.0,101.0,0.4,17.1,702.0,955.65,694.88
2018,10,11,11,15,819.0,119.5,0.55,17.25,696.5,921.63,675.82
2018,10,11,11,30,774.0,138.0,0.7,17.4,691.0,872.8,646.95
2018,10,11,11,45,702.0,168.5,0.85,17.55,671.5,818.08,613.43
2018,10,11,12,0,630.0,199.0,1.0,17.7,652.0,756.32,572.19
2018,10,11,12,15,525.5,234.5,1.2,17.8,610.5,668.2,511.09
2018,10,11,12,30,421.0,270.0,1.4,17.9,569.0,592.4,456.6
2018,10,11,12,45,532.5,221.0,1.55,18.0,592.0,600.32,465.07
2018,10,11,13,0,644.0,172.0,1.7,18.1,615.0,603.14,467.98
2018,10,11,13,15,734.5,139.5,1.95,18.1,630.5,588.76,457.57
2018,10,11,13,30,825.0,107.0,2.2,18.1,646.0,563.2,437.33
2018,10,11,13,45,815.5,104.5,2.4,18.1,618.0,505.37,390.73
2018,10,11,14,0,806.0,102.0,2.6,18.1,590.0,447.05,342.13
2018,10,11,14,15,809.0,94.5,2.85,18.05,560.5,388.82,291.77
2018,10,11,14,30,812.0,87.0,3.1,18.0,531.0,329.23,238.67
2018,10,11,14,45,792.5,85.0,3.3,17.95,491.0,267.52,183.95
2018,10,11,15,0,773.0,83.0,3.5,17.9,451.0,207.55,132.27
2018,10,11,15,15,746.0,79.5,3.5,17.9,406.5,147.54,86.26
2018,10,11,15,30,719.0,76.0,3.5,17.9,362.0,90.82,55.06
2018,10,11,15,45,678.0,72.5,3.9,17.55,314.0,58.48,46.02
2018,10,11,16,0,637.0,69.0,4.3,17.2,266.0,55.78,43.77
2018,10,11,16,15,577.0,63.0,4.35,16.95,217.5,51.07,39.59
2018,10,11,16,30,517.0,57.0,4.4,16.7,169.0,46.41,35.3
2018,10,11,16,45,424.0,49.0,4.45,16.45,124.5,39.98,29.24
2018,10,11,17,0,331.0,41.0,4.5,16.2,80.0,33.72,22.88
2018,10,11,17,15,212.5,28.0,4.5,16.0,48.5,21.3,5.99
2018,10,11,17,30,94.0,15.0,4.5,15.8,17.0,11.8,0.0
2018,10,11,17,45,47.0,7.5,4.45,15.65,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,6,15,75.5,10.0,2.0,15.95,13.5,7.87,0.0
2018,10,12,6,30,151.0,20.0,2.0,16.1,27.0,122.02,0.0
2018,10,12,6,45,275.0,31.0,1.95,16.25,63.0,293.23,216.6
2018,10,12,7,0,399.0,42.0,1.9,16.4,99.0,416.48,335.14
2018,10,12,7,15,436.0,53.5,1.85,16.55,138.5,477.34,388.27
2018,10,12,7,30,473.0,65.0,1.8,16.7,178.0,539.63,439.06
2018,10,12,7,45,565.5,66.5,1.75,16.9,232.0,640.36,515.74
2018,10,12,8,0,658.0,68.0,1.7,17.1,286.0,743.53,590.03
2018,10,12,8,15,692.5,72.5,1.6,17.35,332.5,797.49,625.26
2018,10,12,8,30,727.0,77.0,1.5,17.6,379.0,844.34,654.43
2018,10,12,8,45,751.5,80.0,1.35,17.9,422.0,883.62,676.55
2018,10,12,9,0,776.0,83.0,1.2,18.2,465.0,920.21,695.97
2018,10,12,9,15,799.0,83.5,1.1,18.5,504.5,949.04,710.36
2018,10,12,9,30,822.0,84.0,1.0,18.8,544.0,974.54,722.28
2018,10,12,9,45,844.5,81.5,0.95,19.1,578.5,979.36,721.7
2018,10,12,10,0,867.0,79.0,0.9,19.4,613.0,993.34,727.39
2018,10,12,10,15,875.5,80.5,0.8,19.7,639.0,994.21,723.61
2018,10,12,10,30,884.0,82.0,0.7,20.0,665.0,991.13,717.63
2018,10,12,10,45,889.0,83.0,0.55,20.3,683.5,980.01,705.68
2018,10,12,11,0,894.0,84.0,0.4,20.6,702.0,964.99,691.63
2018,10,12,11,15,897.0,85.0,0.65,20.6,713.0,944.23,683.83
2018,10,12,11,30,900.0,86.0,0.9,20.6,724.0,919.76,673.1
2018,10,12,11,45,901.0,86.0,1.15,20.65,727.0,888.81,657.19
2018,10,12,12,0,902.0,86.0,1.4,20.7,730.0,854.51,638.17
2018,10,12,12,15,901.0,86.0,1.6,20.65,725.5,815.39,614.71
2018,10,12,12,30,900.0,86.0,1.8,20.6,721.0,773.36,588.53
2018,10,12,12,45,897.0,85.0,2.05,20.5,708.0,726.18,557.79
2018,10,12,13,0,894.0,84.0,2.3,20.4,695.0,676.69,522.5
2018,10,12,13,15,887.5,83.0,2.45,20.35,674.0,622.98,481.98
2018,10,12,13,30,881.0,82.0,2.6,20.3,653.0,567.75,438.81
2018,10,12,13,45,871.0,81.0,2.75,20.2,625.0,509.52,391.8
2018,10,12,14,0,861.0,80.0,2.9,20.1,597.0,450.66,342.51
2018,10,12,14,15,847.5,78.5,3.05,20.05,562.5,389.69,289.91
2018,10,12,14,30,834.0,77.0,3.2,20.0,528.0,329.04,236.26
2018,10,12,14,45,815.0,75.0,3.35,19.9,488.0,264.38,179.34
2018,10,12,15,0,796.0,73.0,3.5,19.8,448.0,203.31,126.95
2018,10,12,15,15,770.0,70.0,3.5,19.8,403.5,142.54,80.61
2018,10,12,15,30,744.0,67.0,3.5,19.8,359.0,84.87,49.3
2018,10,12,15,45,707.5,63.0,3.7,19.6,311.5,56.45,43.87
2018,10,12,16,0,671.0,59.0,3.9,19.4,264.0,52.98,40.92
2018,10,12,16,15,616.5,54.0,4.0,19.2,216.0,44.77,33.7
2018,10,12,16,30,562.0,49.0,4.1,19.0,168.0,40.62,29.88
2018,10,12,16,45,472.5,42.5,4.15,18.8,123.5,35.13,24.7
2018,10,12,17,0,383.0,36.0,4.2,18.6,79.0,29.84,19.21
2018,10,12,17,15,235.0,24.0,4.25,18.35,46.0,19.84,2.76
2018,10,12,17,30,87.0,12.0,4.3,18.1,13.0,9.44,0.0
2018,10,12,17,45,43.5,6.0,4.35,17.9,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,6,15,92.5,10.0,0.95,16.75,14.0,0.0,0.0
2018,10,13,6,30,185.0,20.0,0.9,16.9,28.0,146.15,0.0
2018,10,13,6,45,323.0,29.5,0.8,17.0,65.5,328.57,235.19
2018,10,13,7,0,461.0,39.0,0.7,17.1,103.0,463.01,363.87
2018,10,13,7,15,541.5,44.5,0.65,17.3,150.0,554.61,437.7
2018,10,13,7,30,622.0,50.0,0.6,17.5,197.0,643.16,504.34
2018,10,13,7,45,570.0,64.0,0.6,17.7,222.5,641.59,503.51
2018,10,13,8,0,518.0,78.0,0.6,17.9,248.0,626.87,492.76
2018,10,13,8,15,347.5,122.0,0.7,18.1,243.5,520.99,414.2
2018,10,13,8,30,177.0,166.0,0.8,18.3,239.0,368.52,295.48
2018,10,13,8,45,202.0,185.0,0.85,18.5,277.0,415.17,332.03
2018,10,13,9,0,227.0,204.0,0.9,18.7,315.0,461.49,366.04
2018,10,13,9,15,204.5,225.0,1.0,18.85,331.0,461.25,363.86
2018,10,13,9,30,182.0,246.0,1.1,19.0,347.0,459.43,360.92
2018,10,13,9,45,233.5,254.5,1.2,19.15,392.0,516.7,404.18
2018,10,13,10,0,285.0,263.0,1.3,19.3,437.0,597.79,462.89
2018,10,13,10,15,517.0,200.5,1.4,19.35,533.0,779.26,595.79
2018,10,13,10,30,749.0,138.0,1.5,19.4,629.0,941.68,704.77
2018,10,13,10,45,842.5,106.5,1.6,19.5,673.5,974.13,724.41
2018,10,13,11,0,936.0,75.0,1.7,19.6,718.0,994.46,737.77
2018,10,13,11,15,940.0,75.5,1.8,19.65,729.5,973.18,724.27
2018,10,13,11,30,944.0,76.0,1.9,19.7,741.0,947.99,708.63
2018,10,13,11,45,945.5,76.0,2.05,19.7,744.5,916.21,689.17
2018,10,13,12,0,947.0,76.0,2.2,19.7,748.0,880.89,667.03
2018,10,13,12,15,945.5,76.0,2.35,19.65,743.0,839.77,640.67
2018,10,13,12,30,944.0,76.0,2.5,19.6,738.0,795.64,611.75
2018,10,13,12,45,942.0,75.0,2.65,19.55,725.0,747.31,579.08
2018,10,13,13,0,940.0,74.0,2.8,19.5,712.0,696.43,541.45
2018,10,13,13,15,934.0,74.0,2.9,19.45,691.5,641.8,499.49
2018,10,13,13,30,928.0,74.0,3.0,19.4,671.0,585.45,454.78
2018,10,13,13,45,918.5,73.0,3.15,19.3,642.0,524.97,405.55
2018,10,13,14,0,909.0,72.0,3.3,19.2,613.0,463.72,353.86
2018,10,13,14,15,896.0,70.5,3.4,19.1,578.0,400.22,298.65
2018,10,13,14,30,883.0,69.0,3.5,19.0,543.0,336.92,242.25
2018,10,13,14,45,865.5,67.5,3.55,18.9,502.5,272.98,185.14
2018,10,13,15,0,848.0,66.0,3.6,18.8,462.0,210.33,130.94
2018,10,13,15,15,824.0,63.5,3.6,18.8,416.5,147.66,83.0
2018,10,13,15,30,800.0,61.0,3.6,18.8,371.0,82.68,46.62
2018,10,13,15,45,681.5,69.0,3.6,18.5,308.5,56.12,43.79
2018,10,13,16,0,563.0,77.0,3.6,18.2,246.0,60.91,48.09
2018,10,13,16,15,435.5,71.0,3.55,17.95,187.5,55.83,43.57
2018,10,13,16,30,308.0,65.0,3.5,17.7,129.0,48.26,36.69
2018,10,13,16,45,316.5,49.5,3.45,17.45,99.0,37.53,26.87
2018,10,13,17,0,325.0,34.0,3.4,17.2,69.0,27.95,17.57
2018,10,13,17,15,212.0,23.0,3.3,16.95,41.0,18.99,0.0
2018,10,13,17,30,99.0,12.0,3.2,16.7,13.0,9.44,0.0
2018,10,13,17,45,49.5,6.0,3.1,16.5,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,2.0,15.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.9,15.6,7.0,5.51,0.0
2018,10,14,6,45,0.0,17.5,1.8,15.75,17.5,13.33,3.99
2018,10,14,7,0,0.0,28.0,1.7,15.9,28.0,21.37,12.01
2018,10,14,7,15,0.0,43.0,1.55,16.0,43.0,33.45,22.56
2018,10,14,7,30,0.0,58.0,1.4,16.1,58.0,46.93,34.24
2018,10,14,7,45,0.0,71.5,1.3,16.25,71.5,58.52,44.17
2018,10,14,8,0,0.0,85.0,1.2,16.4,85.0,70.05,53.88
2018,10,14,8,15,14.0,113.0,1.1,16.5,118.5,110.58,88.32
2018,10,14,8,30,28.0,141.0,1.0,16.6,152.0,168.5,136.21
2018,10,14,8,45,113.5,172.0,0.95,16.75,226.0,310.33,252.16
2018,10,14,9,0,199.0,203.0,0.9,16.9,300.0,432.65,346.94
2018,10,14,9,15,250.0,215.5,0.95,17.1,347.0,520.74,411.73
2018,10,14,9,30,301.0,228.0,1.0,17.3,394.0,584.3,457.52
2018,10,14,9,45,366.5,226.0,1.05,17.45,440.0,643.9,500.53
2018,10,14,10,0,432.0,224.0,1.1,17.6,486.0,727.37,558.77
2018,10,14,10,15,585.5,182.5,1.05,17.8,554.0,838.4,635.18
2018,10,14,10,30,739.0,141.0,1.0,18.0,622.0,935.15,695.79
2018,10,14,10,45,826.0,114.0,1.0,18.15,666.0,966.4,713.49
2018,10,14,11,0,913.0,87.0,1.0,18.3,710.0,986.11,724.65
2018,10,14,11,15,915.5,88.5,0.9,18.45,721.5,964.81,707.82
2018,10,14,11,30,918.0,90.0,0.8,18.6,733.0,939.74,689.31
2018,10,14,11,45,930.5,85.5,0.7,18.8,739.5,913.19,669.9
2018,10,14,12,0,943.0,81.0,0.6,19.0,746.0,882.52,647.97
2018,10,14,12,15,941.5,81.0,0.55,19.1,740.5,841.43,620.59
2018,10,14,12,30,940.0,81.0,0.5,19.2,735.0,797.34,591.27
2018,10,14,12,45,937.0,80.5,0.45,19.35,722.0,748.89,558.34
2018,10,14,13,0,934.0,80.0,0.4,19.5,709.0,697.99,521.34
2018,10,14,13,15,929.0,79.0,0.5,19.6,688.5,643.17,482.74
2018,10,14,13,30,924.0,78.0,0.6,19.7,668.0,586.58,441.14
2018,10,14,13,45,915.0,77.0,0.7,19.75,639.5,526.5,395.14
2018,10,14,14,0,906.0,76.0,0.8,19.8,611.0,465.59,346.38
2018,10,14,14,15,893.5,74.0,0.9,19.8,575.5,401.95,293.58
2018,10,14,14,30,881.0,72.0,1.0,19.8,540.0,338.47,239.12
2018,10,14,14,45,863.5,69.5,1.1,19.75,499.0,273.78,183.16
2018,10,14,15,0,846.0,67.0,1.2,19.7,458.0,210.42,129.64
2018,10,14,15,15,820.0,64.5,1.2,19.7,412.0,143.35,78.99
2018,10,14,15,30,794.0,62.0,1.2,19.7,366.0,82.98,46.84
2018,10,14,15,45,759.0,58.5,1.3,19.5,317.5,53.75,41.54
2018,10,14,16,0,724.0,55.0,1.4,19.3,269.0,50.5,38.78
2018,10,14,16,15,668.0,50.5,1.5,18.95,219.0,46.22,35.0
2018,10,14,16,30,612.0,46.0,1.6,18.6,169.0,42.04,31.12
2018,10,14,16,45,515.5,39.0,1.7,18.25,122.5,32.67,22.56
2018,10,14,17,0,419.0,32.0,1.8,17.9,76.0,26.76,16.31
2018,10,14,17,15,257.5,21.5,1.9,17.6,44.0,17.88,0.0
2018,10,14,17,30,96.0,11.0,2.0,17.3,12.0,8.65,0.0
2018,10,14,17,45,48.0,5.5,2.15,17.0,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,15,6,15,99.0,9.5,2.5,15.9,13.0,0.0,0.0
2018,10,15,6,30,198.0,19.0,2.6,16.1,26.0,154.9,0.0
2018,10,15,6,45,343.5,27.5,2.75,16.3,63.5,340.1,233.05
2018,10,15,7,0,489.0,36.0,2.9,16.5,101.0,482.82,385.54
2018,10,15,7,15,571.0,41.5,2.9,16.75,149.0,568.12,459.56
2018,10,15,7,30,653.0,47.0,2.9,17.0,197.0,667.41,539.04
2018,10,15,7,45,703.0,51.5,2.9,17.2,247.0,739.19,593.92
2018,10,15,8,0,753.0,56.0,2.9,17.4,297.0,811.07,646.22
2018,10,15,8,15,786.0,58.5,2.7,17.7,345.0,863.41,680.54
2018,10,15,8,30,819.0,61.0,2.5,18.0,393.0,913.92,711.96
2018,10,15,8,45,842.5,63.5,2.3,18.35,438.0,941.03,725.69
2018,10,15,9,0,866.0,66.0,2.1,18.7,483.0,976.67,744.72
2018,10,15,9,15,884.5,67.5,2.0,18.95,523.0,1002.68,758.01
2018,10,15,9,30,903.0,69.0,1.9,19.2,563.0,1025.18,768.81
2018,10,15,9,45,916.0,70.0,1.75,19.45,597.0,1037.58,772.16
2018,10,15,10,0,929.0,71.0,1.6,19.7,631.0,1046.0,772.94
2018,10,15,10,15,936.5,72.0,1.65,19.75,657.5,1044.72,771.39
2018,10,15,10,30,944.0,73.0,1.7,19.8,684.0,1039.28,767.45
2018,10,15,10,45,949.0,74.0,1.75,19.9,703.0,1027.2,759.27
2018,10,15,11,0,954.0,75.0,1.8,20.0,722.0,1011.0,748.61
2018,10,15,11,15,957.0,75.0,1.9,19.95,732.5,987.67,734.49
2018,10,15,11,30,960.0,75.0,2.0,19.9,743.0,960.44,717.8
2018,10,15,11,45,960.0,75.5,2.15,19.9,745.5,927.36,697.46
2018,10,15,12,0,960.0,76.0,2.3,19.9,748.0,890.77,674.47
2018,10,15,12,15,958.0,75.5,2.4,19.85,742.0,848.17,646.68
2018,10,15,12,30,956.0,75.0,2.5,19.8,736.0,802.58,616.46
2018,10,15,12,45,951.5,74.5,2.65,19.75,722.0,752.45,582.61
2018,10,15,13,0,947.0,74.0,2.8,19.7,708.0,699.99,543.87
2018,10,15,13,15,940.5,73.5,2.8,19.65,686.5,644.22,500.72
2018,10,15,13,30,934.0,73.0,2.8,19.6,665.0,586.79,454.98
2018,10,15,13,45,925.0,71.5,2.8,19.55,636.0,525.8,405.05
2018,10,15,14,0,916.0,70.0,2.8,19.5,607.0,464.0,352.8
2018,10,15,14,15,903.0,69.0,2.75,19.45,572.0,400.62,297.65
2018,10,15,14,30,890.0,68.0,2.7,19.4,537.0,337.41,241.41
2018,10,15,14,45,872.0,66.0,2.65,19.35,495.5,272.58,183.83
2018,10,15,15,0,854.0,64.0,2.6,19.3,454.0,209.12,129.26
2018,10,15,15,15,828.5,61.5,2.6,19.3,408.0,146.03,81.33
2018,10,15,15,30,803.0,59.0,2.6,19.3,362.0,80.91,45.18
2018,10,15,15,45,766.0,56.0,2.5,19.15,313.5,51.91,40.0
2018,10,15,16,0,729.0,53.0,2.4,19.0,265.0,48.96,37.47
2018,10,15,16,15,672.0,48.5,2.4,18.75,215.0,44.62,33.6
2018,10,15,16,30,615.0,44.0,2.4,18.5,165.0,40.37,29.64
2018,10,15,16,45,519.0,37.5,2.4,18.3,119.0,31.51,21.48
2018,10,15,17,0,423.0,31.0,2.4,18.1,73.0,25.99,15.36
2018,10,15,17,15,260.0,21.0,2.35,17.9,42.0,17.52,0.0
2018,10,15,17,30,97.0,11.0,2.3,17.7,11.0,8.65,0.0
2018,10,15,17,45,48.5,5.5,2.3,17.5,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,9.5,0.85,17.15,13.0,0.0,0.0
2018,10,16,6,30,207.0,19.0,0.9,17.2,26.0,161.45,0.0
2018,10,16,6,45,355.5,27.5,0.9,17.25,63.5,347.14,224.84
2018,10,16,7,0,504.0,36.0,0.9,17.3,101.0,495.32,385.65
2018,10,16,7,15,586.0,41.5,0.9,17.4,149.5,580.93,457.35
2018,10,16,7,30,668.0,47.0,0.9,17.5,198.0,680.87,533.84
2018,10,16,7,45,717.5,51.0,0.95,17.65,248.0,752.03,585.96
2018,10,16,8,0,767.0,55.0,1.0,17.8,298.0,823.11,635.55
2018,10,16,8,15,800.0,58.0,1.0,18.1,346.5,876.42,669.7
2018,10,16,8,30,833.0,61.0,1.0,18.4,395.0,916.6,693.89
2018,10,16,8,45,854.5,63.0,1.05,18.65,439.0,952.45,715.67
2018,10,16,9,0,876.0,65.0,1.1,18.9,483.0,985.46,735.23
2018,10,16,9,15,892.5,66.5,1.15,19.15,522.5,1009.47,748.77
2018,10,16,9,30,909.0,68.0,1.2,19.4,562.0,1029.9,760.09
2018,10,16,9,45,922.0,68.5,1.25,19.65,595.5,1041.6,765.91
2018,10,16,10,0,935.0,69.0,1.3,19.9,629.0,1049.32,769.43
2018,10,16,10,15,943.0,70.0,1.35,20.0,655.5,1048.48,768.16
2018,10,16,10,30,951.0,71.0,1.4,20.1,682.0,1043.45,764.5
2018,10,16,10,45,954.5,72.0,1.45,20.25,700.0,1029.79,755.37
2018,10,16,11,0,958.0,73.0,1.5,20.4,718.0,1012.04,743.85
2018,10,16,11,15,960.0,73.0,1.55,20.5,728.0,987.68,728.31
2018,10,16,11,30,962.0,73.0,1.6,20.6,738.0,959.49,710.35
2018,10,16,11,45,962.5,73.5,1.65,20.7,741.0,926.8,689.41
2018,10,16,12,0,963.0,74.0,1.7,20.8,744.0,890.57,666.03
2018,10,16,12,15,962.0,73.5,1.75,20.85,738.5,848.67,638.79
2018,10,16,12,30,961.0,73.0,1.8,20.9,733.0,803.69,609.18
2018,10,16,12,45,957.5,72.5,1.9,20.9,719.5,754.08,576.31
2018,10,16,13,0,954.0,72.0,2.0,20.9,706.0,702.02,538.51
2018,10,16,13,15,948.0,71.5,2.05,20.9,684.5,646.24,496.38
2018,10,16,13,30,942.0,71.0,2.1,20.9,663.0,588.74,451.53
2018,10,16,13,45,932.5,70.0,2.2,20.85,634.0,527.59,402.58
2018,10,16,14,0,923.0,69.0,2.3,20.8,605.0,465.65,351.12
2018,10,16,14,15,909.5,68.0,2.4,20.7,569.5,401.71,296.42
2018,10,16,14,30,896.0,67.0,2.5,20.6,534.0,338.0,240.42
2018,10,16,14,45,876.5,65.0,2.55,20.55,492.0,272.5,182.72
2018,10,16,15,0,857.0,63.0,2.6,20.5,450.0,208.55,128.11
2018,10,16,15,15,831.5,60.5,2.6,20.5,404.0,145.33,80.3
2018,10,16,15,30,806.0,58.0,2.6,20.5,358.0,80.13,44.33
2018,10,16,15,45,767.5,55.0,2.75,20.15,309.0,51.14,39.17
2018,10,16,16,0,729.0,52.0,2.9,19.8,260.0,48.15,36.63
2018,10,16,16,15,669.5,48.0,3.05,19.5,210.5,44.18,33.08
2018,10,16,16,30,610.0,44.0,3.2,19.2,161.0,40.34,29.47
2018,10,16,16,45,510.5,37.0,3.3,18.85,115.0,31.08,20.97
2018,10,16,17,0,411.0,30.0,3.4,18.5,69.0,25.14,14.27
2018,10,16,17,15,251.5,20.0,3.55,18.2,39.5,16.69,0.0
2018,10,16,17,30,92.0,10.0,3.7,17.9,10.0,7.87,0.0
2018,10,16,17,45,46.0,5.0,3.9,17.6,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.95,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,6,15,74.5,8.0,0.9,14.75,10.0,0.0,0.0
2018,10,17,6,30,149.0,16.0,0.8,14.8,20.0,118.17,0.0
2018,10,17,6,45,293.0,27.0,0.7,14.8,56.5,297.63,184.93
2018,10,17,7,0,437.0,38.0,0.6,14.8,93.0,444.47,349.03
2018,10,17,7,15,446.0,48.5,0.55,14.9,126.5,481.96,385.09
2018,10,17,7,30,455.0,59.0,0.5,15.0,160.0,518.75,416.27
2018,10,17,7,45,348.5,87.5,0.45,15.1,176.0,465.97,377.05
2018,10,17,8,0,242.0,116.0,0.4,15.2,192.0,389.42,316.57
2018,10,17,8,15,302.0,128.0,0.35,15.4,238.0,463.69,374.52
2018,10,17,8,30,362.0,140.0,0.3,15.6,284.0,564.22,447.24
2018,10,17,8,45,395.0,150.5,0.3,15.8,324.0,613.35,480.45
2018,10,17,9,0,428.0,161.0,0.3,16.0,364.0,661.54,512.76
2018,10,17,9,15,411.5,181.5,0.4,16.15,389.5,669.64,516.73
2018,10,17,9,30,395.0,202.0,0.5,16.3,415.0,674.81,519.27
2018,10,17,9,45,545.5,171.0,0.55,16.5,484.5,789.19,600.43
2018,10,17,10,0,696.0,140.0,0.6,16.7,554.0,912.91,680.42
2018,10,17,10,15,807.0,109.5,0.75,16.8,609.5,972.24,718.67
2018,10,17,10,30,918.0,79.0,0.9,16.9,665.0,1020.16,750.36
2018,10,17,10,45,923.5,79.5,1.0,17.05,683.5,1008.18,742.77
2018,10,17,11,0,929.0,80.0,1.1,17.2,702.0,992.19,733.53
2018,10,17,11,15,932.0,80.5,1.3,17.25,712.5,969.9,722.16
2018,10,17,11,30,935.0,81.0,1.5,17.3,723.0,943.79,707.87
2018,10,17,11,45,935.5,81.0,1.7,17.35,725.5,911.24,688.79
2018,10,17,12,0,936.0,81.0,1.9,17.4,728.0,875.27,666.87
2018,10,17,12,15,934.0,81.0,2.05,17.45,722.5,834.03,640.28
2018,10,17,12,30,932.0,81.0,2.2,17.5,717.0,789.89,611.17
2018,10,17,12,45,927.5,81.0,2.35,17.5,703.5,741.27,577.85
2018,10,17,13,0,923.0,81.0,2.5,17.5,690.0,690.37,540.02
2018,10,17,13,15,916.5,80.0,2.6,17.5,668.5,635.24,497.51
2018,10,17,13,30,910.0,79.0,2.7,17.5,647.0,578.54,452.33
2018,10,17,13,45,900.0,78.0,2.85,17.5,618.5,518.81,403.35
2018,10,17,14,0,890.0,77.0,3.0,17.5,590.0,458.41,352.03
2018,10,17,14,15,875.5,75.5,3.05,17.4,554.5,395.5,297.08
2018,10,17,14,30,861.0,74.0,3.1,17.3,519.0,333.01,241.19
2018,10,17,14,45,841.5,72.0,3.15,17.25,478.0,266.95,182.32
2018,10,17,15,0,822.0,70.0,3.2,17.2,437.0,204.35,128.08
2018,10,17,15,15,794.5,67.0,3.2,17.2,391.5,141.99,80.26
2018,10,17,15,30,767.0,64.0,3.2,17.2,346.0,82.92,48.2
2018,10,17,15,45,726.5,60.5,3.3,16.95,298.0,54.85,42.97
2018,10,17,16,0,686.0,57.0,3.4,16.7,250.0,51.66,40.2
2018,10,17,16,15,623.5,52.0,3.4,16.45,201.0,43.41,32.81
2018,10,17,16,30,561.0,47.0,3.4,16.2,152.0,39.19,28.81
2018,10,17,16,45,456.0,39.0,3.4,15.95,107.5,32.41,22.32
2018,10,17,17,0,351.0,31.0,3.4,15.7,63.0,25.81,14.52
2018,10,17,17,15,210.5,19.5,3.4,15.55,35.5,15.34,0.0
2018,10,17,17,30,70.0,8.0,3.4,15.4,8.0,6.29,0.0
2018,10,17,17,45,35.0,4.0,3.4,15.25,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,2.1,14.5,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,2.1,14.6,10.0,45.39,0.0
2018,10,18,6,45,30.5,24.0,2.1,14.7,25.0,61.83,31.97
2018,10,18,7,0,7.0,39.0,2.1,14.8,40.0,42.42,29.31
2018,10,18,7,15,71.5,56.5,2.05,14.9,72.0,137.84,112.2
2018,10,18,7,30,136.0,74.0,2.0,15.0,104.0,233.83,194.72
2018,10,18,7,45,132.0,97.0,2.0,15.15,132.0,243.24,202.96
2018,10,18,8,0,128.0,120.0,2.0,15.3,160.0,269.23,224.02
2018,10,18,8,15,195.0,136.0,1.95,15.5,207.5,373.17,308.93
2018,10,18,8,30,262.0,152.0,1.9,15.7,255.0,458.91,376.54
2018,10,18,8,45,312.5,163.5,1.85,15.9,300.0,523.49,425.49
2018,10,18,9,0,363.0,175.0,1.8,16.1,345.0,588.34,473.33
2018,10,18,9,15,349.5,193.5,1.8,16.35,368.5,596.44,476.47
2018,10,18,9,30,336.0,212.0,1.8,16.6,392.0,602.35,478.46
2018,10,18,9,45,338.5,227.0,1.75,16.85,417.5,618.27,488.05
2018,10,18,10,0,341.0,242.0,1.7,17.1,443.0,632.28,496.09
2018,10,18,10,15,378.0,243.5,1.7,17.3,475.5,663.29,517.96
2018,10,18,10,30,415.0,245.0,1.7,17.5,508.0,715.49,553.92
2018,10,18,10,45,580.5,194.5,1.7,17.75,574.0,810.84,623.25
2018,10,18,11,0,746.0,144.0,1.7,18.0,640.0,908.28,687.86
2018,10,18,11,15,841.5,112.0,1.8,18.1,679.5,932.41,703.42
2018,10,18,11,30,937.0,80.0,1.9,18.2,719.0,944.0,711.51
2018,10,18,11,45,938.0,79.5,2.05,18.35,721.5,911.26,690.42
2018,10,18,12,0,939.0,79.0,2.2,18.5,724.0,875.09,667.15
2018,10,18,12,15,937.5,79.0,2.35,18.55,718.5,834.18,640.48
2018,10,18,12,30,936.0,79.0,2.5,18.6,713.0,790.3,611.3
2018,10,18,12,45,932.5,78.5,2.65,18.7,699.5,741.74,577.65
2018,10,18,13,0,929.0,78.0,2.8,18.8,686.0,690.81,539.44
2018,10,18,13,15,922.5,77.0,3.0,18.8,664.5,635.45,497.04
2018,10,18,13,30,916.0,76.0,3.2,18.8,643.0,578.51,451.83
2018,10,18,13,45,906.0,74.5,3.35,18.8,614.0,518.07,402.13
2018,10,18,14,0,896.0,73.0,3.5,18.8,585.0,456.98,350.13
2018,10,18,14,15,882.0,72.0,3.65,18.7,550.0,394.47,295.51
2018,10,18,14,30,868.0,71.0,3.8,18.6,515.0,332.29,239.85
2018,10,18,14,45,848.0,69.0,3.95,18.5,474.0,268.4,182.78
2018,10,18,15,0,828.0,67.0,4.1,18.4,433.0,202.77,126.19
2018,10,18,15,15,801.0,64.0,4.1,18.4,387.5,140.2,78.26
2018,10,18,15,30,774.0,61.0,4.1,18.4,342.0,80.84,46.14
2018,10,18,15,45,731.5,58.0,4.3,18.05,293.5,52.96,41.12
2018,10,18,16,0,689.0,55.0,4.5,17.7,245.0,50.09,38.63
2018,10,18,16,15,624.0,50.0,4.6,17.4,196.0,45.41,34.4
2018,10,18,16,30,559.0,45.0,4.7,17.1,147.0,37.62,27.27
2018,10,18,16,45,452.0,37.5,4.75,16.8,103.5,31.2,21.1
2018,10,18,17,0,345.0,30.0,4.8,16.5,60.0,25.0,13.21
2018,10,18,17,15,206.5,19.5,4.75,16.35,34.0,15.34,0.0
2018,10,18,17,30,68.0,9.0,4.7,16.2,8.0,0.0,0.0
2018,10,18,17,45,34.0,4.5,4.65,16.05,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,19,6,15,21.0,4.0,1.85,15.65,4.5,0.0,0.0
2018,10,19,6,30,42.0,8.0,1.9,15.8,9.0,36.12,0.0
2018,10,19,6,45,21.0,15.5,2.0,15.9,16.0,36.81,14.73
2018,10,19,7,0,0.0,23.0,2.1,16.0,23.0,17.53,8.6
2018,10,19,7,15,0.0,37.5,2.1,16.2,37.5,28.68,18.39
2018,10,19,7,30,0.0,52.0,2.1,16.4,52.0,41.47,29.48
2018,10,19,7,45,0.0,65.0,2.15,16.6,65.0,52.67,39.12
2018,10,19,8,0,0.0,78.0,2.2,16.8,78.0,63.8,48.54
2018,10,19,8,15,1.0,99.0,2.2,17.05,99.5,84.39,65.79
2018,10,19,8,30,2.0,120.0,2.2,17.3,121.0,104.92,82.73
2018,10,19,8,45,15.5,148.0,2.15,17.55,155.5,145.51,116.54
2018,10,19,9,0,29.0,176.0,2.1,17.8,190.0,206.75,166.37
2018,10,19,9,15,39.0,196.0,2.0,18.1,216.0,236.73,189.91
2018,10,19,9,30,49.0,216.0,1.9,18.4,242.0,266.43,212.93
2018,10,19,9,45,70.0,236.5,1.8,18.7,276.0,307.55,244.94
2018,10,19,10,0,91.0,257.0,1.7,19.0,310.0,347.98,275.71
2018,10,19,10,15,124.5,273.5,1.7,19.3,349.5,419.12,329.62
2018,10,19,10,30,158.0,290.0,1.7,19.6,389.0,464.55,363.17
2018,10,19,10,45,204.0,294.0,1.7,19.9,426.0,505.78,393.78
2018,10,19,11,0,250.0,298.0,1.7,20.2,463.0,567.1,438.09
2018,10,19,11,15,263.0,301.5,1.75,20.5,477.5,570.5,439.59
2018,10,19,11,30,276.0,305.0,1.8,20.8,492.0,571.95,440.14
2018,10,19,11,45,273.5,306.5,1.85,21.05,492.5,555.81,427.78
2018,10,19,12,0,271.0,308.0,1.9,21.3,493.0,538.69,414.79
2018,10,19,12,15,284.5,303.0,2.05,21.4,495.5,526.93,406.69
2018,10,19,12,30,298.0,298.0,2.2,21.5,498.0,513.23,396.9
2018,10,19,12,45,296.5,291.5,2.3,21.55,487.5,485.61,376.31
2018,10,19,13,0,295.0,285.0,2.4,21.6,477.0,457.46,355.04
2018,10,19,13,15,307.5,272.0,2.55,21.5,466.5,431.51,335.5
2018,10,19,13,30,320.0,259.0,2.7,21.4,456.0,403.94,314.1
2018,10,19,13,45,472.0,202.5,2.85,21.35,478.0,414.85,321.07
