Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,14,0,624.0,146.0,3.0,21.3,500.0,404.04,308.73
2018,10,19,14,15,704.0,118.0,3.1,21.15,494.0,366.61,274.08
2018,10,19,14,30,784.0,90.0,3.2,21.0,488.0,321.29,231.04
2018,10,19,14,45,788.5,81.5,3.35,20.85,454.0,261.92,177.97
2018,10,19,15,0,793.0,73.0,3.5,20.7,420.0,201.47,125.44
2018,10,19,15,15,764.0,70.0,3.5,20.7,375.0,140.87,79.6
2018,10,19,15,30,735.0,67.0,3.5,20.7,330.0,83.77,48.96
2018,10,19,15,45,691.5,63.0,3.8,20.25,282.5,56.38,43.72
2018,10,19,16,0,648.0,59.0,4.1,19.8,235.0,48.81,37.17
2018,10,19,16,15,581.5,53.0,4.3,19.4,187.0,43.81,32.69
2018,10,19,16,30,515.0,47.0,4.5,19.0,139.0,38.9,28.11
2018,10,19,16,45,407.5,38.5,4.7,18.6,96.5,31.82,21.36
2018,10,19,17,0,300.0,30.0,4.9,18.2,54.0,24.92,12.21
2018,10,19,17,15,176.5,18.5,4.95,17.95,30.0,14.56,0.0
2018,10,19,17,30,53.0,7.0,5.0,17.7,6.0,0.0,0.0
2018,10,19,17,45,26.5,3.5,5.05,17.5,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.95,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,20,6,15,55.5,7.0,1.35,15.2,8.0,0.0,0.0
2018,10,20,6,30,111.0,14.0,1.4,15.3,16.0,89.92,0.0
2018,10,20,6,45,150.5,25.0,1.45,15.4,37.0,183.63,82.49
2018,10,20,7,0,190.0,36.0,1.5,15.5,58.0,242.84,192.34
2018,10,20,7,15,183.0,53.0,1.55,15.7,82.5,244.01,200.24
2018,10,20,7,30,176.0,70.0,1.6,15.9,107.0,263.84,218.71
2018,10,20,7,45,147.5,94.5,1.6,16.1,131.0,255.18,211.9
2018,10,20,8,0,119.0,119.0,1.6,16.3,155.0,261.21,215.87
2018,10,20,8,15,164.5,137.0,1.55,16.5,195.5,325.54,268.59
2018,10,20,8,30,210.0,155.0,1.5,16.7,236.0,413.53,337.54
2018,10,20,8,45,279.0,164.5,1.4,16.95,285.5,492.64,398.06
2018,10,20,9,0,348.0,174.0,1.3,17.2,335.0,572.9,457.17
2018,10,20,9,15,502.5,152.0,1.2,17.45,406.0,727.51,568.64
2018,10,20,9,30,657.0,130.0,1.1,17.7,477.0,869.99,662.32
2018,10,20,9,45,755.5,109.5,1.0,18.0,531.5,942.25,704.68
2018,10,20,10,0,854.0,89.0,0.9,18.3,586.0,1004.17,739.63
2018,10,20,10,15,879.5,84.5,1.05,18.5,616.0,1001.44,738.22
2018,10,20,10,30,905.0,80.0,1.2,18.7,646.0,1007.39,743.34
2018,10,20,10,45,911.0,81.0,1.35,18.85,664.5,996.59,737.64
2018,10,20,11,0,917.0,82.0,1.5,19.0,683.0,981.82,729.47
2018,10,20,11,15,920.0,82.0,1.8,19.05,693.5,959.13,718.27
2018,10,20,11,30,923.0,82.0,2.1,19.1,704.0,932.73,703.92
2018,10,20,11,45,924.0,82.0,2.35,19.15,706.5,900.95,684.8
2018,10,20,12,0,925.0,82.0,2.6,19.2,709.0,865.77,662.84
2018,10,20,12,15,923.5,82.0,2.75,19.2,703.5,825.35,636.14
2018,10,20,12,30,922.0,82.0,2.9,19.2,698.0,782.04,607.01
2018,10,20,12,45,919.5,80.5,3.0,19.25,684.5,733.76,572.85
2018,10,20,13,0,917.0,79.0,3.1,19.3,671.0,683.11,534.44
2018,10,20,13,15,910.5,78.5,3.15,19.25,650.0,628.89,492.17
2018,10,20,13,30,904.0,78.0,3.2,19.2,629.0,573.11,447.38
2018,10,20,13,45,894.5,76.5,3.25,19.2,600.5,513.62,398.2
2018,10,20,14,0,885.0,75.0,3.3,19.2,572.0,453.44,346.86
2018,10,20,14,15,871.5,73.0,3.35,19.15,537.0,390.92,292.26
2018,10,20,14,30,858.0,71.0,3.4,19.1,502.0,328.73,236.71
2018,10,20,14,45,839.5,69.0,3.45,19.0,462.0,265.92,180.65
2018,10,20,15,0,821.0,67.0,3.5,18.9,422.0,201.32,125.03
2018,10,20,15,15,793.0,64.0,3.5,18.9,377.0,139.2,77.64
2018,10,20,15,30,765.0,61.0,3.5,18.9,332.0,80.41,45.92
2018,10,20,15,45,724.5,57.5,3.6,18.65,284.0,52.48,40.6
2018,10,20,16,0,684.0,54.0,3.7,18.4,236.0,49.24,37.76
2018,10,20,16,15,619.5,49.0,3.7,18.1,188.0,44.57,33.51
2018,10,20,16,30,555.0,44.0,3.7,17.8,140.0,36.84,26.43
2018,10,20,16,45,445.0,36.0,3.75,17.5,97.0,30.01,19.84
2018,10,20,17,0,335.0,28.0,3.8,17.2,54.0,23.39,10.18
2018,10,20,17,15,198.5,18.0,3.75,17.0,30.0,14.16,0.0
2018,10,20,17,30,62.0,8.0,3.7,16.8,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,3.7,16.55,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,2.85,14.55,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,2.9,14.6,3.0,2.36,0.0
2018,10,21,6,45,0.0,9.0,2.9,14.7,9.0,6.83,0.0
2018,10,21,7,0,0.0,15.0,2.9,14.8,15.0,11.4,3.56
2018,10,21,7,15,0.0,24.5,2.95,14.9,24.5,18.66,10.03
2018,10,21,7,30,0.0,34.0,3.0,15.0,34.0,25.94,16.43
2018,10,21,7,45,2.5,58.5,3.05,15.15,59.0,48.36,35.78
2018,10,21,8,0,5.0,83.0,3.1,15.3,84.0,74.53,58.18
2018,10,21,8,15,31.0,116.0,3.1,15.4,127.5,148.33,121.36
2018,10,21,8,30,57.0,149.0,3.1,15.5,171.0,212.64,175.28
2018,10,21,8,45,72.5,170.0,3.1,15.65,201.0,250.07,205.81
2018,10,21,9,0,88.0,191.0,3.1,15.8,231.0,287.38,235.79
2018,10,21,9,15,98.0,209.5,3.1,15.95,258.0,315.52,257.79
2018,10,21,9,30,108.0,228.0,3.1,16.1,285.0,343.26,279.21
2018,10,21,9,45,134.0,244.0,3.1,16.25,319.0,407.49,329.36
2018,10,21,10,0,160.0,260.0,3.1,16.4,353.0,447.07,359.65
2018,10,21,10,15,189.5,269.0,3.1,16.55,383.5,480.43,385.11
2018,10,21,10,30,219.0,278.0,3.1,16.7,414.0,512.32,409.18
2018,10,21,10,45,363.5,249.0,3.1,16.85,482.5,634.87,504.2
2018,10,21,11,0,508.0,220.0,3.1,17.0,551.0,752.05,591.39
2018,10,21,11,15,478.0,234.5,3.15,17.05,550.0,721.13,566.58
2018,10,21,11,30,448.0,249.0,3.2,17.1,549.0,689.01,541.93
2018,10,21,11,45,408.0,264.0,3.25,17.2,538.0,647.88,510.25
2018,10,21,12,0,368.0,279.0,3.3,17.3,527.0,590.56,466.69
2018,10,21,12,15,500.0,232.0,3.45,17.4,565.5,645.44,510.25
2018,10,21,12,30,632.0,185.0,3.6,17.5,604.0,678.4,536.15
2018,10,21,12,45,712.0,154.0,3.7,17.55,617.0,670.06,530.06
2018,10,21,13,0,792.0,123.0,3.8,17.6,630.0,649.62,514.43
2018,10,21,13,15,819.0,109.5,4.0,17.55,619.0,607.74,481.45
2018,10,21,13,30,846.0,96.0,4.2,17.5,608.0,561.11,443.49
2018,10,21,13,45,853.0,89.5,4.4,17.5,585.0,506.79,398.06
2018,10,21,14,0,860.0,83.0,4.6,17.5,562.0,449.71,348.62
2018,10,21,14,15,845.0,80.5,4.75,17.45,526.5,387.06,293.3
2018,10,21,14,30,830.0,78.0,4.9,17.4,491.0,324.57,236.95
2018,10,21,14,45,808.5,75.5,5.0,17.3,450.5,261.44,180.14
2018,10,21,15,0,787.0,73.0,5.1,17.2,410.0,200.3,126.93
2018,10,21,15,15,756.5,70.5,5.1,17.2,365.5,140.44,80.89
2018,10,21,15,30,726.0,68.0,5.1,17.2,321.0,84.26,50.33
2018,10,21,15,45,681.5,63.5,5.2,17.0,273.5,52.37,40.78
2018,10,21,16,0,637.0,59.0,5.3,16.8,226.0,48.73,37.54
2018,10,21,16,15,568.0,53.0,5.25,16.6,179.0,43.75,32.97
2018,10,21,16,30,499.0,47.0,5.2,16.4,132.0,38.88,28.3
2018,10,21,16,45,384.0,38.0,5.15,16.25,90.5,31.4,21.01
2018,10,21,17,0,269.0,29.0,5.1,16.1,49.0,24.13,9.35
2018,10,21,17,15,154.0,17.5,4.95,16.0,27.0,13.77,0.0
2018,10,21,17,30,39.0,6.0,4.8,15.9,5.0,0.0,0.0
2018,10,21,17,45,19.5,3.0,4.7,15.75,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,3.2,14.35,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,3.2,14.5,3.0,2.36,0.0
2018,10,22,6,45,0.0,10.5,3.2,14.65,10.5,7.98,0.0
2018,10,22,7,0,0.0,18.0,3.2,14.8,18.0,13.7,5.34
2018,10,22,7,15,0.0,29.0,3.15,14.9,29.0,22.12,12.9
2018,10,22,7,30,0.0,40.0,3.1,15.0,40.0,30.57,20.34
2018,10,22,7,45,0.0,51.0,3.1,15.1,51.0,39.04,27.72
2018,10,22,8,0,0.0,62.0,3.1,15.2,62.0,47.85,35.3
2018,10,22,8,15,3.0,89.0,3.0,15.25,90.0,76.39,59.66
2018,10,22,8,30,6.0,116.0,2.9,15.3,118.0,105.51,84.18
2018,10,22,8,45,21.5,146.5,2.85,15.4,156.0,151.16,122.7
2018,10,22,9,0,37.0,177.0,2.8,15.5,194.0,218.22,177.96
2018,10,22,9,15,42.5,194.5,2.8,15.6,215.5,240.5,195.54
2018,10,22,9,30,48.0,212.0,2.8,15.7,237.0,262.54,212.86
2018,10,22,9,45,60.0,228.0,2.75,15.8,261.0,289.03,233.82
2018,10,22,10,0,72.0,244.0,2.7,15.9,285.0,315.09,254.19
2018,10,22,10,15,101.0,261.0,2.75,15.95,321.5,358.8,289.03
2018,10,22,10,30,130.0,278.0,2.8,16.0,358.0,424.6,340.17
2018,10,22,10,45,194.5,282.0,2.85,16.1,406.0,484.45,387.32
2018,10,22,11,0,259.0,286.0,2.9,16.2,454.0,563.69,447.82
2018,10,22,11,15,245.0,295.0,3.0,16.25,455.5,547.97,434.7
2018,10,22,11,30,231.0,304.0,3.1,16.3,457.0,511.02,406.41
2018,10,22,11,45,240.5,302.5,3.2,16.35,462.5,504.8,401.88
2018,10,22,12,0,250.0,301.0,3.3,16.4,468.0,515.31,409.6
2018,10,22,12,15,334.5,276.0,3.45,16.45,497.5,540.69,430.73
2018,10,22,12,30,419.0,251.0,3.6,16.5,527.0,574.41,457.25
2018,10,22,12,45,501.0,219.5,3.75,16.55,543.0,576.59,459.64
2018,10,22,13,0,583.0,188.0,3.9,16.6,559.0,576.01,459.21
2018,10,22,13,15,675.5,153.5,4.0,16.6,569.5,564.26,449.45
2018,10,22,13,30,768.0,119.0,4.1,16.6,580.0,539.97,428.69
2018,10,22,13,45,744.0,118.0,4.25,16.6,547.5,479.5,378.42
2018,10,22,14,0,720.0,117.0,4.4,16.6,515.0,419.88,327.66
2018,10,22,14,15,766.5,98.5,4.5,16.55,498.0,374.24,285.45
2018,10,22,14,30,813.0,80.0,4.6,16.5,481.0,321.08,235.29
2018,10,22,14,45,730.5,89.5,4.7,16.45,427.0,251.6,175.56
2018,10,22,15,0,648.0,99.0,4.8,16.4,373.0,193.46,127.72
2018,10,22,15,15,680.0,83.0,4.8,16.4,342.5,138.01,82.29
2018,10,22,15,30,712.0,67.0,4.8,16.4,312.0,82.95,49.65
2018,10,22,15,45,659.5,63.0,4.85,16.2,263.5,51.75,40.36
2018,10,22,16,0,607.0,59.0,4.9,16.0,215.0,48.43,37.39
2018,10,22,16,15,460.5,52.5,4.8,15.85,156.5,42.42,31.88
2018,10,22,16,30,314.0,46.0,4.7,15.7,98.0,35.09,25.03
2018,10,22,16,45,289.0,36.5,4.65,15.6,71.5,29.73,19.52
2018,10,22,17,0,264.0,27.0,4.6,15.5,45.0,22.45,6.62
2018,10,22,17,15,154.0,17.0,4.5,15.4,25.0,13.38,0.0
2018,10,22,17,30,44.0,7.0,4.4,15.3,5.0,0.0,0.0
2018,10,22,17,45,22.0,3.5,4.3,15.25,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.75,14.35,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.6,14.5,5.0,3.93,0.0
2018,10,23,6,45,4.5,18.0,2.45,14.6,18.5,18.32,0.0
2018,10,23,7,0,9.0,31.0,2.3,14.7,32.0,40.84,27.22
2018,10,23,7,15,12.5,47.5,2.25,14.85,49.5,62.12,46.75
2018,10,23,7,30,16.0,64.0,2.2,15.0,67.0,82.39,64.7
2018,10,23,7,45,45.0,85.0,2.15,15.15,97.5,132.35,108.35
2018,10,23,8,0,74.0,106.0,2.1,15.3,128.0,183.06,151.87
2018,10,23,8,15,190.5,122.5,2.15,15.45,191.0,352.95,293.91
2018,10,23,8,30,307.0,139.0,2.2,15.6,254.0,488.02,402.25
2018,10,23,8,45,358.0,148.0,2.3,15.75,297.5,550.53,450.01
2018,10,23,9,0,409.0,157.0,2.4,15.9,341.0,638.93,515.95
2018,10,23,9,15,361.0,181.5,2.5,16.05,354.0,594.95,480.1
2018,10,23,9,30,313.0,206.0,2.6,16.2,367.0,573.62,461.54
2018,10,23,9,45,266.5,227.0,2.7,16.3,370.0,547.11,439.09
2018,10,23,10,0,220.0,248.0,2.8,16.4,373.0,494.46,397.13
2018,10,23,10,15,167.0,262.0,2.95,16.45,359.5,450.64,361.44
2018,10,23,10,30,114.0,276.0,3.1,16.5,346.0,407.02,325.56
2018,10,23,10,45,134.5,284.0,3.25,16.55,369.0,428.85,342.96
2018,10,23,11,0,155.0,292.0,3.4,16.6,392.0,449.22,358.86
2018,10,23,11,15,255.5,282.0,3.55,16.65,449.5,544.0,433.67
2018,10,23,11,30,356.0,272.0,3.7,16.7,507.0,610.21,485.42
2018,10,23,11,45,388.5,264.0,3.9,16.7,521.0,612.54,487.62
2018,10,23,12,0,421.0,256.0,4.1,16.7,535.0,629.49,500.63
2018,10,23,12,15,482.0,234.0,4.15,16.7,551.0,633.15,504.18
2018,10,23,12,30,543.0,212.0,4.2,16.7,567.0,630.36,502.57
2018,10,23,12,45,444.5,231.0,4.3,16.7,517.5,547.72,437.75
2018,10,23,13,0,346.0,250.0,4.4,16.7,468.0,459.61,368.28
2018,10,23,13,15,350.5,234.5,4.3,16.7,449.0,424.72,340.3
2018,10,23,13,30,355.0,219.0,4.2,16.7,430.0,389.1,311.02
2018,10,23,13,45,569.5,156.5,4.1,16.75,476.5,428.85,339.72
2018,10,23,14,0,784.0,94.0,4.0,16.8,523.0,427.62,332.59
2018,10,23,14,15,676.5,113.5,3.95,16.85,467.0,352.62,269.17
2018,10,23,14,30,569.0,133.0,3.9,16.9,411.0,289.32,215.92
2018,10,23,14,45,475.0,136.5,3.8,16.9,355.5,224.3,162.35
2018,10,23,15,0,381.0,140.0,3.7,16.9,300.0,174.46,123.3
2018,10,23,15,15,494.5,108.5,3.7,16.9,292.0,134.29,86.64
2018,10,23,15,30,608.0,77.0,3.7,16.9,284.0,81.72,50.65
2018,10,23,15,45,620.0,65.0,3.7,16.85,248.5,52.74,41.13
2018,10,23,16,0,632.0,53.0,3.7,16.8,213.0,47.88,36.78
2018,10,23,16,15,588.0,46.5,3.7,16.6,170.0,38.94,28.69
2018,10,23,16,30,544.0,40.0,3.7,16.4,127.0,33.63,23.65
2018,10,23,16,45,430.0,33.0,3.7,16.2,86.5,27.57,17.5
2018,10,23,17,0,316.0,26.0,3.7,16.0,46.0,21.8,4.01
2018,10,23,17,15,184.5,16.0,3.8,15.9,25.0,12.59,0.0
2018,10,23,17,30,53.0,6.0,3.9,15.8,4.0,0.0,0.0
2018,10,23,17,45,26.5,3.0,4.0,15.65,2.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,24,6,15,21.5,4.5,0.45,15.55,4.5,0.0,0.0
2018,10,24,6,30,43.0,9.0,0.4,15.6,9.0,37.75,0.0
2018,10,24,6,45,138.5,22.5,0.35,15.65,34.5,166.05,0.0
2018,10,24,7,0,234.0,36.0,0.3,15.7,60.0,282.65,215.15
2018,10,24,7,15,344.5,45.5,0.4,15.85,102.5,394.78,315.08
2018,10,24,7,30,455.0,55.0,0.5,16.0,145.0,515.31,411.2
2018,10,24,7,45,512.0,61.5,0.65,16.15,188.5,589.28,469.13
2018,10,24,8,0,569.0,68.0,0.8,16.3,232.0,664.29,525.78
2018,10,24,8,15,670.5,63.5,0.95,16.5,288.5,760.46,595.17
2018,10,24,8,30,772.0,59.0,1.1,16.7,345.0,865.66,668.01
2018,10,24,8,45,780.0,65.0,1.25,16.95,383.5,892.69,685.4
2018,10,24,9,0,788.0,71.0,1.4,17.2,422.0,916.47,701.24
2018,10,24,9,15,744.5,89.0,1.6,17.4,443.5,899.94,690.29
2018,10,24,9,30,701.0,107.0,1.8,17.6,465.0,886.07,681.34
2018,10,24,9,45,673.5,124.0,2.0,17.75,485.5,876.18,675.03
2018,10,24,10,0,646.0,141.0,2.2,17.9,506.0,862.16,665.68
2018,10,24,10,15,769.5,107.0,2.4,18.05,561.0,929.58,712.8
2018,10,24,10,30,893.0,73.0,2.6,18.2,616.0,985.08,750.48
2018,10,24,10,45,898.5,73.5,2.85,18.3,633.5,973.46,743.16
2018,10,24,11,0,904.0,74.0,3.1,18.4,651.0,957.98,733.76
2018,10,24,11,15,906.5,74.0,3.4,18.45,660.5,935.29,719.74
2018,10,24,11,30,909.0,74.0,3.7,18.5,670.0,908.98,702.97
2018,10,24,11,45,909.5,74.0,4.0,18.5,672.0,877.42,682.33
2018,10,24,12,0,910.0,74.0,4.3,18.5,674.0,842.57,659.02
2018,10,24,12,15,908.0,74.0,4.5,18.55,668.0,802.6,631.57
2018,10,24,12,30,906.0,74.0,4.7,18.6,662.0,759.84,601.75
2018,10,24,12,45,902.0,73.0,4.9,18.65,648.5,712.03,567.17
2018,10,24,13,0,898.0,72.0,5.1,18.7,635.0,662.04,528.18
2018,10,24,13,15,879.0,75.0,5.2,18.7,610.5,605.2,482.42
2018,10,24,13,30,860.0,78.0,5.3,18.7,586.0,548.02,435.16
2018,10,24,13,45,818.5,85.5,5.35,18.7,550.5,485.71,382.56
2018,10,24,14,0,777.0,93.0,5.4,18.7,515.0,423.64,329.12
2018,10,24,14,15,792.0,82.0,5.35,18.7,488.0,368.76,279.45
2018,10,24,14,30,807.0,71.0,5.3,18.7,461.0,311.18,226.3
2018,10,24,14,45,796.5,66.0,5.2,18.7,424.0,250.29,170.92
2018,10,24,15,0,786.0,61.0,5.1,18.7,387.0,190.13,118.07
2018,10,24,15,15,739.0,62.0,5.1,18.7,341.0,131.83,74.07
2018,10,24,15,30,692.0,63.0,5.1,18.7,295.0,79.16,46.37
2018,10,24,15,45,548.0,69.0,5.0,18.55,235.5,54.85,42.69
2018,10,24,16,0,404.0,75.0,4.9,18.4,176.0,55.95,43.57
2018,10,24,16,15,405.5,58.5,4.95,18.2,141.0,46.83,35.33
2018,10,24,16,30,407.0,42.0,5.0,18.0,106.0,34.35,24.03
2018,10,24,16,45,319.5,32.5,5.05,17.8,71.5,26.67,16.44
2018,10,24,17,0,232.0,23.0,5.1,17.6,37.0,19.02,0.11
2018,10,24,17,15,116.0,11.5,5.15,17.5,18.5,9.05,0.0
2018,10,24,17,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,5.2,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,5.2,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,5.15,17.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,5.0,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.95,16.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,25,6,15,46.5,5.0,2.9,15.35,5.5,0.0,0.0
2018,10,25,6,30,93.0,10.0,2.8,15.5,11.0,74.24,0.0
2018,10,25,6,45,251.0,20.5,2.65,15.6,41.5,245.37,0.0
2018,10,25,7,0,409.0,31.0,2.5,15.7,72.0,416.93,316.61
2018,10,25,7,15,410.5,42.5,2.45,15.85,103.0,447.0,361.11
2018,10,25,7,30,412.0,54.0,2.4,16.0,134.0,476.68,390.32
2018,10,25,7,45,346.5,71.5,2.35,16.15,151.5,445.17,368.06
2018,10,25,8,0,281.0,89.0,2.3,16.3,169.0,414.86,343.83
2018,10,25,8,15,171.5,117.5,2.3,16.45,169.0,307.45,255.28
2018,10,25,8,30,62.0,146.0,2.3,16.6,169.0,216.77,177.51
2018,10,25,8,45,107.5,165.0,2.3,16.75,210.5,303.08,248.64
2018,10,25,9,0,153.0,184.0,2.3,16.9,252.0,369.12,301.46
2018,10,25,9,15,218.0,195.5,2.3,17.05,301.5,444.97,361.44
2018,10,25,9,30,283.0,207.0,2.3,17.2,351.0,545.25,437.78
2018,10,25,9,45,309.0,216.5,2.25,17.4,382.5,578.2,460.85
2018,10,25,10,0,335.0,226.0,2.2,17.6,414.0,609.58,482.84
2018,10,25,10,15,296.5,241.5,2.2,17.75,413.5,581.42,459.36
2018,10,25,10,30,258.0,257.0,2.2,17.9,413.0,552.31,435.65
2018,10,25,10,45,211.5,274.0,2.15,18.1,404.5,493.35,389.5
2018,10,25,11,0,165.0,291.0,2.1,18.3,396.0,458.71,361.23
2018,10,25,11,15,158.0,296.5,2.05,18.4,398.0,448.82,353.03
2018,10,25,11,30,151.0,302.0,2.0,18.5,400.0,438.6,344.5
2018,10,25,11,45,170.0,300.5,1.95,18.65,411.5,443.14,347.89
2018,10,25,12,0,189.0,299.0,1.9,18.8,423.0,445.9,349.79
2018,10,25,12,15,323.0,262.0,2.0,18.85,471.5,518.48,407.0
2018,10,25,12,30,457.0,225.0,2.1,18.9,520.0,578.78,453.12
2018,10,25,12,45,661.5,156.5,2.2,18.95,573.5,636.62,497.6
2018,10,25,13,0,866.0,88.0,2.3,19.0,627.0,657.2,513.52
2018,10,25,13,15,876.5,81.0,2.45,19.05,610.5,609.35,476.21
2018,10,25,13,30,887.0,74.0,2.6,19.1,594.0,558.43,435.58
2018,10,25,13,45,875.0,72.5,2.75,19.1,565.0,498.99,386.91
2018,10,25,14,0,863.0,71.0,2.9,19.1,536.0,439.2,336.24
2018,10,25,14,15,847.5,69.5,3.05,19.05,501.5,378.07,282.97
2018,10,25,14,30,832.0,68.0,3.2,19.0,467.0,317.53,228.93
2018,10,25,14,45,810.5,66.5,3.35,19.0,427.5,254.08,172.52
2018,10,25,15,0,789.0,65.0,3.5,19.0,388.0,194.1,120.74
2018,10,25,15,15,759.0,62.0,3.5,19.0,344.0,134.15,74.96
2018,10,25,15,30,729.0,59.0,3.5,19.0,300.0,77.79,44.28
2018,10,25,15,45,683.0,55.0,3.8,18.75,253.5,49.99,38.39
2018,10,25,16,0,637.0,51.0,4.1,18.5,207.0,46.32,35.11
2018,10,25,16,15,565.0,45.5,4.25,18.2,161.0,37.99,27.6
2018,10,25,16,30,493.0,40.0,4.4,17.9,115.0,33.34,23.12
2018,10,25,16,45,357.0,31.5,4.55,17.65,75.0,26.06,15.75
2018,10,25,17,0,221.0,23.0,4.7,17.4,35.0,19.07,0.0
2018,10,25,17,15,110.5,11.5,4.75,17.2,17.5,9.05,0.0
2018,10,25,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.85,16.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,26,6,15,45.5,5.0,2.1,16.2,5.0,0.0,0.0
2018,10,26,6,30,91.0,10.0,2.1,16.3,10.0,72.85,0.0
2018,10,26,6,45,246.5,19.5,2.1,16.35,39.0,239.39,0.0
2018,10,26,7,0,402.0,29.0,2.1,16.4,68.0,409.56,305.47
2018,10,26,7,15,496.0,35.5,2.1,16.6,111.0,509.83,406.54
2018,10,26,7,30,590.0,42.0,2.1,16.8,154.0,608.09,487.79
2018,10,26,7,45,405.0,51.0,2.05,17.0,138.0,478.22,391.01
2018,10,26,8,0,220.0,60.0,2.0,17.2,122.0,314.55,261.42
2018,10,26,8,15,115.0,88.5,2.0,17.4,121.5,212.86,176.4
2018,10,26,8,30,10.0,117.0,2.0,17.6,121.0,112.12,88.9
2018,10,26,8,45,18.5,141.5,2.0,17.85,149.5,144.4,115.81
2018,10,26,9,0,27.0,166.0,2.0,18.1,178.0,196.65,158.22
2018,10,26,9,15,39.5,186.5,2.0,18.35,205.5,230.07,184.89
2018,10,26,9,30,52.0,207.0,2.0,18.6,233.0,263.21,210.96
2018,10,26,9,45,71.0,226.0,2.05,18.85,264.0,300.61,240.33
2018,10,26,10,0,90.0,245.0,2.1,19.1,295.0,337.39,268.77
2018,10,26,10,15,103.5,258.5,2.15,19.25,318.5,361.07,286.71
2018,10,26,10,30,117.0,272.0,2.2,19.4,342.0,407.18,321.44
2018,10,26,10,45,143.0,280.5,2.3,19.6,368.5,434.85,342.48
2018,10,26,11,0,169.0,289.0,2.4,19.8,395.0,460.8,362.12
2018,10,26,11,15,202.0,292.0,2.6,19.85,421.0,485.04,381.1
2018,10,26,11,30,235.0,295.0,2.8,19.9,447.0,506.72,398.03
2018,10,26,11,45,232.0,296.5,2.95,19.95,447.0,492.83,387.28
2018,10,26,12,0,229.0,298.0,3.1,20.0,447.0,478.3,376.18
2018,10,26,12,15,267.5,287.0,3.3,19.95,459.5,500.07,393.45
2018,10,26,12,30,306.0,276.0,3.5,19.9,472.0,500.05,394.17
2018,10,26,12,45,397.0,246.0,3.65,19.9,494.5,514.52,406.45
2018,10,26,13,0,488.0,216.0,3.8,19.9,517.0,533.94,421.36
2018,10,26,13,15,507.5,201.5,3.9,19.85,505.5,500.87,395.16
2018,10,26,13,30,527.0,187.0,4.0,19.8,494.0,464.92,366.11
2018,10,26,13,45,533.5,175.0,4.05,19.75,472.5,422.0,330.57
2018,10,26,14,0,540.0,163.0,4.1,19.7,451.0,377.69,292.88
2018,10,26,14,15,553.0,147.0,4.1,19.65,425.5,331.21,252.23
2018,10,26,14,30,566.0,131.0,4.1,19.6,400.0,287.2,212.47
2018,10,26,14,45,528.0,126.5,4.05,19.55,360.5,229.72,163.35
2018,10,26,15,0,490.0,122.0,4.0,19.5,321.0,180.84,122.73
2018,10,26,15,15,448.0,113.0,4.0,19.5,279.0,132.86,86.55
2018,10,26,15,30,406.0,104.0,4.0,19.5,237.0,90.3,61.35
2018,10,26,15,45,326.0,95.0,3.85,19.25,191.0,68.22,54.21
2018,10,26,16,0,246.0,86.0,3.7,19.0,145.0,62.28,48.93
2018,10,26,16,15,260.5,66.0,3.65,18.75,116.0,48.56,36.67
2018,10,26,16,30,275.0,46.0,3.6,18.5,87.0,34.77,24.23
2018,10,26,16,45,229.5,34.0,3.6,18.2,59.5,25.85,15.29
2018,10,26,17,0,184.0,22.0,3.6,17.9,32.0,18.18,0.0
2018,10,26,17,15,92.0,11.0,3.6,17.75,16.0,8.65,0.0
2018,10,26,17,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.6,17.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,15,33.0,4.5,1.9,16.65,4.5,0.0,0.0
2018,10,27,6,30,66.0,9.0,2.0,16.7,9.0,7.08,0.0
2018,10,27,6,45,124.0,18.0,2.1,16.8,26.5,143.73,0.0
2018,10,27,7,0,182.0,27.0,2.2,16.9,44.0,226.03,166.46
2018,10,27,7,15,218.5,44.0,2.3,17.0,76.5,284.95,230.62
2018,10,27,7,30,255.0,61.0,2.4,17.1,109.0,344.93,283.76
2018,10,27,7,45,252.0,73.5,2.55,17.25,132.0,363.7,301.07
2018,10,27,8,0,249.0,86.0,2.7,17.4,155.0,357.49,297.56
2018,10,27,8,15,196.0,116.5,2.75,17.6,176.5,352.09,291.2
2018,10,27,8,30,143.0,147.0,2.8,17.8,198.0,319.95,263.17
2018,10,27,8,45,184.5,162.5,2.9,18.0,237.0,377.58,309.84
2018,10,27,9,0,226.0,178.0,3.0,18.2,276.0,459.1,373.38
2018,10,27,9,15,239.0,193.5,3.05,18.35,305.5,488.75,395.02
2018,10,27,9,30,252.0,209.0,3.1,18.5,335.0,517.24,415.75
2018,10,27,9,45,265.0,222.0,3.2,18.65,362.0,541.2,433.05
2018,10,27,10,0,278.0,235.0,3.3,18.8,389.0,563.68,449.12
2018,10,27,10,15,287.5,245.0,3.35,18.95,410.5,577.33,458.37
2018,10,27,10,30,297.0,255.0,3.4,19.1,432.0,589.29,466.4
2018,10,27,10,45,298.0,263.5,3.45,19.2,445.5,589.42,465.56
2018,10,27,11,0,299.0,272.0,3.5,19.3,459.0,587.97,463.68
2018,10,27,11,15,367.0,256.5,3.6,19.35,489.5,620.47,489.38
2018,10,27,11,30,435.0,241.0,3.7,19.4,520.0,669.38,526.19
2018,10,27,11,45,499.5,219.5,3.75,19.5,541.0,683.09,536.95
2018,10,27,12,0,564.0,198.0,3.8,19.6,562.0,690.55,543.11
2018,10,27,12,15,619.0,177.5,3.9,19.6,574.0,693.48,545.7
2018,10,27,12,30,674.0,157.0,4.0,19.6,586.0,682.24,537.74
2018,10,27,12,45,748.5,129.0,4.1,19.6,595.5,669.8,528.76
2018,10,27,13,0,823.0,101.0,4.2,19.6,605.0,646.9,511.18
2018,10,27,13,15,779.5,110.0,4.35,19.55,574.5,583.46,461.2
2018,10,27,13,30,736.0,119.0,4.5,19.5,544.0,522.67,412.34
2018,10,27,13,45,683.0,127.5,4.6,19.5,507.0,458.47,359.58
2018,10,27,14,0,630.0,136.0,4.7,19.5,470.0,398.3,309.09
2018,10,27,14,15,560.5,142.5,4.8,19.4,425.0,330.37,252.35
2018,10,27,14,30,491.0,149.0,4.9,19.3,380.0,274.77,205.44
2018,10,27,14,45,575.0,118.0,4.95,19.2,365.5,238.3,169.19
2018,10,27,15,0,659.0,87.0,5.0,19.1,351.0,186.67,120.65
2018,10,27,15,15,689.5,73.0,5.0,19.1,321.0,132.23,76.32
2018,10,27,15,30,720.0,59.0,5.0,19.1,291.0,77.87,44.35
2018,10,27,15,45,661.0,56.5,5.0,18.8,243.5,50.96,39.21
2018,10,27,16,0,602.0,54.0,5.0,18.5,196.0,44.72,33.66
2018,10,27,16,15,527.0,47.5,4.85,18.3,151.0,39.29,28.64
2018,10,27,16,30,452.0,41.0,4.7,18.1,106.0,33.97,23.51
2018,10,27,16,45,327.5,31.5,4.6,17.9,69.0,26.05,15.17
2018,10,27,17,0,203.0,22.0,4.5,17.7,32.0,18.31,0.0
2018,10,27,17,15,101.5,11.0,4.35,17.6,16.0,8.65,0.0
2018,10,27,17,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.85,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.4,16.35,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.4,16.5,3.0,2.36,0.0
2018,10,28,6,45,9.5,15.5,2.35,16.65,16.5,19.37,0.0
2018,10,28,7,0,19.0,28.0,2.3,16.8,30.0,48.17,30.42
2018,10,28,7,15,42.5,48.0,2.25,16.95,55.0,94.05,72.98
2018,10,28,7,30,66.0,68.0,2.2,17.1,80.0,154.61,125.19
2018,10,28,7,45,80.0,86.5,2.15,17.25,105.5,188.98,154.96
2018,10,28,8,0,94.0,105.0,2.1,17.4,131.0,223.54,184.16
2018,10,28,8,15,98.5,124.0,2.15,17.55,155.5,249.93,205.66
2018,10,28,8,30,103.0,143.0,2.2,17.7,180.0,275.86,226.28
2018,10,28,8,45,124.5,161.5,2.25,17.85,211.5,317.43,259.59
2018,10,28,9,0,146.0,180.0,2.3,18.0,243.0,358.87,292.1
2018,10,28,9,15,196.5,193.5,2.4,18.15,286.0,422.48,342.44
2018,10,28,9,30,247.0,207.0,2.5,18.3,329.0,510.09,409.47
2018,10,28,9,45,228.5,220.0,2.55,18.45,338.5,477.76,383.07
2018,10,28,10,0,210.0,233.0,2.6,18.6,348.0,468.67,374.68
2018,10,28,10,15,282.0,228.0,2.75,18.7,390.0,551.84,438.95
2018,10,28,10,30,354.0,223.0,2.9,18.8,432.0,608.39,482.13
2018,10,28,10,45,386.5,229.5,3.0,18.9,464.0,636.54,502.58
2018,10,28,11,0,419.0,236.0,3.1,19.0,496.0,684.05,536.71
2018,10,28,11,15,554.5,194.0,3.25,19.05,544.0,748.77,586.78
2018,10,28,11,30,690.0,152.0,3.4,19.1,592.0,814.49,635.03
2018,10,28,11,45,797.0,114.0,3.55,19.2,624.0,832.98,648.12
2018,10,28,12,0,904.0,76.0,3.7,19.3,656.0,838.0,652.08
2018,10,28,12,15,901.0,76.5,3.85,19.3,650.0,798.1,624.26
2018,10,28,12,30,898.0,77.0,4.0,19.3,644.0,755.51,594.5
2018,10,28,12,45,892.5,76.0,4.15,19.3,629.5,707.11,559.37
2018,10,28,13,0,887.0,75.0,4.3,19.3,615.0,656.72,520.34
2018,10,28,13,15,710.5,126.0,4.45,19.25,549.0,558.95,443.08
2018,10,28,13,30,534.0,177.0,4.6,19.2,483.0,460.1,364.44
2018,10,28,13,45,594.5,150.0,4.75,19.15,475.0,435.62,343.11
2018,10,28,14,0,655.0,123.0,4.9,19.1,467.0,397.75,309.39
2018,10,28,14,15,732.0,96.0,4.95,19.0,456.5,357.81,271.6
2018,10,28,14,30,809.0,69.0,5.0,18.9,446.0,310.1,225.33
2018,10,28,14,45,785.5,67.0,5.1,18.8,406.5,248.86,170.32
2018,10,28,15,0,762.0,65.0,5.2,18.7,367.0,189.86,119.08
2018,10,28,15,15,730.0,62.0,5.2,18.7,324.0,131.59,74.26
2018,10,28,15,30,698.0,59.0,5.2,18.7,281.0,77.18,44.2
2018,10,28,15,45,648.0,55.0,5.3,18.45,235.5,49.6,38.07
2018,10,28,16,0,598.0,51.0,5.4,18.2,190.0,42.41,31.66
2018,10,28,16,15,519.0,45.5,5.4,18.05,146.0,37.68,27.23
2018,10,28,16,30,440.0,40.0,5.4,17.9,102.0,33.12,22.73
2018,10,28,16,45,306.5,30.5,5.35,17.7,65.5,25.17,14.12
2018,10,28,17,0,173.0,21.0,5.3,17.5,29.0,15.98,0.0
2018,10,28,17,15,86.5,10.5,5.3,17.4,14.5,8.26,0.0
2018,10,28,17,30,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,5.3,17.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,5.3,17.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,5.3,16.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,5.3,16.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,5.35,16.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.45,16.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.5,16.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.5,16.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.45,16.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.4,16.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,5.35,16.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,5.25,16.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,5.3,16.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.45,16.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,5.55,16.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.6,16.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,5.6,16.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.95,15.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,6.15,15.9,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,6.05,15.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,6,15,2.0,2.0,5.9,15.85,2.0,0.0,0.0
2018,10,29,6,30,4.0,4.0,5.8,15.9,4.0,0.0,0.0
2018,10,29,6,45,30.0,17.5,5.75,16.0,20.0,36.41,0.0
2018,10,29,7,0,56.0,31.0,5.7,16.1,36.0,100.62,68.07
2018,10,29,7,15,87.0,48.5,5.65,16.25,61.5,148.87,119.12
2018,10,29,7,30,118.0,66.0,5.6,16.4,87.0,197.35,162.95
2018,10,29,7,45,126.5,85.0,5.6,16.55,113.5,229.45,191.37
2018,10,29,8,0,135.0,104.0,5.6,16.7,140.0,261.07,218.47
2018,10,29,8,15,130.0,123.0,5.55,16.9,163.0,279.39,233.28
2018,10,29,8,30,125.0,142.0,5.5,17.1,186.0,296.7,246.73
2018,10,29,8,45,100.5,157.0,5.45,17.25,195.0,288.01,237.98
2018,10,29,9,0,76.0,172.0,5.4,17.4,204.0,256.17,210.42
2018,10,29,9,15,149.0,187.5,5.4,17.55,258.0,367.09,302.14
2018,10,29,9,30,222.0,203.0,5.4,17.7,312.0,455.91,373.94
2018,10,29,9,45,337.5,197.0,5.4,17.8,375.0,584.18,476.01
2018,10,29,10,0,453.0,191.0,5.4,17.9,438.0,712.91,575.0
2018,10,29,10,15,527.0,177.0,5.45,17.9,477.0,762.68,612.88
2018,10,29,10,30,601.0,163.0,5.5,17.9,516.0,819.36,654.51
2018,10,29,10,45,584.0,175.0,5.55,17.9,526.0,801.03,640.06
2018,10,29,11,0,567.0,187.0,5.6,17.9,536.0,771.65,617.43
2018,10,29,11,15,463.0,224.0,5.65,17.9,512.0,696.18,557.49
2018,10,29,11,30,359.0,261.0,5.7,17.9,488.0,602.55,483.65
2018,10,29,11,45,309.5,272.0,5.7,17.85,468.5,554.29,445.19
