Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,12,0,260.0,283.0,5.7,17.8,449.0,507.77,407.72
2018,10,29,12,15,271.5,279.0,5.85,17.8,450.5,496.25,399.02
2018,10,29,12,30,283.0,275.0,6.0,17.8,452.0,482.99,388.72
2018,10,29,12,45,358.0,243.0,6.1,17.8,462.5,485.22,391.63
2018,10,29,13,0,433.0,211.0,6.2,17.8,473.0,494.29,398.93
2018,10,29,13,15,641.5,147.5,6.2,17.9,520.0,538.24,433.49
2018,10,29,13,30,850.0,84.0,6.2,18.0,567.0,547.39,438.38
2018,10,29,13,45,855.0,78.5,6.25,18.05,544.0,494.44,392.19
2018,10,29,14,0,860.0,73.0,6.3,18.1,521.0,439.37,343.0
2018,10,29,14,15,844.5,71.0,6.3,18.15,486.5,378.13,287.73
2018,10,29,14,30,829.0,69.0,6.3,18.2,452.0,316.22,231.08
2018,10,29,14,45,808.5,66.5,6.3,18.2,412.5,254.06,174.54
2018,10,29,15,0,788.0,64.0,6.3,18.2,373.0,193.76,121.61
2018,10,29,15,15,756.0,61.0,6.3,18.2,329.0,133.89,75.29
2018,10,29,15,30,724.0,58.0,6.3,18.2,285.0,77.86,44.16
2018,10,29,15,45,674.5,53.5,6.55,18.05,238.5,48.71,37.34
2018,10,29,16,0,625.0,49.0,6.8,17.9,192.0,44.59,33.59
2018,10,29,16,15,545.0,44.0,6.85,17.65,147.0,36.72,26.4
2018,10,29,16,30,465.0,39.0,6.9,17.4,102.0,32.49,22.16
2018,10,29,16,45,326.0,29.5,6.95,17.15,65.0,24.46,13.16
2018,10,29,17,0,187.0,20.0,7.0,16.9,28.0,15.74,0.0
2018,10,29,17,15,93.5,10.0,7.1,16.75,14.0,7.87,0.0
2018,10,29,17,30,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,7.3,16.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,7.4,16.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,7.35,16.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,7.3,16.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,7.2,16.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,7.05,15.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,7.0,15.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,6.9,15.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,6.65,15.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,6,15,39.0,5.0,5.2,15.5,4.0,0.0,0.0
2018,10,30,6,30,78.0,10.0,5.2,15.6,8.0,0.0,0.0
2018,10,30,6,45,230.0,19.0,5.25,15.65,34.0,188.54,0.0
2018,10,30,7,0,382.0,28.0,5.3,15.7,60.0,389.05,266.58
2018,10,30,7,15,488.0,35.0,5.4,15.9,103.5,503.32,405.82
2018,10,30,7,30,594.0,42.0,5.5,16.1,147.0,610.67,499.98
2018,10,30,7,45,654.5,46.5,5.6,16.25,194.0,689.93,566.95
2018,10,30,8,0,715.0,51.0,5.7,16.4,241.0,769.49,630.93
2018,10,30,8,15,754.5,54.5,5.8,16.55,287.5,827.69,675.98
2018,10,30,8,30,794.0,58.0,5.9,16.7,334.0,884.41,718.31
2018,10,30,8,45,821.0,60.0,5.95,16.85,377.0,924.68,746.88
2018,10,30,9,0,848.0,62.0,6.0,17.0,420.0,950.44,764.14
2018,10,30,9,15,866.5,63.5,5.95,17.15,458.0,975.39,779.96
2018,10,30,9,30,885.0,65.0,5.9,17.3,496.0,996.99,793.15
2018,10,30,9,45,898.0,66.5,5.85,17.45,528.0,1009.38,799.61
2018,10,30,10,0,911.0,68.0,5.8,17.6,560.0,1017.92,803.42
2018,10,30,10,15,918.5,69.5,5.7,17.75,585.0,1016.97,800.21
2018,10,30,10,30,926.0,71.0,5.6,17.9,610.0,1012.01,794.37
2018,10,30,10,45,931.5,71.5,5.55,18.1,627.5,999.8,783.77
2018,10,30,11,0,937.0,72.0,5.5,18.3,645.0,983.64,770.6
2018,10,30,11,15,940.5,72.0,5.4,18.4,655.5,961.1,753.04
2018,10,30,11,30,944.0,72.0,5.3,18.5,666.0,934.8,732.98
2018,10,30,11,45,944.5,72.5,5.25,18.65,668.0,902.81,709.17
2018,10,30,12,0,945.0,73.0,5.2,18.8,670.0,867.43,682.99
2018,10,30,12,15,942.0,73.0,5.2,18.85,663.5,825.48,652.58
2018,10,30,12,30,939.0,73.0,5.2,18.9,657.0,780.74,620.0
2018,10,30,12,45,932.5,73.0,5.2,19.0,642.5,730.99,582.81
2018,10,30,13,0,926.0,73.0,5.2,19.1,628.0,679.19,541.49
2018,10,30,13,15,919.0,72.0,5.2,19.1,606.5,624.27,497.02
2018,10,30,13,30,912.0,71.0,5.2,19.1,585.0,567.88,450.18
2018,10,30,13,45,847.5,83.5,5.2,19.1,542.5,497.22,391.06
2018,10,30,14,0,783.0,96.0,5.2,19.1,500.0,428.81,332.85
2018,10,30,14,15,755.5,93.5,5.25,19.05,462.0,365.99,277.95
2018,10,30,14,30,728.0,91.0,5.3,19.0,424.0,303.3,222.38
2018,10,30,14,45,769.0,76.5,5.3,18.95,400.0,253.58,174.86
2018,10,30,15,0,810.0,62.0,5.3,18.9,376.0,196.14,122.16
2018,10,30,15,15,750.5,63.0,5.3,18.9,327.0,135.26,76.36
2018,10,30,15,30,691.0,64.0,5.3,18.9,278.0,81.62,47.73
2018,10,30,15,45,641.0,58.0,5.65,18.5,231.0,48.0,36.64
2018,10,30,16,0,591.0,52.0,6.0,18.1,184.0,43.14,32.27
2018,10,30,16,15,527.5,45.0,6.1,17.75,141.5,37.4,26.95
2018,10,30,16,30,464.0,38.0,6.2,17.4,99.0,31.7,21.41
2018,10,30,16,45,320.0,28.0,6.3,17.05,62.0,23.21,11.7
2018,10,30,17,0,176.0,18.0,6.4,16.7,25.0,14.16,0.0
2018,10,30,17,15,88.0,9.0,6.35,16.5,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,6.3,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,6.25,16.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.5,3.05,15.4,3.5,0.0,0.0
2018,10,31,6,30,69.0,9.0,3.0,15.5,7.0,0.0,0.0
2018,10,31,6,45,126.5,18.5,2.95,15.6,25.0,110.02,0.0
2018,10,31,7,0,184.0,28.0,2.9,15.7,43.0,229.27,148.76
2018,10,31,7,15,218.0,43.0,2.85,15.95,72.5,286.22,230.31
2018,10,31,7,30,252.0,58.0,2.8,16.2,102.0,339.96,279.94
2018,10,31,7,45,352.0,67.5,2.75,16.5,148.5,446.64,369.21
2018,10,31,8,0,452.0,77.0,2.7,16.8,195.0,558.65,458.1
2018,10,31,8,15,609.0,67.0,2.6,17.05,257.5,712.86,574.44
2018,10,31,8,30,766.0,57.0,2.5,17.3,320.0,855.39,675.67
2018,10,31,8,45,746.0,68.5,2.45,17.5,351.5,861.81,676.99
2018,10,31,9,0,726.0,80.0,2.4,17.7,383.0,863.74,676.04
2018,10,31,9,15,697.5,96.0,2.6,18.0,409.0,866.53,677.43
2018,10,31,9,30,669.0,112.0,2.8,18.3,435.0,858.08,670.71
2018,10,31,9,45,771.0,92.0,2.95,18.55,487.5,926.0,717.67
2018,10,31,10,0,873.0,72.0,3.1,18.8,540.0,984.43,756.68
2018,10,31,10,15,882.0,73.5,3.25,19.0,565.0,985.2,756.07
2018,10,31,10,30,891.0,75.0,3.4,19.2,590.0,982.09,753.44
2018,10,31,10,45,896.0,76.5,3.5,19.4,607.5,971.16,745.21
2018,10,31,11,0,901.0,78.0,3.6,19.6,625.0,956.4,734.52
2018,10,31,11,15,904.0,78.0,3.7,19.75,634.5,934.2,718.92
2018,10,31,11,30,907.0,78.0,3.8,19.9,644.0,908.41,700.91
2018,10,31,11,45,907.5,78.0,3.85,20.05,646.0,876.95,678.67
2018,10,31,12,0,908.0,78.0,3.9,20.2,648.0,842.26,654.14
2018,10,31,12,15,908.0,77.0,3.85,20.35,642.5,802.96,625.8
2018,10,31,12,30,908.0,76.0,3.8,20.5,637.0,760.78,595.34
2018,10,31,12,45,877.0,82.5,3.75,20.65,615.0,702.32,551.81
2018,10,31,13,0,846.0,89.0,3.7,20.8,593.0,648.75,509.59
2018,10,31,13,15,820.0,92.5,3.65,20.85,566.5,589.95,463.03
2018,10,31,13,30,794.0,96.0,3.6,20.9,540.0,531.63,415.81
2018,10,31,13,45,777.0,94.0,3.6,20.95,510.5,473.36,367.62
2018,10,31,14,0,760.0,92.0,3.6,21.0,481.0,415.56,318.5
2018,10,31,14,15,683.5,103.5,3.7,21.0,435.5,347.38,261.31
2018,10,31,14,30,607.0,115.0,3.8,21.0,390.0,287.54,210.69
2018,10,31,14,45,490.0,125.0,3.85,20.95,334.0,220.67,156.86
2018,10,31,15,0,373.0,135.0,3.9,20.9,278.0,171.28,119.51
2018,10,31,15,15,363.0,119.0,3.9,20.9,244.5,129.06,86.45
2018,10,31,15,30,353.0,103.0,3.9,20.9,211.0,88.5,60.3
2018,10,31,15,45,330.0,88.0,4.0,20.45,176.0,63.79,50.04
2018,10,31,16,0,307.0,73.0,4.1,20.0,141.0,53.67,41.13
2018,10,31,16,15,258.0,59.0,4.1,19.6,106.5,43.75,32.17
2018,10,31,16,30,209.0,45.0,4.1,19.2,72.0,33.64,22.81
2018,10,31,16,45,146.0,30.0,4.05,18.75,45.0,22.58,10.53
2018,10,31,17,0,83.0,15.0,4.0,18.3,18.0,11.8,0.0
2018,10,31,17,15,41.5,7.5,4.0,18.1,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.95,17.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,3.55,17.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,6,15,32.5,3.0,2.15,17.4,2.0,0.0,0.0
2018,11,1,6,30,65.0,6.0,2.2,17.5,4.0,0.0,0.0
2018,11,1,6,45,119.5,15.5,2.2,17.6,21.0,102.36,0.0
2018,11,1,7,0,174.0,25.0,2.2,17.7,38.0,213.66,128.82
2018,11,1,7,15,209.5,41.5,2.25,17.95,68.5,277.32,220.23
2018,11,1,7,30,245.0,58.0,2.3,18.2,99.0,334.47,272.41
2018,11,1,7,45,310.5,70.0,2.3,18.45,139.0,413.47,339.06
2018,11,1,8,0,376.0,82.0,2.3,18.7,179.0,495.66,404.96
2018,11,1,8,15,332.5,100.0,2.25,18.9,197.5,484.38,395.3
2018,11,1,8,30,289.0,118.0,2.2,19.1,216.0,445.05,363.56
2018,11,1,8,45,260.0,136.0,2.15,19.3,233.0,440.77,358.46
2018,11,1,9,0,231.0,154.0,2.1,19.5,250.0,434.12,351.11
2018,11,1,9,15,370.0,151.0,2.1,19.75,320.5,593.17,473.56
2018,11,1,9,30,509.0,148.0,2.1,20.0,391.0,728.02,571.46
2018,11,1,9,45,583.5,138.5,2.1,20.3,435.0,799.25,619.09
2018,11,1,10,0,658.0,129.0,2.1,20.6,479.0,857.99,657.48
2018,11,1,10,15,649.0,137.5,2.15,20.9,496.0,849.78,649.86
2018,11,1,10,30,640.0,146.0,2.2,21.2,513.0,838.5,640.93
2018,11,1,10,45,641.0,151.5,2.25,21.5,528.5,830.7,634.57
2018,11,1,11,0,642.0,157.0,2.3,21.8,544.0,819.83,626.18
2018,11,1,11,15,635.5,162.5,2.35,22.05,551.0,799.02,611.14
2018,11,1,11,30,629.0,168.0,2.4,22.3,558.0,775.65,594.45
2018,11,1,11,45,743.5,129.5,2.4,22.5,592.0,807.62,616.38
2018,11,1,12,0,858.0,91.0,2.4,22.7,626.0,815.24,620.9
2018,11,1,12,15,822.0,103.0,2.45,22.85,611.5,771.57,590.52
2018,11,1,12,30,786.0,115.0,2.5,23.0,597.0,718.43,552.94
2018,11,1,12,45,714.5,134.5,2.55,23.1,565.5,651.26,502.8
2018,11,1,13,0,643.0,154.0,2.6,23.2,534.0,583.88,451.79
2018,11,1,13,15,758.0,113.5,2.65,23.25,546.0,574.8,444.61
2018,11,1,13,30,873.0,73.0,2.7,23.3,558.0,548.73,422.94
2018,11,1,13,45,850.5,73.5,2.75,23.4,526.0,487.39,372.92
2018,11,1,14,0,828.0,74.0,2.8,23.5,494.0,427.48,322.73
2018,11,1,14,15,795.0,74.5,2.8,23.45,455.5,363.41,268.37
2018,11,1,14,30,762.0,75.0,2.8,23.4,417.0,302.05,215.3
2018,11,1,14,45,758.0,69.0,2.85,23.35,383.0,244.98,164.65
2018,11,1,15,0,754.0,63.0,2.9,23.3,349.0,187.88,115.41
2018,11,1,15,15,738.5,59.0,2.9,23.3,311.0,131.36,72.09
2018,11,1,15,30,723.0,55.0,2.9,23.3,273.0,76.59,41.61
2018,11,1,15,45,672.5,51.0,3.0,22.7,227.5,46.67,34.82
2018,11,1,16,0,622.0,47.0,3.1,22.1,182.0,42.92,31.49
2018,11,1,16,15,443.5,45.5,3.2,21.6,129.5,37.24,26.29
2018,11,1,16,30,265.0,44.0,3.3,21.1,77.0,33.23,22.17
2018,11,1,16,45,177.0,29.5,3.35,20.6,47.5,22.32,9.48
2018,11,1,17,0,89.0,15.0,3.4,20.1,18.0,11.8,0.0
2018,11,1,17,15,44.5,7.5,3.55,19.8,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.85,19.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.9,18.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,2,6,15,25.0,3.5,2.0,16.5,3.0,0.0,0.0
2018,11,2,6,30,50.0,7.0,2.0,16.5,6.0,0.0,0.0
2018,11,2,6,45,177.0,17.5,2.0,16.5,28.0,147.29,0.0
2018,11,2,7,0,304.0,28.0,2.0,16.5,50.0,317.91,177.34
2018,11,2,7,15,417.0,35.5,2.0,16.65,90.5,444.6,349.44
2018,11,2,7,30,530.0,43.0,2.0,16.8,131.0,565.79,452.31
2018,11,2,7,45,440.0,60.5,2.0,16.9,149.0,522.27,423.71
2018,11,2,8,0,350.0,78.0,2.0,17.0,167.0,465.93,382.52
2018,11,2,8,15,307.0,102.0,2.05,17.2,191.0,463.03,380.13
2018,11,2,8,30,264.0,126.0,2.1,17.4,215.0,432.94,355.4
2018,11,2,8,45,371.5,127.0,2.2,17.55,269.5,563.79,458.29
2018,11,2,9,0,479.0,128.0,2.3,17.7,324.0,673.63,540.38
2018,11,2,9,15,661.0,99.0,2.4,17.95,397.0,833.0,654.33
2018,11,2,9,30,843.0,70.0,2.5,18.2,470.0,959.91,740.43
2018,11,2,9,45,796.0,87.5,2.6,18.4,485.0,944.72,727.59
2018,11,2,10,0,749.0,105.0,2.7,18.6,500.0,919.49,709.31
2018,11,2,10,15,758.0,109.0,2.85,18.75,525.0,923.6,712.07
2018,11,2,10,30,767.0,113.0,3.0,18.9,550.0,917.07,707.25
2018,11,2,10,45,827.0,98.0,3.1,19.05,582.0,941.54,723.8
2018,11,2,11,0,887.0,83.0,3.2,19.2,614.0,948.22,727.85
2018,11,2,11,15,899.5,81.0,3.4,19.3,627.0,932.66,717.64
2018,11,2,11,30,912.0,79.0,3.6,19.4,640.0,913.09,704.79
2018,11,2,11,45,832.5,105.0,3.8,19.45,618.5,851.9,662.54
2018,11,2,12,0,753.0,131.0,4.0,19.5,597.0,785.33,615.91
2018,11,2,12,15,646.0,161.0,4.3,19.5,558.0,697.91,551.52
2018,11,2,12,30,539.0,191.0,4.6,19.5,519.0,607.15,482.8
2018,11,2,12,45,646.0,153.0,4.85,19.5,538.0,621.94,495.69
2018,11,2,13,0,753.0,115.0,5.1,19.5,557.0,616.64,492.12
2018,11,2,13,15,703.5,126.0,5.25,19.4,527.0,554.88,442.64
2018,11,2,13,30,654.0,137.0,5.4,19.3,497.0,495.62,394.34
2018,11,2,13,45,647.0,129.5,5.55,19.25,470.5,443.62,350.79
2018,11,2,14,0,640.0,122.0,5.7,19.2,444.0,391.41,305.82
2018,11,2,14,15,665.5,108.5,5.7,19.05,423.0,345.75,264.31
2018,11,2,14,30,691.0,95.0,5.7,18.9,402.0,296.47,218.55
2018,11,2,14,45,672.5,89.5,5.7,18.75,366.0,239.96,167.89
2018,11,2,15,0,654.0,84.0,5.7,18.6,330.0,185.32,120.37
2018,11,2,15,15,605.5,80.5,5.7,18.6,286.5,131.02,78.9
2018,11,2,15,30,557.0,77.0,5.7,18.6,243.0,82.78,51.25
2018,11,2,15,45,508.5,68.0,5.5,18.35,200.0,54.25,42.11
2018,11,2,16,0,460.0,59.0,5.3,18.1,157.0,47.53,36.03
2018,11,2,16,15,361.5,50.5,5.2,17.8,115.5,40.77,29.74
2018,11,2,16,30,263.0,42.0,5.1,17.5,74.0,31.79,21.21
2018,11,2,16,45,180.0,28.5,5.05,17.25,46.0,21.59,8.25
2018,11,2,17,0,97.0,15.0,5.0,17.0,18.0,11.8,0.0
2018,11,2,17,15,48.5,7.5,5.2,16.9,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,5.6,16.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,5.9,16.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,6.1,16.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.3,15.6,3.0,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.3,15.7,6.0,0.0,0.0
2018,11,3,6,45,68.0,10.5,2.3,15.8,12.0,59.54,0.0
2018,11,3,7,0,68.0,13.0,2.3,15.9,18.0,97.27,45.28
2018,11,3,7,15,34.0,26.5,2.3,16.2,29.0,64.78,47.85
2018,11,3,7,30,0.0,40.0,2.3,16.5,40.0,31.88,20.96
2018,11,3,7,45,2.0,59.0,2.3,16.75,59.5,52.76,38.96
2018,11,3,8,0,4.0,78.0,2.3,17.0,79.0,73.16,56.44
2018,11,3,8,15,25.5,103.0,2.45,17.15,111.5,134.15,108.5
2018,11,3,8,30,47.0,128.0,2.6,17.3,144.0,183.95,150.4
2018,11,3,8,45,107.0,148.0,2.7,17.45,190.0,285.46,234.9
2018,11,3,9,0,167.0,168.0,2.8,17.6,236.0,367.58,301.6
2018,11,3,9,15,311.0,162.5,2.9,17.8,303.5,523.37,426.2
2018,11,3,9,30,455.0,157.0,3.0,18.0,371.0,684.35,548.71
2018,11,3,9,45,648.0,121.0,3.05,18.15,448.0,843.68,663.29
2018,11,3,10,0,841.0,85.0,3.1,18.3,525.0,979.91,756.44
2018,11,3,10,15,884.5,76.5,3.15,18.5,559.0,989.94,760.7
2018,11,3,10,30,928.0,68.0,3.2,18.7,593.0,1007.76,771.59
2018,11,3,10,45,933.0,69.0,3.25,18.9,610.5,995.78,762.15
2018,11,3,11,0,938.0,70.0,3.3,19.1,628.0,979.87,750.44
2018,11,3,11,15,941.0,70.5,3.3,19.4,638.0,957.59,733.87
2018,11,3,11,30,944.0,71.0,3.3,19.7,648.0,931.57,714.9
2018,11,3,11,45,945.0,71.0,3.35,19.95,650.5,899.6,692.37
2018,11,3,12,0,946.0,71.0,3.4,20.2,653.0,864.24,667.48
2018,11,3,12,15,887.5,87.5,3.4,20.4,629.5,797.46,620.01
2018,11,3,12,30,829.0,104.0,3.4,20.6,606.0,738.51,577.74
2018,11,3,12,45,750.0,124.0,3.4,20.75,570.5,665.07,521.56
2018,11,3,13,0,671.0,144.0,3.4,20.9,535.0,592.56,465.37
2018,11,3,13,15,704.5,125.5,3.4,21.0,523.0,555.08,435.82
2018,11,3,13,30,738.0,107.0,3.4,21.1,511.0,512.58,401.12
2018,11,3,13,45,707.5,109.5,3.4,21.15,480.5,454.56,353.31
2018,11,3,14,0,677.0,112.0,3.4,21.2,450.0,398.38,305.95
2018,11,3,14,15,531.5,135.5,3.4,21.1,389.5,315.62,239.22
2018,11,3,14,30,386.0,159.0,3.4,21.0,329.0,252.93,189.43
2018,11,3,14,45,422.5,135.5,3.4,20.9,306.0,213.69,153.88
2018,11,3,15,0,459.0,112.0,3.4,20.8,283.0,170.27,115.1
2018,11,3,15,15,567.0,85.5,3.4,20.8,270.5,131.17,79.73
2018,11,3,15,30,675.0,59.0,3.4,20.8,258.0,78.63,44.42
2018,11,3,15,45,593.0,55.5,3.5,20.15,208.5,45.67,34.31
2018,11,3,16,0,511.0,52.0,3.6,19.5,159.0,42.52,31.45
2018,11,3,16,15,424.5,45.0,3.65,19.05,118.5,36.8,26.13
2018,11,3,16,30,338.0,38.0,3.7,18.6,78.0,31.23,20.53
2018,11,3,16,45,238.5,27.5,3.75,18.15,49.0,22.76,7.77
2018,11,3,17,0,139.0,17.0,3.8,17.7,20.0,13.38,0.0
2018,11,3,17,15,69.5,8.5,3.8,17.5,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,4,6,15,21.0,3.5,4.15,14.55,2.5,0.0,0.0
2018,11,4,6,30,42.0,7.0,4.2,14.6,5.0,0.0,0.0
2018,11,4,6,45,110.0,16.5,4.2,14.65,21.5,95.91,0.0
2018,11,4,7,0,178.0,26.0,4.2,14.7,38.0,215.44,89.16
2018,11,4,7,15,261.0,37.0,4.25,14.85,70.5,314.54,250.95
2018,11,4,7,30,344.0,48.0,4.3,15.0,103.0,409.63,337.97
2018,11,4,7,45,390.5,59.5,4.4,15.2,141.0,470.09,391.23
2018,11,4,8,0,437.0,71.0,4.5,15.4,179.0,543.69,452.58
2018,11,4,8,15,425.5,86.5,4.5,15.55,208.5,554.42,461.7
2018,11,4,8,30,414.0,102.0,4.5,15.7,238.0,569.6,473.53
2018,11,4,8,45,420.0,118.0,4.5,15.9,271.5,600.06,496.58
2018,11,4,9,0,426.0,134.0,4.5,16.1,305.0,628.35,517.06
2018,11,4,9,15,515.0,126.0,4.6,16.25,352.5,707.42,577.13
2018,11,4,9,30,604.0,118.0,4.7,16.4,400.0,798.16,644.2
2018,11,4,9,45,647.0,115.5,4.8,16.55,435.5,835.67,670.5
2018,11,4,10,0,690.0,113.0,4.9,16.7,471.0,869.68,694.36
2018,11,4,10,15,738.5,109.0,5.0,16.8,509.0,903.41,718.09
2018,11,4,10,30,787.0,105.0,5.1,16.9,547.0,926.69,734.2
2018,11,4,10,45,820.0,102.0,5.2,17.0,575.0,938.55,742.19
2018,11,4,11,0,853.0,99.0,5.3,17.1,603.0,945.68,746.97
2018,11,4,11,15,892.0,90.5,5.45,17.15,625.0,936.01,740.25
2018,11,4,11,30,931.0,82.0,5.6,17.2,647.0,932.57,738.26
2018,11,4,11,45,932.0,82.0,5.75,17.25,649.5,900.82,715.63
2018,11,4,12,0,933.0,82.0,5.9,17.3,652.0,865.72,690.57
2018,11,4,12,15,918.5,83.0,6.0,17.3,639.5,816.44,654.66
2018,11,4,12,30,904.0,84.0,6.1,17.3,627.0,765.36,617.09
2018,11,4,12,45,882.5,83.0,6.25,17.3,603.5,705.86,571.73
2018,11,4,13,0,861.0,82.0,6.4,17.3,580.0,645.93,523.82
2018,11,4,13,15,878.5,79.5,6.55,17.3,571.5,607.4,491.49
2018,11,4,13,30,896.0,77.0,6.7,17.3,563.0,564.98,454.82
2018,11,4,13,45,834.0,88.5,6.85,17.25,522.5,495.92,396.01
2018,11,4,14,0,772.0,100.0,7.0,17.2,482.0,427.78,337.11
2018,11,4,14,15,754.5,95.0,7.05,17.15,447.0,366.63,282.4
2018,11,4,14,30,737.0,90.0,7.1,17.1,412.0,306.69,227.85
2018,11,4,14,45,765.5,78.5,7.15,17.05,385.5,256.12,179.32
2018,11,4,15,0,794.0,67.0,7.2,17.0,359.0,199.56,127.12
2018,11,4,15,15,758.0,63.5,7.2,17.0,314.5,138.7,79.43
2018,11,4,15,30,722.0,60.0,7.2,17.0,270.0,82.21,46.85
2018,11,4,15,45,663.0,56.0,7.1,16.7,223.0,46.81,35.8
2018,11,4,16,0,604.0,52.0,7.0,16.4,176.0,43.38,32.58
2018,11,4,16,15,508.0,45.5,6.9,16.2,131.0,37.82,27.28
2018,11,4,16,30,412.0,39.0,6.8,16.0,86.0,32.5,21.7
2018,11,4,16,45,271.5,28.0,6.7,15.8,53.0,23.36,6.72
2018,11,4,17,0,131.0,17.0,6.6,15.6,20.0,13.38,0.0
2018,11,4,17,15,65.5,8.5,6.6,15.55,10.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,6.55,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,6.5,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,6.5,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,6.45,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,6.35,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,6.05,15.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,11,5,6,45,123.0,11.5,4.25,14.65,19.0,101.74,0.0
2018,11,5,7,0,246.0,23.0,4.2,14.8,38.0,261.81,81.31
2018,11,5,7,15,384.5,30.5,4.15,15.0,78.5,411.7,324.17
2018,11,5,7,30,523.0,38.0,4.1,15.2,119.0,552.56,448.95
2018,11,5,7,45,592.0,42.0,4.1,15.35,163.0,626.23,512.07
2018,11,5,8,0,661.0,46.0,4.1,15.5,207.0,710.7,580.01
2018,11,5,8,15,704.0,49.0,4.1,15.7,251.0,769.72,625.45
2018,11,5,8,30,747.0,52.0,4.1,15.9,295.0,827.68,668.16
2018,11,5,8,45,777.0,54.5,4.15,16.1,336.5,870.55,698.46
2018,11,5,9,0,807.0,57.0,4.2,16.3,378.0,899.42,717.81
2018,11,5,9,15,824.5,59.5,4.25,16.5,414.5,924.38,734.0
2018,11,5,9,30,842.0,62.0,4.3,16.7,451.0,946.13,747.63
2018,11,5,9,45,852.0,65.5,4.35,16.9,482.0,958.25,754.53
2018,11,5,10,0,862.0,69.0,4.4,17.1,513.0,966.65,758.92
2018,11,5,10,15,871.5,70.0,4.35,17.25,537.5,967.42,757.29
2018,11,5,10,30,881.0,71.0,4.3,17.4,562.0,964.42,753.36
2018,11,5,10,45,887.5,72.0,4.25,17.55,579.5,954.66,744.89
2018,11,5,11,0,894.0,73.0,4.2,17.7,597.0,941.1,733.97
2018,11,5,11,15,898.0,73.5,4.15,17.85,607.5,920.84,718.51
2018,11,5,11,30,902.0,74.0,4.1,18.0,618.0,896.97,700.67
2018,11,5,11,45,902.0,74.5,4.05,18.1,620.0,866.13,678.12
2018,11,5,12,0,902.0,75.0,4.0,18.2,622.0,832.11,653.36
2018,11,5,12,15,900.0,74.5,4.05,18.3,616.0,792.35,624.87
2018,11,5,12,30,898.0,74.0,4.1,18.4,610.0,749.9,594.27
2018,11,5,12,45,892.5,74.5,4.1,18.45,597.0,703.61,559.77
2018,11,5,13,0,887.0,75.0,4.1,18.5,584.0,655.27,521.49
2018,11,5,13,15,879.0,74.0,4.2,18.55,563.0,602.11,478.86
2018,11,5,13,30,871.0,73.0,4.3,18.6,542.0,547.68,434.09
2018,11,5,13,45,860.5,71.5,4.35,18.6,515.0,490.54,385.81
2018,11,5,14,0,850.0,70.0,4.4,18.6,488.0,432.92,335.66
2018,11,5,14,15,834.0,68.0,4.5,18.55,454.0,372.6,282.19
2018,11,5,14,30,818.0,66.0,4.6,18.5,420.0,311.98,227.4
2018,11,5,14,45,793.5,64.0,4.7,18.45,381.0,250.52,172.08
2018,11,5,15,0,769.0,62.0,4.8,18.4,342.0,191.38,120.45
2018,11,5,15,15,734.0,58.5,4.8,18.4,299.0,132.38,74.54
2018,11,5,15,30,699.0,55.0,4.8,18.4,256.0,77.6,42.97
2018,11,5,15,45,645.0,51.5,5.0,18.05,211.5,46.82,35.6
2018,11,5,16,0,591.0,48.0,5.2,17.7,167.0,40.15,29.56
2018,11,5,16,15,501.5,41.5,5.4,17.35,124.0,34.57,24.3
2018,11,5,16,30,412.0,35.0,5.6,17.0,81.0,29.17,18.69
2018,11,5,16,45,273.0,25.0,5.75,16.65,49.5,20.8,3.67
2018,11,5,17,0,134.0,15.0,5.9,16.3,18.0,11.8,0.0
2018,11,5,17,15,67.0,7.5,6.0,16.1,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,6.15,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,5.15,15.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,6,6,45,125.5,12.0,2.2,14.9,19.5,103.98,0.0
2018,11,6,7,0,251.0,24.0,2.2,15.0,39.0,263.05,45.08
2018,11,6,7,15,397.0,32.0,2.2,15.25,80.5,423.72,327.59
2018,11,6,7,30,543.0,40.0,2.2,15.5,122.0,572.55,457.7
2018,11,6,7,45,615.5,44.5,2.25,15.8,168.0,649.74,521.82
2018,11,6,8,0,688.0,49.0,2.3,16.1,214.0,739.18,591.34
2018,11,6,8,15,732.0,53.0,2.3,16.35,260.0,801.44,637.3
2018,11,6,8,30,776.0,57.0,2.3,16.6,306.0,862.46,680.26
2018,11,6,8,45,806.5,59.0,2.35,16.85,348.5,905.65,709.42
2018,11,6,9,0,837.0,61.0,2.4,17.1,391.0,946.23,736.0
2018,11,6,9,15,858.0,62.0,2.45,17.35,428.5,961.08,744.25
2018,11,6,9,30,879.0,63.0,2.5,17.6,466.0,984.24,758.34
2018,11,6,9,45,894.5,64.5,2.5,17.85,498.5,999.05,766.02
2018,11,6,10,0,910.0,66.0,2.5,18.1,531.0,1010.07,771.25
2018,11,6,10,15,919.0,67.0,2.5,18.35,556.0,1010.0,769.11
2018,11,6,10,30,928.0,68.0,2.5,18.6,581.0,1005.96,764.6
2018,11,6,10,45,934.0,69.0,2.5,18.8,599.0,995.01,755.78
2018,11,6,11,0,940.0,70.0,2.5,19.0,617.0,980.1,744.54
2018,11,6,11,15,943.0,70.5,2.5,19.2,627.0,957.88,728.55
2018,11,6,11,30,946.0,71.0,2.5,19.4,637.0,931.94,710.2
2018,11,6,11,45,946.5,71.5,2.5,19.55,639.5,900.21,688.13
2018,11,6,12,0,947.0,72.0,2.5,19.7,642.0,865.11,663.77
2018,11,6,12,15,945.0,71.5,2.55,19.8,636.0,823.7,635.45
2018,11,6,12,30,943.0,71.0,2.6,19.9,630.0,779.45,604.92
2018,11,6,12,45,938.5,70.5,2.7,19.95,616.0,730.84,570.83
2018,11,6,13,0,934.0,70.0,2.8,20.0,602.0,680.03,532.34
2018,11,6,13,15,926.0,69.0,2.85,20.0,580.5,624.63,489.17
2018,11,6,13,30,918.0,68.0,2.9,20.0,559.0,567.87,443.6
2018,11,6,13,45,904.0,67.0,2.95,20.0,529.5,507.11,393.5
2018,11,6,14,0,890.0,66.0,3.0,20.0,500.0,446.17,341.63
2018,11,6,14,15,872.0,64.5,3.0,19.95,465.0,383.39,286.85
2018,11,6,14,30,854.0,63.0,3.0,19.9,430.0,321.46,231.61
2018,11,6,14,45,829.0,61.5,3.0,19.85,390.0,257.23,174.59
2018,11,6,15,0,804.0,60.0,3.0,19.8,350.0,196.33,121.97
2018,11,6,15,15,769.0,57.0,3.0,19.8,306.0,135.62,75.14
2018,11,6,15,30,734.0,54.0,3.0,19.8,262.0,79.08,42.81
2018,11,6,15,45,680.0,50.0,3.05,19.25,216.0,45.95,34.65
2018,11,6,16,0,626.0,46.0,3.1,18.7,170.0,42.17,31.18
2018,11,6,16,15,536.0,40.0,3.2,18.25,126.0,33.61,23.35
2018,11,6,16,30,446.0,34.0,3.3,17.8,82.0,28.53,17.96
2018,11,6,16,45,277.0,23.0,3.35,17.4,48.0,19.12,1.01
2018,11,6,17,0,108.0,12.0,3.4,17.0,14.0,9.44,0.0
2018,11,6,17,15,54.0,6.0,3.6,16.75,7.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,6,45,119.0,11.5,0.85,15.85,18.0,98.64,0.0
2018,11,7,7,0,238.0,23.0,1.0,15.8,36.0,249.67,0.0
2018,11,7,7,15,378.5,31.0,1.1,15.9,76.0,407.17,308.71
2018,11,7,7,30,519.0,39.0,1.2,16.0,116.0,550.27,434.65
2018,11,7,7,45,589.5,44.5,1.35,16.1,161.0,625.88,497.69
2018,11,7,8,0,660.0,50.0,1.5,16.2,206.0,714.01,566.67
2018,11,7,8,15,704.5,53.5,1.55,16.35,250.5,775.53,612.23
2018,11,7,8,30,749.0,57.0,1.6,16.5,295.0,835.79,654.99
2018,11,7,8,45,778.5,60.0,1.7,16.65,336.5,878.98,684.83
2018,11,7,9,0,808.0,63.0,1.8,16.8,378.0,919.64,712.27
2018,11,7,9,15,830.0,64.5,1.85,17.05,415.5,947.78,729.71
2018,11,7,9,30,852.0,66.0,1.9,17.3,453.0,960.71,736.68
2018,11,7,9,45,869.0,67.0,2.0,17.55,485.0,976.26,746.2
2018,11,7,10,0,886.0,68.0,2.1,17.8,517.0,988.16,753.24
2018,11,7,10,15,895.5,69.0,2.15,18.05,542.0,988.75,752.19
2018,11,7,10,30,905.0,70.0,2.2,18.3,567.0,985.48,748.8
2018,11,7,10,45,911.5,70.5,2.25,18.6,584.5,974.75,740.44
2018,11,7,11,0,918.0,71.0,2.3,18.9,602.0,960.15,729.69
2018,11,7,11,15,921.5,71.5,2.35,19.05,612.0,938.96,715.04
2018,11,7,11,30,925.0,72.0,2.4,19.2,622.0,914.11,698.01
2018,11,7,11,45,925.5,72.5,2.45,19.4,624.5,883.1,676.65
2018,11,7,12,0,926.0,73.0,2.5,19.6,627.0,848.79,653.01
2018,11,7,12,15,925.0,72.0,2.55,19.65,621.0,808.46,625.41
2018,11,7,12,30,924.0,71.0,2.6,19.7,615.0,765.31,595.6
2018,11,7,12,45,921.0,69.5,2.7,19.75,601.5,717.59,561.93
2018,11,7,13,0,918.0,68.0,2.8,19.8,588.0,667.61,523.95
2018,11,7,13,15,910.5,67.5,2.9,19.75,567.0,613.97,482.2
2018,11,7,13,30,903.0,67.0,3.0,19.7,546.0,558.94,437.98
2018,11,7,13,45,891.5,65.5,3.1,19.65,518.0,499.82,389.13
2018,11,7,14,0,880.0,64.0,3.2,19.6,490.0,440.28,338.28
2018,11,7,14,15,863.5,63.0,3.3,19.5,456.0,379.24,284.8
2018,11,7,14,30,847.0,62.0,3.4,19.4,422.0,318.85,230.64
2018,11,7,14,45,822.5,59.5,3.5,19.35,382.0,256.11,174.6
2018,11,7,15,0,798.0,57.0,3.6,19.3,342.0,193.24,120.14
2018,11,7,15,15,763.5,54.0,3.6,19.3,298.5,133.09,73.43
2018,11,7,15,30,729.0,51.0,3.6,19.3,255.0,77.04,41.03
2018,11,7,15,45,675.5,47.5,3.7,18.9,210.0,43.83,32.84
2018,11,7,16,0,622.0,44.0,3.8,18.5,165.0,40.43,29.66
2018,11,7,16,15,532.0,38.0,3.85,18.1,121.5,34.74,24.29
2018,11,7,16,30,442.0,32.0,3.9,17.7,78.0,26.86,16.42
2018,11,7,16,45,274.0,22.0,3.9,17.3,45.5,18.29,0.0
2018,11,7,17,0,106.0,12.0,3.9,16.9,13.0,9.44,0.0
2018,11,7,17,15,53.0,6.0,4.0,16.7,6.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,8,6,45,96.0,12.0,4.1,14.7,17.0,81.69,0.0
2018,11,8,7,0,192.0,24.0,4.1,14.7,34.0,217.36,0.0
2018,11,8,7,15,323.0,36.0,4.05,14.95,73.5,363.48,278.5
2018,11,8,7,30,454.0,48.0,4.0,15.2,113.0,502.51,407.73
2018,11,8,7,45,529.0,55.5,4.0,15.4,158.0,594.37,485.99
2018,11,8,8,0,604.0,63.0,4.0,15.6,203.0,687.37,561.1
2018,11,8,8,15,654.0,68.5,4.05,15.8,249.0,755.2,613.95
2018,11,8,8,30,704.0,74.0,4.1,16.0,295.0,822.19,663.98
2018,11,8,8,45,737.5,78.0,4.1,16.2,337.5,869.63,697.61
2018,11,8,9,0,771.0,82.0,4.1,16.4,380.0,906.46,722.59
2018,11,8,9,15,806.0,82.5,4.0,16.6,421.0,946.77,748.93
2018,11,8,9,30,841.0,83.0,3.9,16.8,462.0,983.6,772.16
2018,11,8,9,45,880.0,78.5,3.8,17.0,499.0,1014.27,790.66
2018,11,8,10,0,919.0,74.0,3.7,17.2,536.0,1028.59,797.63
2018,11,8,10,15,927.5,75.5,3.55,17.35,561.5,1028.41,794.51
2018,11,8,10,30,936.0,77.0,3.4,17.5,587.0,1024.23,788.89
2018,11,8,10,45,940.0,78.5,3.25,17.7,604.5,1011.68,777.55
2018,11,8,11,0,944.0,80.0,3.1,17.9,622.0,995.21,763.8
2018,11,8,11,15,946.0,81.0,3.05,18.05,632.0,972.42,746.9
2018,11,8,11,30,948.0,82.0,3.0,18.2,642.0,945.94,727.66
2018,11,8,11,45,949.5,83.5,2.95,18.4,646.0,915.99,706.02
2018,11,8,12,0,951.0,85.0,2.9,18.6,650.0,882.55,682.04
2018,11,8,12,15,954.0,84.0,2.9,18.75,646.0,844.16,655.09
2018,11,8,12,30,957.0,83.0,2.9,18.9,642.0,802.52,625.76
2018,11,8,12,45,958.5,79.5,2.9,19.0,629.0,754.1,590.7
2018,11,8,13,0,960.0,76.0,2.9,19.1,616.0,702.95,551.4
2018,11,8,13,15,951.5,75.5,2.9,19.2,594.0,646.47,506.96
2018,11,8,13,30,943.0,75.0,2.9,19.3,572.0,588.57,460.18
