Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,45,930.5,73.5,2.9,19.4,542.5,526.63,408.9
2018,11,8,14,0,918.0,72.0,2.9,19.5,513.0,464.29,355.71
2018,11,8,14,15,900.0,70.5,2.9,19.55,477.0,399.83,299.49
2018,11,8,14,30,882.0,69.0,2.9,19.6,441.0,335.4,242.13
2018,11,8,14,45,837.5,69.5,2.85,19.6,395.5,267.5,182.71
2018,11,8,15,0,793.0,70.0,2.8,19.6,350.0,204.23,128.97
2018,11,8,15,15,717.0,69.0,2.8,19.6,297.5,137.8,79.01
2018,11,8,15,30,641.0,68.0,2.8,19.6,245.0,83.39,48.13
2018,11,8,15,45,599.5,60.0,2.65,19.3,202.0,49.32,37.55
2018,11,8,16,0,558.0,52.0,2.5,19.0,159.0,43.1,31.89
2018,11,8,16,15,494.5,44.0,2.45,18.7,119.5,36.66,25.82
2018,11,8,16,30,431.0,36.0,2.4,18.4,80.0,30.24,18.95
2018,11,8,16,45,263.5,24.0,2.4,18.05,46.5,20.07,0.0
2018,11,8,17,0,96.0,12.0,2.4,17.7,13.0,9.44,0.0
2018,11,8,17,15,48.0,6.0,2.4,17.6,6.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.25,14.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,9,6,45,112.5,11.5,4.1,14.0,17.0,93.66,0.0
2018,11,9,7,0,225.0,23.0,4.0,14.1,34.0,232.87,0.0
2018,11,9,7,15,371.0,32.5,3.9,14.45,74.5,401.24,302.59
2018,11,9,7,30,517.0,42.0,3.8,14.8,115.0,551.33,444.66
2018,11,9,7,45,594.0,48.0,3.7,15.1,161.0,643.34,522.66
2018,11,9,8,0,671.0,54.0,3.6,15.4,207.0,727.22,589.75
2018,11,9,8,15,718.5,58.5,3.3,15.7,253.5,793.73,639.25
2018,11,9,8,30,766.0,63.0,3.0,16.0,300.0,858.78,684.59
2018,11,9,8,45,798.0,66.0,2.75,16.25,343.0,904.95,714.31
2018,11,9,9,0,830.0,69.0,2.5,16.5,386.0,948.42,740.6
2018,11,9,9,15,848.0,72.5,2.3,16.75,424.0,975.51,754.84
2018,11,9,9,30,866.0,76.0,2.1,17.0,462.0,999.09,766.15
2018,11,9,9,45,875.0,79.5,1.9,17.3,493.0,1009.9,768.25
2018,11,9,10,0,884.0,83.0,1.7,17.6,524.0,1016.83,767.64
2018,11,9,10,15,894.5,84.5,1.6,17.95,549.5,1018.73,765.04
2018,11,9,10,30,905.0,86.0,1.5,18.3,575.0,1016.58,759.94
2018,11,9,10,45,912.5,87.0,1.4,18.65,593.5,995.28,742.51
2018,11,9,11,0,920.0,88.0,1.3,19.0,612.0,981.89,730.71
2018,11,9,11,15,923.0,88.5,1.2,19.25,622.0,959.89,713.62
2018,11,9,11,30,926.0,89.0,1.1,19.5,632.0,934.25,694.43
2018,11,9,11,45,925.5,89.5,1.0,19.7,634.0,902.06,671.26
2018,11,9,12,0,925.0,90.0,0.9,19.9,636.0,866.65,646.12
2018,11,9,12,15,921.0,91.0,0.85,19.95,630.0,825.97,618.74
2018,11,9,12,30,917.0,92.0,0.8,20.0,624.0,782.64,589.51
2018,11,9,12,45,908.0,92.0,0.7,20.05,609.0,738.48,557.39
2018,11,9,13,0,899.0,92.0,0.6,20.1,594.0,685.54,517.92
2018,11,9,13,15,888.5,91.5,0.7,20.0,572.0,629.7,478.33
2018,11,9,13,30,878.0,91.0,0.8,19.9,550.0,572.81,436.2
2018,11,9,13,45,861.0,90.0,0.85,19.85,520.5,511.53,388.54
2018,11,9,14,0,844.0,89.0,0.9,19.8,491.0,450.49,339.24
2018,11,9,14,15,822.0,87.0,1.0,19.7,455.5,387.27,286.86
2018,11,9,14,30,800.0,85.0,1.1,19.6,420.0,325.53,234.07
2018,11,9,14,45,768.0,82.5,1.2,19.45,379.0,260.4,178.34
2018,11,9,15,0,736.0,80.0,1.3,19.3,338.0,200.35,127.78
2018,11,9,15,15,695.0,75.0,1.3,19.3,293.5,140.82,82.17
2018,11,9,15,30,654.0,70.0,1.3,19.3,249.0,86.34,49.95
2018,11,9,15,45,588.0,64.0,1.4,18.7,203.0,52.37,40.29
2018,11,9,16,0,522.0,58.0,1.5,18.1,157.0,47.69,35.98
2018,11,9,16,15,418.0,48.5,1.65,17.75,113.5,39.98,28.74
2018,11,9,16,30,314.0,39.0,1.8,17.4,70.0,32.4,20.56
2018,11,9,16,45,186.0,24.0,1.9,17.05,40.0,18.24,0.0
2018,11,9,17,0,58.0,9.0,2.0,16.7,10.0,7.08,0.0
2018,11,9,17,15,29.0,4.5,2.15,16.5,5.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.5,1.85,13.05,10.0,33.0,0.0
2018,11,10,7,0,70.0,17.0,1.9,13.0,20.0,92.23,0.0
2018,11,10,7,15,146.5,34.5,1.95,13.05,51.5,221.13,163.45
2018,11,10,7,30,223.0,52.0,2.0,13.1,83.0,311.15,254.11
2018,11,10,7,45,270.5,66.5,2.0,13.2,117.5,375.7,311.66
2018,11,10,8,0,318.0,81.0,2.0,13.3,152.0,442.6,368.43
2018,11,10,8,15,323.0,95.0,2.05,13.4,180.5,470.01,391.22
2018,11,10,8,30,328.0,109.0,2.1,13.5,209.0,496.27,412.1
2018,11,10,8,45,416.5,118.0,2.1,13.65,263.5,596.51,490.84
2018,11,10,9,0,505.0,127.0,2.1,13.8,318.0,697.43,565.65
2018,11,10,9,15,556.0,131.5,2.05,14.1,361.0,754.65,605.08
2018,11,10,9,30,607.0,136.0,2.0,14.4,404.0,817.58,647.89
2018,11,10,9,45,630.5,139.5,1.95,14.65,435.5,843.19,663.2
2018,11,10,10,0,654.0,143.0,1.9,14.9,467.0,865.38,676.29
2018,11,10,10,15,670.5,145.5,1.7,15.1,492.0,876.02,679.67
2018,11,10,10,30,687.0,148.0,1.5,15.3,517.0,883.06,680.48
2018,11,10,10,45,700.5,149.0,1.35,15.45,535.5,881.93,676.41
2018,11,10,11,0,714.0,150.0,1.2,15.6,554.0,877.12,669.96
2018,11,10,11,15,720.5,150.5,1.25,15.7,564.5,861.69,659.51
2018,11,10,11,30,727.0,151.0,1.3,15.8,575.0,842.92,646.97
2018,11,10,11,45,731.0,150.5,1.35,15.9,578.0,817.69,630.03
2018,11,10,12,0,735.0,150.0,1.4,16.0,581.0,789.44,611.0
2018,11,10,12,15,725.0,152.0,1.6,16.0,573.5,749.88,584.56
2018,11,10,12,30,715.0,154.0,1.8,16.0,566.0,708.58,555.83
2018,11,10,12,45,692.5,157.5,2.05,16.0,549.0,658.54,519.86
2018,11,10,13,0,670.0,161.0,2.3,16.0,532.0,608.32,482.49
2018,11,10,13,15,654.0,158.5,2.4,16.05,509.5,556.87,442.39
2018,11,10,13,30,638.0,156.0,2.5,16.1,487.0,505.53,401.26
2018,11,10,13,45,614.5,153.5,2.6,16.1,458.5,450.96,356.6
2018,11,10,14,0,591.0,151.0,2.7,16.1,430.0,393.2,308.36
2018,11,10,14,15,565.5,145.0,2.65,16.05,396.5,338.7,261.51
2018,11,10,14,30,540.0,139.0,2.6,16.0,363.0,286.55,215.94
2018,11,10,14,45,504.5,131.0,2.5,16.0,324.5,233.02,169.57
2018,11,10,15,0,469.0,123.0,2.4,16.0,286.0,183.59,127.8
2018,11,10,15,15,427.5,112.0,2.4,16.0,245.5,135.57,90.43
2018,11,10,15,30,386.0,101.0,2.4,16.0,205.0,92.87,62.88
2018,11,10,15,45,328.5,86.5,2.3,15.7,163.5,62.96,50.09
2018,11,10,16,0,271.0,72.0,2.2,15.4,122.0,52.77,40.8
2018,11,10,16,15,202.5,53.5,2.25,15.2,85.0,39.5,28.57
2018,11,10,16,30,134.0,35.0,2.3,15.0,48.0,26.14,15.46
2018,11,10,16,45,77.0,20.5,2.35,14.8,27.0,15.42,0.0
2018,11,10,17,0,20.0,6.0,2.4,14.6,6.0,4.72,0.0
2018,11,10,17,15,10.0,3.0,2.5,14.55,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,11,6,45,37.5,8.5,2.95,13.65,10.0,6.69,0.0
2018,11,11,7,0,75.0,17.0,3.0,13.6,20.0,72.44,0.0
2018,11,11,7,15,157.5,34.5,3.1,13.8,52.0,231.49,167.22
2018,11,11,7,30,240.0,52.0,3.2,14.0,84.0,326.39,266.16
2018,11,11,7,45,316.0,66.5,3.25,14.2,126.0,416.63,345.61
2018,11,11,8,0,392.0,81.0,3.3,14.4,168.0,510.8,424.21
2018,11,11,8,15,448.5,91.5,3.35,14.65,211.5,583.64,482.9
2018,11,11,8,30,505.0,102.0,3.4,14.9,255.0,657.37,540.13
2018,11,11,8,45,554.0,108.5,3.4,15.2,298.0,718.41,585.45
2018,11,11,9,0,603.0,115.0,3.4,15.5,341.0,785.41,633.84
2018,11,11,9,15,636.5,119.0,3.25,15.8,379.0,827.53,661.76
2018,11,11,9,30,670.0,123.0,3.1,16.1,417.0,866.62,686.86
2018,11,11,9,45,702.0,123.5,2.9,16.45,451.0,897.02,704.66
2018,11,11,10,0,734.0,124.0,2.7,16.8,485.0,923.72,719.43
2018,11,11,10,15,749.5,126.0,2.5,17.1,510.5,931.97,721.19
2018,11,11,10,30,765.0,128.0,2.3,17.4,536.0,936.47,720.47
2018,11,11,10,45,778.0,128.5,2.05,17.7,555.0,933.0,713.74
2018,11,11,11,0,791.0,129.0,1.8,18.0,574.0,925.71,704.44
2018,11,11,11,15,796.5,129.5,1.65,18.2,584.0,907.7,689.45
2018,11,11,11,30,802.0,130.0,1.5,18.4,594.0,886.22,672.35
2018,11,11,11,45,805.5,129.0,1.4,18.65,596.5,857.94,651.35
2018,11,11,12,0,809.0,128.0,1.3,18.9,599.0,826.51,628.38
2018,11,11,12,15,813.0,125.0,1.25,19.1,594.5,790.26,602.95
2018,11,11,12,30,817.0,122.0,1.2,19.3,590.0,751.12,574.62
2018,11,11,12,45,824.0,116.5,1.1,19.45,579.5,705.57,540.63
2018,11,11,13,0,831.0,111.0,1.0,19.6,569.0,661.23,506.76
2018,11,11,13,15,821.0,109.5,0.95,19.7,547.5,607.9,466.11
2018,11,11,13,30,811.0,108.0,0.9,19.8,526.0,553.64,423.77
2018,11,11,13,45,796.0,106.0,0.85,19.9,498.0,496.25,377.93
2018,11,11,14,0,781.0,104.0,0.8,20.0,470.0,438.06,330.18
2018,11,11,14,15,759.5,100.0,0.75,20.0,435.0,376.16,278.56
2018,11,11,14,30,738.0,96.0,0.7,20.0,400.0,315.86,227.1
2018,11,11,14,45,708.5,91.5,0.65,20.05,360.0,255.06,175.13
2018,11,11,15,0,679.0,87.0,0.6,20.1,320.0,197.39,126.86
2018,11,11,15,15,636.5,81.0,0.6,20.1,277.0,140.39,83.58
2018,11,11,15,30,594.0,75.0,0.6,20.1,234.0,88.73,52.63
2018,11,11,15,45,532.5,67.0,0.55,19.7,189.5,54.31,41.74
2018,11,11,16,0,471.0,59.0,0.5,19.3,145.0,48.23,36.21
2018,11,11,16,15,377.0,47.5,0.45,19.1,103.5,39.02,27.67
2018,11,11,16,30,283.0,36.0,0.4,18.9,62.0,29.8,17.82
2018,11,11,16,45,169.0,22.5,0.35,18.7,35.5,17.08,0.0
2018,11,11,17,0,55.0,9.0,0.3,18.5,9.0,7.08,0.0
2018,11,11,17,15,27.5,4.5,0.35,18.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,12,6,45,58.0,9.0,4.55,13.0,11.5,7.08,0.0
2018,11,12,7,0,116.0,18.0,4.5,13.0,23.0,105.42,0.0
2018,11,12,7,15,220.0,32.5,4.5,13.2,56.0,277.97,196.84
2018,11,12,7,30,324.0,47.0,4.5,13.4,89.0,390.91,319.64
2018,11,12,7,45,397.0,59.0,4.45,13.65,131.0,477.49,396.51
2018,11,12,8,0,470.0,71.0,4.4,13.9,173.0,569.32,473.37
2018,11,12,8,15,521.5,79.5,4.2,14.15,216.0,640.09,529.85
2018,11,12,8,30,573.0,88.0,4.0,14.4,259.0,710.17,583.42
2018,11,12,8,45,607.5,95.5,3.85,14.7,300.0,761.49,620.7
2018,11,12,9,0,642.0,103.0,3.7,15.0,341.0,810.76,655.14
2018,11,12,9,15,676.0,106.0,3.5,15.35,379.0,851.94,682.12
2018,11,12,9,30,710.0,109.0,3.3,15.7,417.0,890.14,706.12
2018,11,12,9,45,742.5,108.5,3.1,16.05,451.5,919.29,723.01
2018,11,12,10,0,775.0,108.0,2.9,16.4,486.0,944.75,736.92
2018,11,12,10,15,789.5,110.0,2.65,16.8,511.5,951.68,737.06
2018,11,12,10,30,804.0,112.0,2.4,17.2,537.0,954.83,734.64
2018,11,12,10,45,815.0,112.5,2.15,17.55,555.5,941.66,721.15
2018,11,12,11,0,826.0,113.0,1.9,17.9,574.0,932.55,710.65
2018,11,12,11,15,832.0,113.0,1.75,18.25,584.5,914.46,695.24
2018,11,12,11,30,838.0,113.0,1.6,18.6,595.0,892.74,677.65
2018,11,12,11,45,842.0,112.5,1.45,18.95,598.0,865.26,656.32
2018,11,12,12,0,846.0,112.0,1.3,19.3,601.0,834.44,632.92
2018,11,12,12,15,846.5,110.5,1.15,19.45,596.0,796.68,605.37
2018,11,12,12,30,847.0,109.0,1.0,19.6,591.0,756.15,575.75
2018,11,12,12,45,848.0,106.0,0.9,19.8,579.0,711.85,542.44
2018,11,12,13,0,849.0,103.0,0.8,20.0,567.0,665.12,506.84
2018,11,12,13,15,840.5,101.0,0.65,20.0,546.0,611.52,465.39
2018,11,12,13,30,832.0,99.0,0.5,20.0,525.0,556.82,422.25
2018,11,12,13,45,819.0,96.5,0.4,20.05,497.0,498.65,375.93
2018,11,12,14,0,806.0,94.0,0.3,20.1,469.0,440.41,328.31
2018,11,12,14,15,786.0,90.5,0.3,20.0,434.5,378.92,277.91
2018,11,12,14,30,766.0,87.0,0.3,19.9,400.0,317.13,225.97
2018,11,12,14,45,738.0,83.0,0.3,19.85,360.5,255.68,173.88
2018,11,12,15,0,710.0,79.0,0.3,19.8,321.0,197.11,125.05
2018,11,12,15,15,668.5,74.0,0.3,19.8,277.5,139.27,81.14
2018,11,12,15,30,627.0,69.0,0.3,19.8,234.0,86.54,49.65
2018,11,12,15,45,565.0,61.5,0.4,19.3,189.5,50.31,38.33
2018,11,12,16,0,503.0,54.0,0.5,18.8,145.0,44.44,32.99
2018,11,12,16,15,406.0,44.0,0.55,18.55,103.5,36.3,25.37
2018,11,12,16,30,309.0,34.0,0.6,18.3,62.0,28.23,16.31
2018,11,12,16,45,185.0,21.5,0.65,18.0,35.5,17.91,0.0
2018,11,12,17,0,61.0,9.0,0.7,17.7,9.0,7.08,0.0
2018,11,12,17,15,30.5,4.5,0.75,17.6,4.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,13,6,45,10.0,6.5,1.75,14.55,7.0,0.0,0.0
2018,11,13,7,0,20.0,13.0,1.8,14.5,14.0,25.95,0.0
2018,11,13,7,15,41.0,29.5,1.8,14.6,34.0,87.73,55.73
2018,11,13,7,30,62.0,46.0,1.8,14.7,54.0,128.04,101.12
2018,11,13,7,45,85.5,64.0,1.8,14.75,79.5,171.31,140.14
2018,11,13,8,0,109.0,82.0,1.8,14.8,105.0,214.75,178.17
2018,11,13,8,15,76.5,78.5,1.75,14.95,96.5,170.67,141.45
2018,11,13,8,30,44.0,75.0,1.7,15.1,88.0,113.34,92.66
2018,11,13,8,45,34.5,98.0,1.7,15.2,109.0,130.28,106.4
2018,11,13,9,0,25.0,121.0,1.7,15.3,130.0,146.69,119.32
2018,11,13,9,15,13.5,121.0,1.65,15.45,126.0,116.78,93.61
2018,11,13,9,30,2.0,121.0,1.6,15.6,122.0,103.05,81.41
2018,11,13,9,45,1.0,128.0,1.55,15.8,128.5,107.4,84.76
2018,11,13,10,0,0.0,135.0,1.5,16.0,135.0,111.88,88.17
2018,11,13,10,15,26.0,167.0,1.45,16.25,180.5,185.16,149.04
2018,11,13,10,30,52.0,199.0,1.4,16.5,226.0,244.2,196.74
2018,11,13,10,45,57.0,214.0,1.35,16.75,244.5,262.09,210.23
2018,11,13,11,0,62.0,229.0,1.3,17.0,263.0,279.38,223.29
2018,11,13,11,15,81.0,231.5,1.15,17.1,277.0,294.48,235.1
2018,11,13,11,30,100.0,234.0,1.0,17.2,291.0,308.48,245.87
2018,11,13,11,45,132.5,240.0,0.9,17.3,316.0,355.14,281.81
2018,11,13,12,0,165.0,246.0,0.8,17.4,341.0,379.25,299.83
2018,11,13,12,15,114.0,238.5,0.7,17.35,304.0,321.42,253.76
2018,11,13,12,30,63.0,231.0,0.6,17.3,267.0,252.6,199.4
2018,11,13,12,45,70.5,231.0,0.55,17.25,270.0,252.5,199.74
2018,11,13,13,0,78.0,231.0,0.5,17.2,273.0,251.52,198.88
2018,11,13,13,15,132.5,213.5,0.5,17.1,282.0,271.96,215.44
2018,11,13,13,30,187.0,196.0,0.5,17.0,291.0,274.68,217.41
2018,11,13,13,45,224.5,183.0,0.5,16.95,291.0,276.17,217.61
2018,11,13,14,0,262.0,170.0,0.5,16.9,291.0,263.5,206.04
2018,11,13,14,15,161.0,163.0,0.5,16.8,235.5,195.27,152.03
2018,11,13,14,30,60.0,156.0,0.5,16.7,180.0,141.5,110.44
2018,11,13,14,45,62.5,145.0,0.55,16.65,168.0,127.63,98.9
2018,11,13,15,0,65.0,134.0,0.6,16.6,156.0,113.42,86.89
2018,11,13,15,15,59.0,117.0,0.6,16.6,135.0,93.74,70.92
2018,11,13,15,30,53.0,100.0,0.6,16.6,114.0,75.19,56.47
2018,11,13,15,45,38.5,82.0,0.6,16.35,91.0,58.72,46.18
2018,11,13,16,0,24.0,64.0,0.6,16.1,68.0,46.34,34.99
2018,11,13,16,15,14.0,47.0,0.6,16.0,49.0,34.43,24.0
2018,11,13,16,30,4.0,30.0,0.6,15.9,30.0,22.3,11.58
2018,11,13,16,45,2.0,17.0,0.6,15.85,17.0,13.38,0.0
2018,11,13,17,0,0.0,4.0,0.6,15.8,4.0,3.15,0.0
2018,11,13,17,15,0.0,2.0,0.7,15.7,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,6,45,72.0,8.5,1.4,13.8,11.0,0.0,0.0
2018,11,14,7,0,144.0,17.0,1.4,13.8,22.0,126.43,0.0
2018,11,14,7,15,268.0,28.5,1.5,13.95,55.0,303.68,194.34
2018,11,14,7,30,392.0,40.0,1.6,14.1,88.0,438.95,349.07
2018,11,14,7,45,474.0,48.0,1.65,14.3,130.5,534.12,431.25
2018,11,14,8,0,556.0,56.0,1.7,14.5,173.0,631.73,509.61
2018,11,14,8,15,609.0,61.5,1.75,14.65,216.5,700.67,563.1
2018,11,14,8,30,662.0,67.0,1.8,14.8,260.0,769.21,614.0
2018,11,14,8,45,698.5,71.5,1.85,15.0,301.5,819.33,649.55
2018,11,14,9,0,735.0,76.0,1.9,15.2,343.0,867.49,682.66
2018,11,14,9,15,758.5,79.5,1.9,15.5,380.0,891.61,697.27
2018,11,14,9,30,782.0,83.0,1.9,15.8,417.0,920.48,715.08
2018,11,14,9,45,797.0,86.5,1.9,16.1,448.0,937.43,724.34
2018,11,14,10,0,812.0,90.0,1.9,16.4,479.0,950.76,731.21
2018,11,14,10,15,824.0,91.5,1.85,16.7,504.0,954.96,731.32
2018,11,14,10,30,836.0,93.0,1.8,17.0,529.0,955.34,729.06
2018,11,14,10,45,843.0,94.5,1.7,17.35,546.5,947.06,720.35
2018,11,14,11,0,850.0,96.0,1.6,17.7,564.0,935.03,709.38
2018,11,14,11,15,854.0,96.5,1.55,18.05,574.0,915.36,694.17
2018,11,14,11,30,858.0,97.0,1.5,18.4,584.0,892.17,676.84
2018,11,14,11,45,858.5,98.5,1.4,18.75,587.0,863.67,655.45
2018,11,14,12,0,859.0,100.0,1.3,19.1,590.0,832.0,632.09
2018,11,14,12,15,856.0,100.0,1.35,19.25,584.5,792.95,606.08
2018,11,14,12,30,853.0,100.0,1.4,19.4,579.0,751.37,578.1
2018,11,14,12,45,843.5,100.5,1.4,19.5,565.0,703.47,543.05
2018,11,14,13,0,834.0,101.0,1.4,19.6,551.0,654.01,506.02
2018,11,14,13,15,822.0,100.0,1.5,19.6,529.5,600.28,465.8
2018,11,14,13,30,810.0,99.0,1.6,19.6,508.0,545.82,423.59
2018,11,14,13,45,790.5,98.0,1.65,19.55,479.5,487.28,376.66
2018,11,14,14,0,771.0,97.0,1.7,19.5,451.0,429.06,328.47
2018,11,14,14,15,746.5,94.5,1.8,19.4,416.5,368.38,277.22
2018,11,14,14,30,722.0,92.0,1.9,19.3,382.0,309.58,226.23
2018,11,14,14,45,685.5,89.0,1.95,19.2,342.5,249.58,174.27
2018,11,14,15,0,649.0,86.0,2.0,19.1,303.0,193.48,126.7
2018,11,14,15,15,605.5,80.0,2.0,19.1,261.0,138.34,83.83
2018,11,14,15,30,562.0,74.0,2.0,19.1,219.0,88.64,52.93
2018,11,14,15,45,490.0,66.0,2.05,18.45,175.0,53.3,41.03
2018,11,14,16,0,418.0,58.0,2.1,17.8,131.0,47.2,35.42
2018,11,14,16,15,319.0,45.5,2.15,17.45,91.5,34.61,23.89
2018,11,14,16,30,220.0,33.0,2.2,17.1,52.0,25.02,13.19
2018,11,14,16,45,126.5,19.5,2.25,16.8,29.0,15.34,0.0
2018,11,14,17,0,33.0,6.0,2.3,16.5,6.0,4.72,0.0
2018,11,14,17,15,16.5,3.0,2.4,16.35,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,45,31.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,11,15,7,0,62.0,14.0,3.0,13.0,16.0,59.64,0.0
2018,11,15,7,15,129.0,28.5,2.95,13.25,41.0,190.23,113.2
2018,11,15,7,30,196.0,43.0,2.9,13.5,66.0,276.03,222.42
2018,11,15,7,45,245.5,56.0,2.85,13.7,98.0,338.98,280.96
2018,11,15,8,0,295.0,69.0,2.8,13.9,130.0,404.87,338.18
2018,11,15,8,15,324.0,82.5,2.75,14.1,163.5,453.93,379.33
2018,11,15,8,30,353.0,96.0,2.7,14.3,197.0,502.92,418.79
2018,11,15,8,45,280.0,119.0,2.6,14.5,206.5,441.59,367.82
2018,11,15,9,0,207.0,142.0,2.5,14.7,216.0,399.98,331.69
2018,11,15,9,15,224.0,157.5,2.35,14.95,245.5,434.07,357.99
2018,11,15,9,30,241.0,173.0,2.2,15.2,275.0,467.14,382.5
2018,11,15,9,45,257.5,185.0,2.05,15.45,301.0,493.8,401.58
2018,11,15,10,0,274.0,197.0,1.9,15.7,327.0,519.13,419.29
2018,11,15,10,15,306.5,202.5,1.8,15.95,355.0,550.44,441.95
2018,11,15,10,30,339.0,208.0,1.7,16.2,383.0,579.86,462.71
2018,11,15,10,45,387.0,204.5,1.6,16.5,411.0,610.94,484.79
2018,11,15,11,0,435.0,201.0,1.5,16.8,439.0,661.81,520.17
2018,11,15,11,15,500.5,190.0,1.45,17.0,468.5,694.0,542.79
2018,11,15,11,30,566.0,179.0,1.4,17.2,498.0,720.78,561.29
2018,11,15,11,45,544.5,185.5,1.35,17.4,493.5,686.58,534.64
2018,11,15,12,0,523.0,192.0,1.3,17.6,489.0,651.46,507.87
2018,11,15,12,15,514.5,188.5,1.3,17.7,478.0,615.73,481.51
2018,11,15,12,30,506.0,185.0,1.3,17.8,467.0,579.06,454.12
2018,11,15,12,45,523.0,175.5,1.3,17.9,461.5,553.31,434.73
2018,11,15,13,0,540.0,166.0,1.3,18.0,456.0,524.76,412.67
2018,11,15,13,15,541.5,160.0,1.35,18.1,441.5,487.61,383.68
2018,11,15,13,30,543.0,154.0,1.4,18.2,427.0,449.19,352.95
2018,11,15,13,45,497.5,155.5,1.45,18.25,395.0,393.7,308.38
2018,11,15,14,0,452.0,157.0,1.5,18.3,363.0,342.07,266.17
2018,11,15,14,15,444.0,146.0,1.55,18.3,336.0,297.98,228.82
2018,11,15,14,30,436.0,135.0,1.6,18.3,309.0,254.56,191.19
2018,11,15,14,45,449.0,125.0,1.65,18.3,288.5,217.85,157.88
2018,11,15,15,0,462.0,115.0,1.7,18.3,268.0,179.38,123.55
2018,11,15,15,15,327.0,94.5,1.7,18.3,195.5,113.8,75.63
2018,11,15,15,30,192.0,74.0,1.7,18.3,123.0,65.86,44.32
2018,11,15,15,45,133.0,55.5,1.7,17.9,86.5,41.19,30.56
2018,11,15,16,0,74.0,37.0,1.7,17.5,50.0,27.88,18.68
2018,11,15,16,15,83.5,30.5,1.75,17.3,41.0,23.19,14.14
2018,11,15,16,30,93.0,24.0,1.8,17.1,32.0,18.31,7.85
2018,11,15,16,45,55.0,14.0,1.85,16.95,18.0,11.02,0.0
2018,11,15,17,0,17.0,4.0,1.9,16.8,4.0,3.15,0.0
2018,11,15,17,15,8.5,2.0,1.95,16.7,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,16,6,45,27.0,6.5,2.3,13.7,7.0,0.0,0.0
2018,11,16,7,0,54.0,13.0,2.2,13.7,14.0,52.53,0.0
2018,11,16,7,15,125.5,28.0,2.2,13.95,40.0,184.9,99.49
2018,11,16,7,30,197.0,43.0,2.2,14.2,66.0,277.66,221.56
2018,11,16,7,45,265.5,59.0,2.15,14.4,104.5,361.92,297.49
2018,11,16,8,0,334.0,75.0,2.1,14.6,143.0,449.62,371.5
2018,11,16,8,15,385.5,87.0,2.1,14.85,183.0,518.07,427.02
2018,11,16,8,30,437.0,99.0,2.1,15.1,223.0,587.44,481.04
2018,11,16,8,45,475.5,108.5,2.05,15.35,262.0,640.9,520.72
2018,11,16,9,0,514.0,118.0,2.0,15.6,301.0,693.49,558.41
2018,11,16,9,15,553.5,122.0,1.95,15.85,338.0,738.45,589.35
2018,11,16,9,30,593.0,126.0,1.9,16.1,375.0,789.71,624.04
2018,11,16,9,45,637.0,124.5,1.8,16.4,409.5,830.44,649.72
2018,11,16,10,0,681.0,123.0,1.7,16.7,444.0,867.36,672.19
2018,11,16,10,15,696.0,125.5,1.55,16.85,468.5,876.4,674.79
2018,11,16,10,30,711.0,128.0,1.4,17.0,493.0,881.92,675.19
2018,11,16,10,45,722.0,129.0,1.25,17.15,510.5,878.31,669.39
2018,11,16,11,0,733.0,130.0,1.1,17.3,528.0,871.18,661.34
2018,11,16,11,15,738.5,131.5,1.05,17.4,538.5,856.05,649.71
2018,11,16,11,30,744.0,133.0,1.0,17.5,549.0,837.62,636.1
2018,11,16,11,45,746.5,133.0,0.9,17.6,552.0,811.77,616.85
2018,11,16,12,0,749.0,133.0,0.8,17.7,555.0,783.0,595.8
2018,11,16,12,15,748.5,132.0,0.75,17.75,550.5,748.04,571.2
2018,11,16,12,30,748.0,131.0,0.7,17.8,546.0,710.66,543.88
2018,11,16,12,45,746.0,127.5,0.65,17.8,533.5,667.48,512.22
2018,11,16,13,0,744.0,124.0,0.6,17.8,521.0,622.43,478.64
2018,11,16,13,15,734.0,122.0,0.7,17.8,501.0,572.47,442.22
2018,11,16,13,30,724.0,120.0,0.8,17.8,481.0,521.8,403.86
2018,11,16,13,45,709.5,116.5,0.85,17.75,454.5,467.11,360.74
2018,11,16,14,0,695.0,113.0,0.9,17.7,428.0,412.76,316.38
2018,11,16,14,15,662.5,110.5,1.0,17.6,392.5,353.27,267.14
2018,11,16,14,30,630.0,108.0,1.1,17.5,357.0,296.71,219.07
2018,11,16,14,45,610.0,100.5,1.2,17.4,322.0,242.33,171.88
2018,11,16,15,0,590.0,93.0,1.3,17.3,287.0,190.08,127.09
2018,11,16,15,15,528.5,86.5,1.3,17.3,242.5,135.99,85.52
2018,11,16,15,30,467.0,80.0,1.3,17.3,198.0,86.36,53.52
2018,11,16,15,45,338.0,68.5,1.5,16.85,145.0,50.91,39.18
2018,11,16,16,0,209.0,57.0,1.7,16.4,92.0,42.01,31.06
2018,11,16,16,15,136.5,39.5,1.75,16.15,59.5,29.64,19.68
2018,11,16,16,30,64.0,22.0,1.8,15.9,27.0,16.78,6.48
2018,11,16,16,45,37.5,13.0,1.9,15.65,15.5,10.23,0.0
2018,11,16,17,0,11.0,4.0,2.0,15.4,4.0,0.0,0.0
2018,11,16,17,15,5.5,2.0,1.9,15.3,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,17,6,45,8.0,3.5,1.15,13.45,3.5,0.0,0.0
2018,11,17,7,0,16.0,7.0,1.2,13.4,7.0,18.03,0.0
2018,11,17,7,15,8.0,11.5,1.25,13.55,11.5,15.58,2.24
2018,11,17,7,30,0.0,16.0,1.3,13.7,16.0,12.16,4.24
2018,11,17,7,45,0.0,24.0,1.3,13.8,24.0,18.28,9.77
2018,11,17,8,0,0.0,32.0,1.3,13.9,32.0,24.41,15.2
2018,11,17,8,15,0.0,46.0,1.35,14.1,46.0,35.18,24.55
2018,11,17,8,30,0.0,60.0,1.4,14.3,60.0,46.44,34.24
2018,11,17,8,45,0.0,77.5,1.45,14.45,77.5,62.74,48.12
2018,11,17,9,0,0.0,95.0,1.5,14.6,95.0,79.07,61.87
2018,11,17,9,15,0.0,108.5,1.55,14.75,108.5,91.11,71.85
2018,11,17,9,30,0.0,122.0,1.6,14.9,122.0,103.11,81.7
2018,11,17,9,45,10.5,146.0,1.65,15.05,151.0,136.69,109.91
2018,11,17,10,0,21.0,170.0,1.7,15.2,180.0,170.27,137.67
2018,11,17,10,15,31.0,187.5,1.7,15.3,203.0,216.3,175.1
2018,11,17,10,30,41.0,205.0,1.7,15.4,226.0,242.84,196.31
2018,11,17,10,45,89.0,215.0,1.7,15.5,262.5,295.88,240.01
2018,11,17,11,0,137.0,225.0,1.7,15.6,299.0,367.95,297.36
2018,11,17,11,15,153.5,233.5,1.75,15.65,318.0,385.13,310.41
2018,11,17,11,30,170.0,242.0,1.8,15.7,337.0,400.69,322.43
2018,11,17,11,45,153.0,248.0,1.8,15.75,333.5,383.23,307.87
2018,11,17,12,0,136.0,254.0,1.8,15.8,330.0,366.24,293.88
2018,11,17,12,15,149.5,251.0,1.85,15.8,334.0,363.88,292.36
2018,11,17,12,30,163.0,248.0,1.9,15.8,338.0,360.17,289.63
2018,11,17,12,45,269.5,224.5,1.95,15.8,369.0,412.77,332.27
2018,11,17,13,0,376.0,201.0,2.0,15.8,400.0,440.11,354.05
2018,11,17,13,15,394.0,191.0,2.05,15.75,392.5,430.22,345.24
2018,11,17,13,30,412.0,181.0,2.1,15.7,385.0,404.31,323.85
2018,11,17,13,45,356.5,180.0,2.15,15.65,349.5,338.78,270.79
2018,11,17,14,0,301.0,179.0,2.2,15.6,314.0,289.74,230.38
2018,11,17,14,15,327.5,160.5,2.15,15.55,297.5,261.63,205.29
2018,11,17,14,30,354.0,142.0,2.1,15.5,281.0,230.63,176.84
2018,11,17,14,45,439.0,116.5,2.1,15.45,271.5,209.94,154.05
2018,11,17,15,0,524.0,91.0,2.1,15.4,262.0,177.13,120.71
2018,11,17,15,15,479.5,84.5,2.1,15.4,224.5,125.98,80.06
2018,11,17,15,30,435.0,78.0,2.1,15.4,187.0,83.8,52.54
2018,11,17,15,45,420.5,65.0,1.95,15.1,153.5,49.26,38.0
2018,11,17,16,0,406.0,52.0,1.8,14.8,120.0,42.32,31.52
2018,11,17,16,15,322.5,42.0,1.75,14.55,85.5,34.41,23.85
2018,11,17,16,30,239.0,32.0,1.7,14.3,51.0,24.33,11.55
2018,11,17,16,45,134.5,19.0,1.6,14.1,28.0,14.95,0.0
2018,11,17,17,0,30.0,6.0,1.5,13.9,5.0,0.0,0.0
2018,11,17,17,15,15.0,3.0,1.45,13.9,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,6,45,15.0,5.0,0.7,12.55,5.5,0.0,0.0
2018,11,18,7,0,30.0,10.0,0.8,12.5,11.0,31.32,0.0
2018,11,18,7,15,35.0,23.0,1.0,12.6,25.5,68.29,22.93
2018,11,18,7,30,40.0,36.0,1.2,12.7,40.0,93.2,70.87
2018,11,18,7,45,122.5,52.0,1.4,12.85,74.0,203.69,167.75
2018,11,18,8,0,205.0,68.0,1.6,13.0,108.0,300.47,251.4
2018,11,18,8,15,219.5,83.0,1.75,13.15,135.5,335.09,281.2
2018,11,18,8,30,234.0,98.0,1.9,13.3,163.0,369.39,309.95
2018,11,18,8,45,191.0,116.0,2.0,13.45,174.5,351.86,294.31
2018,11,18,9,0,148.0,134.0,2.1,13.6,186.0,309.68,258.73
2018,11,18,9,15,178.5,149.0,2.1,13.85,218.0,355.69,296.29
2018,11,18,9,30,209.0,164.0,2.1,14.1,250.0,401.22,332.28
2018,11,18,9,45,318.5,163.5,2.1,14.35,306.0,526.95,431.95
2018,11,18,10,0,428.0,163.0,2.1,14.6,362.0,653.68,527.71
2018,11,18,10,15,448.5,168.5,2.05,14.8,386.5,672.88,539.53
2018,11,18,10,30,469.0,174.0,2.0,15.0,411.0,689.54,550.27
2018,11,18,10,45,466.0,181.5,1.9,15.25,424.0,683.3,543.28
2018,11,18,11,0,463.0,189.0,1.8,15.5,437.0,674.9,534.99
2018,11,18,11,15,396.5,208.0,1.85,15.65,423.0,597.76,476.41
2018,11,18,11,30,330.0,227.0,1.9,15.8,409.0,545.13,435.31
2018,11,18,11,45,293.5,235.5,1.9,15.95,398.0,508.22,406.18
2018,11,18,12,0,257.0,244.0,1.9,16.1,387.0,472.32,377.58
2018,11,18,12,15,248.5,242.0,2.0,16.1,379.5,448.43,359.3
2018,11,18,12,30,240.0,240.0,2.1,16.1,372.0,408.73,328.74
2018,11,18,12,45,279.5,227.5,2.15,16.1,377.5,423.1,340.27
2018,11,18,13,0,319.0,215.0,2.2,16.1,383.0,417.82,336.11
