Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,13,15,422.0,185.0,2.25,16.05,398.5,441.73,354.73
2018,11,18,13,30,525.0,155.0,2.3,16.0,414.0,441.96,353.71
2018,11,18,13,45,558.0,139.5,2.4,15.95,401.0,410.08,326.41
2018,11,18,14,0,591.0,124.0,2.5,15.9,388.0,379.53,298.9
2018,11,18,14,15,526.5,125.0,2.55,15.8,347.0,312.23,242.4
2018,11,18,14,30,462.0,126.0,2.6,15.7,306.0,257.04,195.5
2018,11,18,14,45,357.5,124.0,2.65,15.55,255.0,196.46,146.11
2018,11,18,15,0,253.0,122.0,2.7,15.4,204.0,145.05,105.93
2018,11,18,15,15,234.0,107.5,2.7,15.4,175.0,111.83,78.94
2018,11,18,15,30,215.0,93.0,2.7,15.4,146.0,81.25,56.82
2018,11,18,15,45,178.5,77.0,2.7,15.05,115.0,55.49,43.47
2018,11,18,16,0,142.0,61.0,2.7,14.7,84.0,44.36,33.27
2018,11,18,16,15,102.0,44.0,2.6,14.5,58.0,32.38,22.04
2018,11,18,16,30,62.0,27.0,2.5,14.3,32.0,20.19,8.17
2018,11,18,16,45,39.0,15.5,2.4,14.1,18.0,12.2,0.0
2018,11,18,17,0,16.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,11,18,17,15,8.0,2.0,2.15,13.8,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,45,12.5,5.5,0.95,14.85,5.5,0.0,0.0
2018,11,19,7,0,25.0,11.0,0.9,14.9,11.0,28.17,0.0
2018,11,19,7,15,31.5,24.5,0.9,15.05,26.5,70.16,15.58
2018,11,19,7,30,38.0,38.0,0.9,15.2,42.0,98.07,73.29
2018,11,19,7,45,62.5,55.0,0.9,15.35,65.5,140.22,112.32
2018,11,19,8,0,87.0,72.0,0.9,15.5,89.0,182.61,149.48
2018,11,19,8,15,115.0,89.5,0.85,15.6,117.5,229.68,189.61
2018,11,19,8,30,143.0,107.0,0.8,15.7,146.0,277.18,228.95
2018,11,19,8,45,186.5,121.0,0.8,15.85,180.0,355.63,291.86
2018,11,19,9,0,230.0,135.0,0.8,16.0,214.0,414.27,337.57
2018,11,19,9,15,175.5,143.5,0.85,16.1,207.5,345.41,281.96
2018,11,19,9,30,121.0,152.0,0.9,16.2,201.0,297.75,242.63
2018,11,19,9,45,179.0,172.5,0.95,16.35,251.5,377.44,306.52
2018,11,19,10,0,237.0,193.0,1.0,16.5,302.0,478.76,383.67
2018,11,19,10,15,207.0,200.5,1.05,16.6,299.5,428.47,343.62
2018,11,19,10,30,177.0,208.0,1.1,16.7,297.0,401.29,321.78
2018,11,19,10,45,100.0,203.5,1.2,16.8,254.0,315.08,252.65
2018,11,19,11,0,23.0,199.0,1.3,16.9,211.0,192.64,153.29
2018,11,19,11,15,35.0,203.5,1.4,16.95,222.5,223.94,179.1
2018,11,19,11,30,47.0,208.0,1.5,17.0,234.0,235.81,188.77
2018,11,19,11,45,131.0,222.5,1.65,17.05,295.0,337.26,271.14
2018,11,19,12,0,215.0,237.0,1.8,17.1,356.0,412.86,331.08
2018,11,19,12,15,263.5,225.0,1.85,17.1,369.5,442.54,354.09
2018,11,19,12,30,312.0,213.0,1.9,17.1,383.0,449.84,360.17
2018,11,19,12,45,209.0,215.0,2.0,17.15,327.5,348.09,279.53
2018,11,19,13,0,106.0,217.0,2.1,17.2,272.0,270.86,217.05
2018,11,19,13,15,129.5,216.0,2.1,17.2,281.0,274.96,220.59
2018,11,19,13,30,153.0,215.0,2.1,17.2,290.0,276.26,221.28
2018,11,19,13,45,147.0,202.0,2.05,17.25,271.0,249.53,199.21
2018,11,19,14,0,141.0,189.0,2.0,17.3,252.0,223.65,177.7
2018,11,19,14,15,143.0,175.0,1.95,17.25,234.5,200.75,158.3
2018,11,19,14,30,145.0,161.0,1.9,17.2,217.0,177.82,138.56
2018,11,19,14,45,127.5,143.5,1.85,17.15,189.0,147.31,113.09
2018,11,19,15,0,110.0,126.0,1.8,17.1,161.0,119.4,90.05
2018,11,19,15,15,98.5,109.5,1.8,17.1,137.5,95.56,70.67
2018,11,19,15,30,87.0,93.0,1.8,17.1,114.0,73.57,53.78
2018,11,19,15,45,71.5,76.0,1.7,17.0,91.0,54.48,42.22
2018,11,19,16,0,56.0,59.0,1.6,16.9,68.0,42.82,31.61
2018,11,19,16,15,48.5,41.5,1.5,16.85,47.5,30.68,20.32
2018,11,19,16,30,41.0,24.0,1.4,16.8,27.0,18.26,6.31
2018,11,19,16,45,31.5,14.0,1.35,16.75,15.5,11.02,0.0
2018,11,19,17,0,22.0,4.0,1.3,16.7,4.0,0.0,0.0
2018,11,19,17,15,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,16.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,20,6,45,40.0,5.5,1.65,14.8,6.0,0.0,0.0
2018,11,20,7,0,80.0,11.0,1.6,14.8,12.0,71.03,0.0
2018,11,20,7,15,216.0,23.0,1.55,14.95,41.5,240.94,33.59
2018,11,20,7,30,352.0,35.0,1.5,15.1,71.0,396.91,304.19
2018,11,20,7,45,438.0,43.0,1.45,15.2,110.5,493.58,394.62
2018,11,20,8,0,524.0,51.0,1.4,15.3,150.0,593.14,475.35
2018,11,20,8,15,579.0,56.5,1.4,15.45,191.5,662.78,529.82
2018,11,20,8,30,634.0,62.0,1.4,15.6,233.0,732.28,581.59
2018,11,20,8,45,671.0,66.0,1.4,15.75,272.5,781.56,616.55
2018,11,20,9,0,708.0,70.0,1.4,15.9,312.0,829.06,649.04
2018,11,20,9,15,735.0,73.0,1.55,16.05,348.0,856.29,668.27
2018,11,20,9,30,762.0,76.0,1.7,16.2,384.0,888.03,690.46
2018,11,20,9,45,702.5,94.5,1.8,16.4,395.5,857.73,668.45
2018,11,20,10,0,643.0,113.0,1.9,16.6,407.0,816.37,639.08
2018,11,20,10,15,657.5,117.0,2.05,16.75,431.5,827.2,647.23
2018,11,20,10,30,672.0,121.0,2.2,16.9,456.0,834.73,652.52
2018,11,20,10,45,731.0,108.5,2.3,17.05,485.0,861.44,671.02
2018,11,20,11,0,790.0,96.0,2.4,17.2,514.0,877.25,681.7
2018,11,20,11,15,769.5,103.0,2.5,17.25,516.5,844.67,658.79
2018,11,20,11,30,749.0,110.0,2.6,17.3,519.0,815.44,638.6
2018,11,20,11,45,749.0,110.0,2.7,17.4,520.5,788.04,619.46
2018,11,20,12,0,749.0,110.0,2.8,17.5,522.0,757.96,598.27
2018,11,20,12,15,687.5,126.5,2.75,17.55,502.0,695.77,552.23
2018,11,20,12,30,626.0,143.0,2.7,17.6,482.0,634.42,504.87
2018,11,20,12,45,590.5,149.0,2.7,17.65,463.0,582.84,464.94
2018,11,20,13,0,555.0,155.0,2.7,17.7,444.0,525.71,420.25
2018,11,20,13,15,563.0,146.5,2.6,17.7,430.0,489.74,391.2
2018,11,20,13,30,571.0,138.0,2.5,17.7,416.0,458.26,364.63
2018,11,20,13,45,614.0,120.0,2.45,17.75,404.0,426.72,337.29
2018,11,20,14,0,657.0,102.0,2.4,17.8,392.0,389.36,303.97
2018,11,20,14,15,567.0,109.0,2.35,17.8,346.0,319.74,245.86
2018,11,20,14,30,477.0,116.0,2.3,17.8,300.0,254.7,191.7
2018,11,20,14,45,449.0,108.0,2.2,17.8,267.0,207.61,150.69
2018,11,20,15,0,421.0,100.0,2.1,17.8,234.0,163.71,113.12
2018,11,20,15,15,417.5,86.5,2.1,17.8,204.0,122.05,78.61
2018,11,20,15,30,414.0,73.0,2.1,17.8,174.0,81.11,49.72
2018,11,20,15,45,356.5,62.5,2.0,17.6,137.0,46.97,35.54
2018,11,20,16,0,299.0,52.0,1.9,17.4,100.0,39.17,28.35
2018,11,20,16,15,243.5,39.0,1.85,17.3,70.0,29.55,19.26
2018,11,20,16,30,188.0,26.0,1.8,17.2,40.0,19.81,6.79
2018,11,20,16,45,119.5,16.0,1.8,17.1,22.5,12.59,0.0
2018,11,20,17,0,51.0,6.0,1.8,17.0,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,1.9,17.0,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,5.1,16.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.95,16.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,5.15,16.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,5.25,16.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,5.3,16.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,5.4,16.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,5.55,16.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,5.6,16.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,5.8,16.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,5.85,16.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.9,16.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,6.0,16.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,6.1,16.9,4.0,3.15,0.0
2018,11,21,7,15,0.0,14.0,6.15,16.95,14.0,10.67,0.0
2018,11,21,7,30,0.0,24.0,6.2,17.0,24.0,18.33,8.53
2018,11,21,7,45,1.0,37.0,6.2,17.05,37.0,31.09,20.03
2018,11,21,8,0,2.0,50.0,6.2,17.1,50.0,43.93,31.27
2018,11,21,8,15,4.0,62.5,6.25,17.15,63.5,56.83,42.53
2018,11,21,8,30,6.0,75.0,6.3,17.2,77.0,69.71,53.68
2018,11,21,8,45,3.5,87.5,6.3,17.25,88.5,78.26,60.81
2018,11,21,9,0,1.0,100.0,6.3,17.3,100.0,86.72,67.76
2018,11,21,9,15,1.0,79.0,6.5,17.4,79.0,62.94,47.66
2018,11,21,9,30,1.0,58.0,6.7,17.5,58.0,45.42,32.81
2018,11,21,9,45,3.5,83.5,6.9,17.55,85.0,68.26,52.07
2018,11,21,10,0,6.0,109.0,7.1,17.6,112.0,93.8,73.42
2018,11,21,10,15,3.5,108.5,7.25,17.65,110.0,90.07,70.04
2018,11,21,10,30,1.0,108.0,7.4,17.7,108.0,86.61,66.92
2018,11,21,10,45,12.5,139.0,7.5,17.75,145.5,125.66,99.73
2018,11,21,11,0,24.0,170.0,7.6,17.8,183.0,180.62,145.29
2018,11,21,11,15,18.5,153.5,7.55,17.8,163.5,142.57,113.63
2018,11,21,11,30,13.0,137.0,7.5,17.8,144.0,121.48,95.96
2018,11,21,11,45,6.5,88.0,7.4,17.8,91.5,73.23,55.73
2018,11,21,12,0,0.0,39.0,7.3,17.8,39.0,29.87,19.35
2018,11,21,12,15,2.0,69.5,7.15,17.8,70.5,54.93,40.36
2018,11,21,12,30,4.0,100.0,7.0,17.8,102.0,80.46,61.65
2018,11,21,12,45,4.0,95.0,6.9,17.8,97.0,76.16,58.09
2018,11,21,13,0,4.0,90.0,6.8,17.8,92.0,71.91,54.6
2018,11,21,13,15,8.0,95.5,6.65,17.75,99.5,78.53,60.23
2018,11,21,13,30,12.0,101.0,6.5,17.7,107.0,84.69,65.44
2018,11,21,13,45,63.0,128.5,6.3,17.7,156.5,136.02,108.2
2018,11,21,14,0,114.0,156.0,6.1,17.7,206.0,184.11,147.1
2018,11,21,14,15,115.5,155.5,5.85,17.65,203.0,174.9,138.62
2018,11,21,14,30,117.0,155.0,5.6,17.6,200.0,165.01,129.49
2018,11,21,14,45,112.0,136.5,5.3,17.55,176.0,138.65,106.89
2018,11,21,15,0,107.0,118.0,5.0,17.5,152.0,113.46,85.41
2018,11,21,15,15,55.5,93.0,5.0,17.5,110.5,77.6,57.5
2018,11,21,15,30,4.0,68.0,5.0,17.5,69.0,51.44,37.68
2018,11,21,15,45,2.0,53.5,4.4,17.35,54.0,40.29,29.73
2018,11,21,16,0,0.0,39.0,3.8,17.2,39.0,29.68,20.12
2018,11,21,16,15,15.5,26.5,3.6,17.0,27.5,20.62,11.7
2018,11,21,16,30,31.0,14.0,3.4,16.8,16.0,11.16,1.06
2018,11,21,16,45,31.0,9.5,3.15,16.6,10.0,7.47,0.0
2018,11,21,17,0,31.0,5.0,2.9,16.4,4.0,0.0,0.0
2018,11,21,17,15,15.5,2.5,2.75,16.35,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,22,6,45,42.5,5.0,3.5,15.35,5.5,0.0,0.0
2018,11,22,7,0,85.0,10.0,3.4,15.4,11.0,73.98,0.0
2018,11,22,7,15,232.5,21.0,3.3,15.6,40.0,248.23,0.0
2018,11,22,7,30,380.0,32.0,3.2,15.8,69.0,417.39,313.94
2018,11,22,7,45,473.0,38.5,3.15,16.0,108.5,518.21,415.69
2018,11,22,8,0,566.0,45.0,3.1,16.2,148.0,622.29,502.43
2018,11,22,8,15,488.0,61.0,3.1,16.25,166.5,582.67,475.81
2018,11,22,8,30,410.0,77.0,3.1,16.3,185.0,529.72,436.73
2018,11,22,8,45,399.0,94.5,3.05,16.35,213.5,546.81,450.87
2018,11,22,9,0,388.0,112.0,3.0,16.4,242.0,560.99,461.43
2018,11,22,9,15,563.5,94.0,3.05,16.5,306.0,720.74,583.0
2018,11,22,9,30,739.0,76.0,3.1,16.6,370.0,864.01,686.26
2018,11,22,9,45,789.5,70.5,3.1,16.65,407.0,904.81,713.03
2018,11,22,10,0,840.0,65.0,3.1,16.7,444.0,929.88,729.17
2018,11,22,10,15,852.5,66.0,3.2,16.75,468.5,934.38,731.63
2018,11,22,10,30,865.0,67.0,3.3,16.8,493.0,935.25,731.79
2018,11,22,10,45,826.5,80.5,3.4,16.85,499.0,911.2,714.45
2018,11,22,11,0,788.0,94.0,3.5,16.9,505.0,872.61,686.91
2018,11,22,11,15,774.5,100.5,3.65,16.95,511.0,846.12,668.34
2018,11,22,11,30,761.0,107.0,3.8,17.0,517.0,822.41,651.62
2018,11,22,11,45,827.0,88.0,3.95,17.05,536.0,824.56,653.75
2018,11,22,12,0,893.0,69.0,4.1,17.1,555.0,815.74,647.81
2018,11,22,12,15,890.5,69.0,4.25,17.1,550.0,777.99,620.82
2018,11,22,12,30,888.0,69.0,4.4,17.1,545.0,737.65,592.11
2018,11,22,12,45,881.0,69.5,4.55,17.15,532.5,692.34,558.74
2018,11,22,13,0,874.0,70.0,4.7,17.2,520.0,645.17,521.35
2018,11,22,13,15,865.0,68.5,4.8,17.15,499.5,593.05,479.13
2018,11,22,13,30,856.0,67.0,4.9,17.1,479.0,539.81,434.81
2018,11,22,13,45,842.5,65.5,5.05,17.1,452.5,483.52,386.75
2018,11,22,14,0,829.0,64.0,5.2,17.1,426.0,427.09,337.12
2018,11,22,14,15,809.5,62.5,5.2,17.05,393.5,368.99,284.79
2018,11,22,14,30,790.0,61.0,5.2,17.0,361.0,310.73,231.42
2018,11,22,14,45,762.5,58.0,5.25,16.95,323.5,250.43,176.46
2018,11,22,15,0,735.0,55.0,5.3,16.9,286.0,192.79,124.98
2018,11,22,15,15,694.5,51.5,5.3,16.9,245.5,135.96,78.58
2018,11,22,15,30,654.0,48.0,5.3,16.9,205.0,83.91,44.16
2018,11,22,15,45,591.0,43.5,5.15,16.7,163.5,39.74,29.29
2018,11,22,16,0,528.0,39.0,5.0,16.5,122.0,32.74,22.81
2018,11,22,16,15,374.0,33.0,4.95,16.35,82.0,27.28,17.28
2018,11,22,16,30,220.0,27.0,4.9,16.2,42.0,22.29,7.12
2018,11,22,16,45,138.0,17.5,4.9,16.05,24.0,13.77,0.0
2018,11,22,17,0,56.0,8.0,4.9,15.9,6.0,0.0,0.0
2018,11,22,17,15,28.0,4.0,5.0,15.9,3.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.35,15.9,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.45,15.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.45,16.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.45,16.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.7,16.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.85,16.25,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,16.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,16.3,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,6.0,16.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.9,16.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,3.2,16.4,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,3.3,16.4,2.0,1.57,0.0
2018,11,23,7,15,0.0,7.0,3.35,16.5,7.0,5.31,0.0
2018,11,23,7,30,0.0,12.0,3.4,16.6,12.0,9.11,1.22
2018,11,23,7,45,0.0,17.5,3.5,16.7,17.5,13.3,5.31
2018,11,23,8,0,0.0,23.0,3.6,16.8,23.0,17.5,9.04
2018,11,23,8,15,0.0,29.5,3.7,16.85,29.5,22.48,13.39
2018,11,23,8,30,0.0,36.0,3.8,16.9,36.0,27.47,17.71
2018,11,23,8,45,0.0,41.0,3.95,17.0,41.0,31.31,21.0
2018,11,23,9,0,0.0,46.0,4.1,17.1,46.0,35.16,24.26
2018,11,23,9,15,0.0,56.0,4.1,17.15,56.0,42.87,30.75
2018,11,23,9,30,0.0,66.0,4.1,17.2,66.0,50.61,37.22
2018,11,23,9,45,0.0,69.0,4.15,17.25,69.0,52.93,39.09
2018,11,23,10,0,0.0,72.0,4.2,17.3,72.0,55.26,40.97
2018,11,23,10,15,5.0,111.5,4.35,17.3,114.0,94.53,73.93
2018,11,23,10,30,10.0,151.0,4.5,17.3,156.0,136.67,108.87
2018,11,23,10,45,7.5,153.5,4.6,17.35,157.5,135.25,107.37
2018,11,23,11,0,5.0,156.0,4.7,17.4,159.0,134.06,106.15
2018,11,23,11,15,4.5,164.0,4.75,17.4,166.5,140.17,111.05
2018,11,23,11,30,4.0,172.0,4.8,17.4,174.0,146.28,115.97
2018,11,23,11,45,4.0,164.0,4.85,17.45,166.0,137.79,108.95
2018,11,23,12,0,4.0,156.0,4.9,17.5,158.0,129.71,102.29
2018,11,23,12,15,93.0,182.0,4.95,17.5,231.5,250.06,203.17
2018,11,23,12,30,182.0,208.0,5.0,17.5,305.0,335.39,273.31
2018,11,23,12,45,194.0,216.5,5.05,17.5,317.5,340.99,277.3
2018,11,23,13,0,206.0,225.0,5.1,17.5,330.0,344.57,279.72
2018,11,23,13,15,144.5,206.5,5.15,17.5,279.0,276.42,223.77
2018,11,23,13,30,83.0,188.0,5.2,17.5,228.0,205.02,165.02
2018,11,23,13,45,52.0,169.0,5.2,17.5,193.5,166.61,133.27
2018,11,23,14,0,21.0,150.0,5.2,17.5,159.0,126.97,100.55
2018,11,23,14,15,19.0,140.0,5.2,17.45,147.5,116.28,91.73
2018,11,23,14,30,17.0,130.0,5.2,17.4,136.0,105.9,83.12
2018,11,23,14,45,9.5,105.0,5.15,17.4,108.5,82.93,64.1
2018,11,23,15,0,2.0,80.0,5.1,17.4,81.0,61.5,46.37
2018,11,23,15,15,1.0,63.5,5.1,17.4,64.0,48.63,35.53
2018,11,23,15,30,0.0,47.0,5.1,17.4,47.0,35.95,24.77
2018,11,23,15,45,0.0,37.0,5.05,17.25,37.0,28.26,19.17
2018,11,23,16,0,0.0,27.0,5.0,17.1,27.0,20.58,12.2
2018,11,23,16,15,9.5,20.0,5.0,17.05,20.5,15.77,7.54
2018,11,23,16,30,19.0,13.0,5.0,17.0,14.0,10.37,0.0
2018,11,23,16,45,19.0,9.5,5.0,16.9,9.5,7.47,0.0
2018,11,23,17,0,19.0,6.0,5.0,16.8,5.0,0.0,0.0
2018,11,23,17,15,9.5,3.0,5.0,16.8,2.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.9,16.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.95,16.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,5.05,16.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,11,24,6,45,0.0,1.0,3.8,16.45,1.0,0.0,0.0
2018,11,24,7,0,0.0,2.0,3.7,16.4,2.0,1.57,0.0
2018,11,24,7,15,133.0,16.0,3.75,16.55,28.0,156.25,0.0
2018,11,24,7,30,266.0,30.0,3.8,16.7,54.0,318.41,232.27
2018,11,24,7,45,253.0,32.0,3.8,16.8,65.0,315.6,255.75
2018,11,24,8,0,240.0,34.0,3.8,16.9,76.0,309.01,255.8
2018,11,24,8,15,123.0,53.0,3.9,16.95,75.0,197.71,164.31
2018,11,24,8,30,6.0,72.0,4.0,17.0,74.0,67.17,51.45
2018,11,24,8,45,71.0,99.5,4.1,17.05,123.0,173.41,143.49
2018,11,24,9,0,136.0,127.0,4.2,17.1,172.0,291.17,242.4
2018,11,24,9,15,311.5,121.0,4.3,17.15,239.0,471.85,392.61
2018,11,24,9,30,487.0,115.0,4.4,17.2,306.0,660.22,540.32
2018,11,24,9,45,581.5,105.5,4.5,17.25,351.0,750.05,607.13
2018,11,24,10,0,676.0,96.0,4.6,17.3,396.0,826.33,663.01
2018,11,24,10,15,535.0,138.5,4.65,17.35,384.0,720.84,582.82
2018,11,24,10,30,394.0,181.0,4.7,17.4,372.0,624.95,506.86
2018,11,24,10,45,402.0,186.0,4.75,17.4,387.0,627.67,508.87
2018,11,24,11,0,410.0,191.0,4.8,17.4,402.0,628.2,508.76
2018,11,24,11,15,354.0,207.0,4.85,17.4,392.0,559.81,454.6
2018,11,24,11,30,298.0,223.0,4.9,17.4,382.0,514.71,417.84
2018,11,24,11,45,280.5,222.5,4.95,17.4,372.5,485.2,394.22
2018,11,24,12,0,263.0,222.0,5.0,17.4,363.0,455.93,370.63
2018,11,24,12,15,254.0,224.0,5.05,17.35,359.5,436.34,354.77
2018,11,24,12,30,245.0,226.0,5.1,17.3,356.0,416.55,338.63
2018,11,24,12,45,394.0,188.0,5.15,17.25,391.0,480.28,391.18
2018,11,24,13,0,543.0,150.0,5.2,17.2,426.0,515.12,419.48
2018,11,24,13,15,649.0,117.5,5.2,17.15,435.0,522.27,424.15
2018,11,24,13,30,755.0,85.0,5.2,17.1,444.0,508.43,411.17
2018,11,24,13,45,776.0,75.5,5.2,17.05,427.0,465.25,373.25
2018,11,24,14,0,797.0,66.0,5.2,17.0,410.0,418.44,331.07
2018,11,24,14,15,730.5,75.0,5.2,16.9,371.5,353.56,274.24
2018,11,24,14,30,664.0,84.0,5.2,16.8,333.0,293.24,220.98
2018,11,24,14,45,592.5,83.0,5.15,16.7,288.5,230.15,166.18
2018,11,24,15,0,521.0,82.0,5.1,16.6,244.0,175.08,119.6
2018,11,24,15,15,540.5,70.5,5.1,16.6,217.5,131.66,81.7
2018,11,24,15,30,560.0,59.0,5.1,16.6,191.0,85.94,48.33
2018,11,24,15,45,444.5,53.0,5.05,16.3,144.5,42.91,32.1
2018,11,24,16,0,329.0,47.0,5.0,16.0,98.0,35.85,25.51
2018,11,24,16,15,305.5,36.5,5.0,15.75,71.5,29.93,19.43
2018,11,24,16,30,282.0,26.0,5.0,15.5,45.0,21.66,5.45
2018,11,24,16,45,166.0,16.0,4.95,15.3,25.0,12.59,0.0
2018,11,24,17,0,50.0,6.0,4.9,15.1,5.0,0.0,0.0
2018,11,24,17,15,25.0,3.0,4.85,15.0,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,6,45,37.0,4.5,2.1,14.3,4.5,0.0,0.0
2018,11,25,7,0,74.0,9.0,2.0,14.3,9.0,64.42,0.0
2018,11,25,7,15,215.0,19.5,1.9,14.45,35.0,189.05,0.0
2018,11,25,7,30,356.0,30.0,1.8,14.6,61.0,393.14,278.72
2018,11,25,7,45,455.0,36.0,1.7,14.75,99.5,497.98,395.21
2018,11,25,8,0,554.0,42.0,1.6,14.9,138.0,605.7,484.23
2018,11,25,8,15,613.0,46.5,1.55,15.05,179.5,669.06,534.88
2018,11,25,8,30,672.0,51.0,1.5,15.2,221.0,742.21,589.84
2018,11,25,8,45,711.0,54.0,1.4,15.35,261.0,793.29,625.56
2018,11,25,9,0,750.0,57.0,1.3,15.5,301.0,842.38,658.13
2018,11,25,9,15,776.5,59.0,1.35,15.7,337.0,875.41,680.15
2018,11,25,9,30,803.0,61.0,1.4,15.9,373.0,905.5,699.76
2018,11,25,9,45,822.5,62.5,1.45,16.15,404.0,924.74,711.52
2018,11,25,10,0,842.0,64.0,1.5,16.4,435.0,929.05,713.15
2018,11,25,10,15,843.5,67.5,1.65,16.55,457.0,926.44,711.91
2018,11,25,10,30,845.0,71.0,1.8,16.7,479.0,920.31,708.3
2018,11,25,10,45,837.5,76.5,1.95,16.9,493.0,915.73,705.63
2018,11,25,11,0,830.0,82.0,2.1,17.1,507.0,896.58,692.86
2018,11,25,11,15,857.5,76.5,2.25,17.2,523.5,882.05,683.64
2018,11,25,11,30,885.0,71.0,2.4,17.3,540.0,873.84,678.77
2018,11,25,11,45,885.5,71.5,2.55,17.4,543.0,845.55,659.68
2018,11,25,12,0,886.0,72.0,2.7,17.5,546.0,814.16,638.38
2018,11,25,12,15,885.0,71.0,2.85,17.55,541.0,776.89,612.74
2018,11,25,12,30,884.0,70.0,3.0,17.6,536.0,736.97,584.86
2018,11,25,12,45,881.0,69.0,3.15,17.7,524.5,693.17,553.25
2018,11,25,13,0,878.0,68.0,3.3,17.8,513.0,647.22,517.46
2018,11,25,13,15,869.5,67.0,3.25,17.8,493.5,596.05,476.21
2018,11,25,13,30,861.0,66.0,3.2,17.8,474.0,543.67,432.98
2018,11,25,13,45,847.5,65.0,3.15,17.85,448.0,487.89,385.83
2018,11,25,14,0,834.0,64.0,3.1,17.9,422.0,431.91,337.22
2018,11,25,14,15,760.5,72.0,3.05,17.9,379.5,362.89,278.08
2018,11,25,14,30,687.0,80.0,3.0,17.9,337.0,297.85,221.89
2018,11,25,14,45,616.5,79.5,3.0,17.9,292.0,234.18,167.2
2018,11,25,15,0,546.0,79.0,3.0,17.9,247.0,178.33,120.3
2018,11,25,15,15,605.5,63.5,3.0,17.9,225.5,135.42,81.34
2018,11,25,15,30,665.0,48.0,3.0,17.9,204.0,88.07,45.99
2018,11,25,15,45,589.5,44.0,3.1,17.65,161.0,40.17,29.52
2018,11,25,16,0,514.0,40.0,3.2,17.4,118.0,33.47,23.3
2018,11,25,16,15,402.0,33.0,3.1,17.2,81.5,27.47,17.2
2018,11,25,16,30,290.0,26.0,3.0,17.0,45.0,21.7,4.72
2018,11,25,16,45,174.0,16.5,2.95,16.85,25.0,12.98,0.0
2018,11,25,17,0,58.0,7.0,2.9,16.7,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,2.9,16.65,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,26,6,45,14.5,3.0,2.75,14.0,3.0,0.0,0.0
2018,11,26,7,0,29.0,6.0,2.8,14.0,6.0,4.72,0.0
2018,11,26,7,15,98.0,18.5,2.75,14.2,25.5,93.62,0.0
2018,11,26,7,30,167.0,31.0,2.7,14.4,45.0,234.99,162.76
2018,11,26,7,45,203.0,45.0,2.7,14.6,72.0,288.17,232.98
2018,11,26,8,0,239.0,59.0,2.7,14.8,99.0,341.17,281.84
2018,11,26,8,15,275.0,72.0,2.5,15.0,131.0,394.08,327.47
2018,11,26,8,30,311.0,85.0,2.3,15.2,163.0,447.71,371.63
2018,11,26,8,45,357.0,94.5,2.1,15.4,198.5,506.11,417.96
2018,11,26,9,0,403.0,104.0,1.9,15.6,234.0,564.48,461.9
2018,11,26,9,15,415.5,115.5,1.8,15.9,263.0,591.88,480.98
2018,11,26,9,30,428.0,127.0,1.7,16.2,292.0,617.43,498.29
2018,11,26,9,45,489.0,126.0,1.6,16.55,329.0,672.88,537.12
2018,11,26,10,0,550.0,125.0,1.5,16.9,366.0,726.12,572.9
2018,11,26,10,15,577.5,126.5,1.4,17.15,392.0,757.93,592.68
2018,11,26,10,30,605.0,128.0,1.3,17.4,418.0,776.53,602.98
2018,11,26,10,45,586.5,138.5,1.25,17.65,428.0,757.7,587.7
2018,11,26,11,0,568.0,149.0,1.2,17.9,438.0,727.26,564.79
2018,11,26,11,15,503.0,170.0,1.15,18.05,430.0,675.14,525.73
2018,11,26,11,30,438.0,191.0,1.1,18.2,422.0,622.78,485.76
2018,11,26,11,45,387.0,204.0,1.0,18.3,409.0,555.34,435.11
2018,11,26,12,0,336.0,217.0,0.9,18.4,396.0,510.56,400.3
2018,11,26,12,15,326.0,216.0,0.95,18.5,388.5,484.41,380.92
2018,11,26,12,30,316.0,215.0,1.0,18.6,381.0,458.06,360.97
2018,11,26,12,45,352.5,200.5,1.05,18.65,381.5,449.86,355.34
2018,11,26,13,0,389.0,186.0,1.1,18.7,382.0,452.13,356.76
2018,11,26,13,15,327.5,180.0,1.1,18.7,340.5,372.49,294.97
2018,11,26,13,30,266.0,174.0,1.1,18.7,299.0,312.57,247.74
2018,11,26,13,45,153.0,168.5,1.15,18.7,239.5,224.95,178.06
2018,11,26,14,0,40.0,163.0,1.2,18.7,180.0,152.43,120.03
2018,11,26,14,15,184.0,141.5,1.25,18.6,211.0,190.29,148.66
2018,11,26,14,30,328.0,120.0,1.3,18.5,242.0,215.66,163.95
2018,11,26,14,45,396.0,104.0,1.4,18.4,236.0,195.42,142.54
2018,11,26,15,0,464.0,88.0,1.5,18.3,230.0,167.14,114.07
2018,11,26,15,15,495.5,73.0,1.5,18.3,205.0,129.74,81.07
2018,11,26,15,30,527.0,58.0,1.5,18.3,180.0,84.91,47.56
2018,11,26,15,45,428.5,53.0,1.75,17.95,139.0,43.28,32.18
2018,11,26,16,0,330.0,48.0,2.0,17.6,98.0,36.54,25.92
2018,11,26,16,15,217.0,36.0,2.2,17.4,64.5,27.25,16.96
2018,11,26,16,30,104.0,24.0,2.4,17.2,31.0,18.08,2.4
2018,11,26,16,45,71.5,15.0,2.65,17.0,18.0,11.8,0.0
2018,11,26,17,0,39.0,6.0,2.9,16.8,5.0,0.0,0.0
2018,11,26,17,15,19.5,3.0,2.95,16.7,2.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,1.6,15.45,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,1.6,15.5,2.0,0.0,0.0
2018,11,27,7,15,0.0,5.5,1.65,15.6,5.5,4.33,0.0
2018,11,27,7,30,0.0,9.0,1.7,15.7,9.0,6.82,0.0
2018,11,27,7,45,0.0,13.5,1.7,15.8,13.5,10.25,2.74
2018,11,27,8,0,0.0,18.0,1.7,15.9,18.0,13.68,5.84
2018,11,27,8,15,0.0,26.5,1.8,16.0,26.5,20.18,11.48
2018,11,27,8,30,0.0,35.0,1.9,16.1,35.0,26.7,17.13
2018,11,27,8,45,0.0,53.5,2.0,16.25,53.5,40.96,29.3
2018,11,27,9,0,0.0,72.0,2.1,16.4,72.0,56.99,42.87
2018,11,27,9,15,0.0,83.0,2.2,16.5,83.0,66.64,50.96
2018,11,27,9,30,0.0,94.0,2.3,16.6,94.0,76.28,58.96
2018,11,27,9,45,64.0,128.0,2.4,16.65,156.0,187.83,154.39
2018,11,27,10,0,128.0,162.0,2.5,16.7,218.0,310.78,255.54
2018,11,27,10,15,156.5,185.0,2.6,16.75,257.0,362.72,296.63
2018,11,27,10,30,185.0,208.0,2.7,16.8,296.0,412.91,335.99
2018,11,27,10,45,146.5,210.5,2.85,16.9,282.0,371.54,301.66
2018,11,27,11,0,108.0,213.0,3.0,17.0,268.0,331.35,268.44
2018,11,27,11,15,62.0,202.0,3.1,17.0,233.5,249.91,201.98
2018,11,27,11,30,16.0,191.0,3.2,17.0,199.0,176.17,140.72
2018,11,27,11,45,27.0,201.0,3.35,17.0,215.0,193.53,155.32
2018,11,27,12,0,38.0,211.0,3.5,17.0,231.0,226.73,182.44
2018,11,27,12,15,31.5,205.0,3.65,17.05,221.5,211.61,169.9
2018,11,27,12,30,25.0,199.0,3.8,17.1,212.0,183.73,147.12
2018,11,27,12,45,14.0,168.5,3.9,17.1,176.0,146.32,116.36
2018,11,27,13,0,3.0,138.0,4.0,17.1,140.0,111.46,87.52
2018,11,27,13,15,1.5,124.5,4.1,17.1,125.5,98.76,77.11
2018,11,27,13,30,0.0,111.0,4.2,17.1,111.0,86.54,67.03
2018,11,27,13,45,0.5,118.5,4.3,17.15,118.5,92.83,72.38
2018,11,27,14,0,1.0,126.0,4.4,17.2,126.0,98.96,77.58
2018,11,27,14,15,2.5,117.5,4.5,17.2,118.0,92.28,72.1
2018,11,27,14,30,4.0,109.0,4.6,17.2,110.0,85.51,66.49
2018,11,27,14,45,8.5,97.0,4.65,17.2,99.5,76.69,58.97
2018,11,27,15,0,13.0,85.0,4.7,17.2,89.0,67.48,50.99
2018,11,27,15,15,21.5,81.0,4.7,17.2,86.5,65.11,48.54
2018,11,27,15,30,30.0,77.0,4.7,17.2,84.0,59.83,43.82
2018,11,27,15,45,20.0,62.0,4.65,17.1,66.0,45.66,34.36
2018,11,27,16,0,10.0,47.0,4.6,17.0,48.0,34.96,24.57
2018,11,27,16,15,22.0,33.0,4.5,16.95,34.5,24.88,14.96
2018,11,27,16,30,34.0,19.0,4.4,16.9,21.0,14.64,0.41
2018,11,27,16,45,34.0,12.5,4.25,16.85,13.0,9.83,0.0
2018,11,27,17,0,34.0,6.0,4.1,16.8,5.0,0.0,0.0
2018,11,27,17,15,17.0,3.0,3.95,16.8,2.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,1.6,16.2,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,1.6,16.2,1.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,1.8,16.2,2.5,1.97,0.0
2018,11,28,7,30,0.0,4.0,2.0,16.2,4.0,3.02,0.0
2018,11,28,7,45,0.0,5.0,2.15,16.2,5.0,3.78,0.0
2018,11,28,8,0,0.0,6.0,2.3,16.2,6.0,4.54,0.0
2018,11,28,8,15,0.0,9.0,2.25,16.2,9.0,6.82,0.13
2018,11,28,8,30,0.0,12.0,2.2,16.2,12.0,9.11,2.12
2018,11,28,8,45,0.0,18.5,2.1,16.2,18.5,14.06,6.38
2018,11,28,9,0,0.0,25.0,2.0,16.2,25.0,19.04,10.64
2018,11,28,9,15,0.0,38.0,1.9,16.2,38.0,29.01,19.14
2018,11,28,9,30,0.0,51.0,1.8,16.2,51.0,39.02,27.62
2018,11,28,9,45,0.0,44.5,1.7,16.2,44.5,34.02,23.33
2018,11,28,10,0,0.0,38.0,1.6,16.2,38.0,29.04,19.06
2018,11,28,10,15,2.0,57.5,1.6,16.2,58.5,46.01,33.48
2018,11,28,10,30,4.0,77.0,1.6,16.2,79.0,63.0,47.79
2018,11,28,10,45,75.5,108.5,1.55,16.2,146.5,183.8,150.69
2018,11,28,11,0,147.0,140.0,1.5,16.2,214.0,282.06,231.52
2018,11,28,11,15,220.5,178.5,1.55,16.25,292.0,406.98,330.06
2018,11,28,11,30,294.0,217.0,1.6,16.3,370.0,505.93,405.47
2018,11,28,11,45,454.0,176.5,1.65,16.35,415.0,603.07,480.61
2018,11,28,12,0,614.0,136.0,1.7,16.4,460.0,678.84,538.02
2018,11,28,12,15,562.0,150.5,1.9,16.5,445.0,617.08,491.47
2018,11,28,12,30,510.0,165.0,2.1,16.6,430.0,566.78,453.36
2018,11,28,12,45,443.5,175.5,2.3,16.7,402.0,504.2,404.93
2018,11,28,13,0,377.0,186.0,2.5,16.8,374.0,431.44,347.94
2018,11,28,13,15,433.0,168.0,2.6,16.85,376.0,437.95,352.71
2018,11,28,13,30,489.0,150.0,2.7,16.9,378.0,424.14,340.64
2018,11,28,13,45,475.0,144.0,2.8,16.95,355.5,380.67,304.3
2018,11,28,14,0,461.0,138.0,2.9,17.0,333.0,337.95,267.9
2018,11,28,14,15,362.5,139.0,2.9,17.05,285.0,270.32,211.99
