Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,14,30,264.0,140.0,2.9,17.1,237.0,207.24,160.36
2018,11,28,14,45,148.0,118.5,2.9,17.15,172.0,135.89,103.44
2018,11,28,15,0,32.0,97.0,2.9,17.2,107.0,81.92,62.27
2018,11,28,15,15,16.5,77.0,2.9,17.2,82.0,61.57,45.76
2018,11,28,15,30,1.0,57.0,2.9,17.2,57.0,43.41,31.03
2018,11,28,15,45,0.5,44.0,2.8,17.15,44.0,33.59,23.83
2018,11,28,16,0,0.0,31.0,2.7,17.1,31.0,23.67,14.83
2018,11,28,16,15,21.0,21.5,2.8,17.0,23.0,16.98,8.4
2018,11,28,16,30,42.0,12.0,2.9,16.9,15.0,9.38,0.0
2018,11,28,16,45,42.0,9.0,3.0,16.85,10.0,7.08,0.0
2018,11,28,17,0,42.0,6.0,3.1,16.8,5.0,0.0,0.0
2018,11,28,17,15,21.0,3.0,3.4,16.8,2.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.6,16.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.55,17.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.7,17.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.85,17.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,7.0,17.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,7.1,17.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.2,17.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.35,17.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.5,17.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.75,17.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,8.0,17.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,8.25,17.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.5,17.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.6,17.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.7,17.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.85,17.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.05,17.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.1,17.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.1,17.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.2,16.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.3,16.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.4,16.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.5,16.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.65,16.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.8,16.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.95,16.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.1,16.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.3,16.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,16.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,16.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,16.5,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,10.85,16.45,2.5,1.97,0.0
2018,11,29,7,30,0.0,4.0,10.9,16.4,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.0,11.0,16.35,5.0,3.78,0.0
2018,11,29,8,0,0.0,6.0,11.1,16.3,6.0,4.54,0.0
2018,11,29,8,15,0.0,7.0,11.0,16.25,7.0,5.3,0.0
2018,11,29,8,30,0.0,8.0,10.9,16.2,8.0,6.06,0.0
2018,11,29,8,45,15.5,31.5,10.75,16.2,36.5,39.66,28.94
2018,11,29,9,0,31.0,55.0,10.6,16.2,65.0,77.02,61.49
2018,11,29,9,15,112.0,103.0,10.4,16.2,144.0,230.18,193.99
2018,11,29,9,30,193.0,151.0,10.2,16.2,223.0,372.48,314.36
2018,11,29,9,45,195.5,158.0,10.0,16.2,236.5,378.5,318.64
2018,11,29,10,0,198.0,165.0,9.8,16.2,250.0,384.23,322.74
2018,11,29,10,15,106.0,154.5,9.6,16.2,200.5,275.14,229.03
2018,11,29,10,30,14.0,144.0,9.4,16.2,151.0,134.66,108.21
2018,11,29,10,45,122.0,154.5,9.2,16.2,215.5,280.79,233.74
2018,11,29,11,0,230.0,165.0,9.0,16.2,280.0,408.97,341.42
2018,11,29,11,15,279.0,186.5,8.8,16.2,329.0,469.57,390.67
2018,11,29,11,30,328.0,208.0,8.6,16.2,378.0,525.73,435.75
2018,11,29,11,45,309.0,211.0,8.45,16.2,372.0,498.47,412.57
2018,11,29,12,0,290.0,214.0,8.3,16.2,366.0,471.27,389.62
2018,11,29,12,15,177.0,177.5,8.3,16.2,270.0,312.2,258.3
2018,11,29,12,30,64.0,141.0,8.3,16.2,174.0,168.97,137.51
2018,11,29,12,45,108.5,120.5,8.25,16.2,175.0,188.31,154.63
2018,11,29,13,0,153.0,100.0,8.2,16.2,176.0,200.72,165.49
2018,11,29,13,15,263.5,137.0,8.2,16.2,262.0,293.7,242.7
2018,11,29,13,30,374.0,174.0,8.2,16.2,348.0,372.95,306.38
2018,11,29,13,45,495.5,139.5,8.2,16.2,356.5,387.35,316.0
2018,11,29,14,0,617.0,105.0,8.2,16.2,365.0,382.52,307.96
2018,11,29,14,15,548.0,105.5,8.25,16.15,323.5,317.06,250.81
2018,11,29,14,30,479.0,106.0,8.3,16.1,282.0,253.98,195.86
2018,11,29,14,45,350.0,108.0,8.35,16.1,229.5,189.13,142.07
2018,11,29,15,0,221.0,110.0,8.4,16.1,177.0,135.32,99.74
2018,11,29,15,15,255.0,94.0,8.4,16.1,160.5,110.34,76.55
2018,11,29,15,30,289.0,78.0,8.4,16.1,144.0,82.66,53.94
2018,11,29,15,45,258.5,65.0,8.75,16.05,115.0,50.05,38.31
2018,11,29,16,0,228.0,52.0,9.1,16.0,86.0,38.68,27.84
2018,11,29,16,15,156.5,39.0,9.35,15.95,58.5,29.06,18.36
2018,11,29,16,30,85.0,26.0,9.6,15.9,31.0,19.34,1.2
2018,11,29,16,45,48.0,15.0,9.8,15.85,17.5,11.8,0.0
2018,11,29,17,0,11.0,4.0,10.0,15.8,4.0,0.0,0.0
2018,11,29,17,15,5.5,2.0,10.05,15.8,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,10.1,15.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,10.15,15.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,10.2,15.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,10.2,15.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,10.2,15.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,10.25,15.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,10.35,15.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,10.4,15.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,10.45,15.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,10.5,15.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,10.55,15.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,10.6,15.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,10.65,15.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,10.6,15.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,10.5,15.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,10.4,15.5,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,10.3,15.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,10.1,15.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.95,15.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,9.8,15.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,9.7,15.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,9.55,15.35,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,9.45,15.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,9.4,15.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,9.35,15.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,9.3,15.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,9.2,15.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,9.05,15.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,9.0,15.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.95,15.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.9,15.1,0.0,0.0,0.0
2018,11,30,6,45,24.0,3.5,8.85,15.1,3.0,0.0,0.0
2018,11,30,7,0,48.0,7.0,8.8,15.1,6.0,0.0,0.0
2018,11,30,7,15,87.5,16.5,8.75,15.2,20.5,83.15,0.0
2018,11,30,7,30,127.0,26.0,8.7,15.3,35.0,185.29,101.7
2018,11,30,7,45,161.0,41.0,8.65,15.35,61.0,226.36,181.63
2018,11,30,8,0,195.0,56.0,8.6,15.4,87.0,277.52,231.12
2018,11,30,8,15,215.0,69.0,8.55,15.5,112.5,313.24,264.31
2018,11,30,8,30,235.0,82.0,8.5,15.6,138.0,349.53,296.66
2018,11,30,8,45,310.0,91.5,8.5,15.7,179.0,456.77,387.66
2018,11,30,9,0,385.0,101.0,8.5,15.8,220.0,542.54,459.32
2018,11,30,9,15,341.5,116.5,8.4,15.85,231.5,520.41,439.53
2018,11,30,9,30,298.0,132.0,8.3,15.9,243.0,471.43,398.01
2018,11,30,9,45,388.5,130.5,8.2,15.95,288.0,579.4,486.69
2018,11,30,10,0,479.0,129.0,8.1,16.0,333.0,661.26,552.15
2018,11,30,10,15,622.0,109.5,8.05,16.05,390.5,780.95,645.57
2018,11,30,10,30,765.0,90.0,8.0,16.1,448.0,877.35,718.77
2018,11,30,10,45,711.5,107.0,7.9,16.1,450.0,839.77,688.35
2018,11,30,11,0,658.0,124.0,7.8,16.1,452.0,793.15,651.45
2018,11,30,11,15,677.0,122.0,7.8,16.1,466.0,789.26,648.09
2018,11,30,11,30,696.0,120.0,7.8,16.1,480.0,781.73,641.9
2018,11,30,11,45,746.0,108.0,7.8,16.1,496.0,785.18,644.4
2018,11,30,12,0,796.0,96.0,7.8,16.1,512.0,778.87,639.44
2018,11,30,12,15,813.0,90.5,7.8,16.1,512.0,753.27,619.61
2018,11,30,12,30,830.0,85.0,7.8,16.1,512.0,723.8,596.85
2018,11,30,12,45,739.5,105.5,7.8,16.05,479.5,646.9,534.33
2018,11,30,13,0,649.0,126.0,7.8,16.0,447.0,571.17,471.54
2018,11,30,13,15,565.0,138.5,7.75,16.0,410.5,489.5,403.6
2018,11,30,13,30,481.0,151.0,7.7,16.0,374.0,422.19,346.6
2018,11,30,13,45,549.0,128.0,7.65,15.95,369.0,403.74,329.32
2018,11,30,14,0,617.0,105.0,7.6,15.9,364.0,383.48,308.86
2018,11,30,14,15,701.0,83.0,7.55,15.85,356.0,355.51,280.07
2018,11,30,14,30,785.0,61.0,7.5,15.8,348.0,318.22,241.44
2018,11,30,14,45,758.5,58.5,7.4,15.8,312.0,259.24,186.65
2018,11,30,15,0,732.0,56.0,7.3,15.8,276.0,202.71,135.03
2018,11,30,15,15,690.0,52.5,7.3,15.8,236.0,145.84,87.14
2018,11,30,15,30,648.0,49.0,7.3,15.8,196.0,93.85,50.25
2018,11,30,15,45,581.0,44.5,7.1,15.65,155.5,42.7,31.92
2018,11,30,16,0,514.0,40.0,6.9,15.5,115.0,33.51,23.42
2018,11,30,16,15,399.0,33.0,6.8,15.35,79.0,27.51,17.1
2018,11,30,16,30,284.0,26.0,6.7,15.2,43.0,21.78,1.5
2018,11,30,16,45,163.5,16.5,6.65,15.1,24.0,12.98,0.0
2018,11,30,17,0,43.0,7.0,6.6,15.0,5.0,0.0,0.0
2018,11,30,17,15,21.5,3.5,6.45,14.95,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,6.35,14.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.8,15.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.9,15.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,7.0,15.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.25,15.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.5,15.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.6,15.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.7,15.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.8,15.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.85,15.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.9,15.4,0.0,0.0,0.0
2018,12,1,6,45,7.0,2.5,7.95,15.4,2.5,0.0,0.0
2018,12,1,7,0,14.0,5.0,8.0,15.4,5.0,0.0,0.0
2018,12,1,7,15,16.0,14.0,8.1,15.45,14.5,23.83,0.0
2018,12,1,7,30,18.0,23.0,8.2,15.5,24.0,42.49,16.46
2018,12,1,7,45,50.0,37.5,8.35,15.55,44.5,105.31,80.73
2018,12,1,8,0,82.0,52.0,8.5,15.6,65.0,150.83,122.91
2018,12,1,8,15,74.5,69.0,8.55,15.6,83.5,165.74,136.79
2018,12,1,8,30,67.0,86.0,8.6,15.6,102.0,161.09,133.61
2018,12,1,8,45,159.0,100.0,8.7,15.65,146.5,281.8,238.81
2018,12,1,9,0,251.0,114.0,8.8,15.7,191.0,407.93,346.31
2018,12,1,9,15,317.0,121.0,8.8,15.65,230.5,478.61,406.09
2018,12,1,9,30,383.0,128.0,8.8,15.6,270.0,574.05,484.38
2018,12,1,9,45,323.0,148.0,8.75,15.6,274.5,513.4,432.72
2018,12,1,10,0,263.0,168.0,8.7,15.6,279.0,475.43,399.03
2018,12,1,10,15,347.0,163.5,8.75,15.6,319.5,544.22,456.75
2018,12,1,10,30,431.0,159.0,8.8,15.6,360.0,635.53,530.83
2018,12,1,10,45,372.0,143.0,8.8,15.6,321.0,550.18,460.59
2018,12,1,11,0,313.0,127.0,8.8,15.6,282.0,465.12,390.29
2018,12,1,11,15,171.0,129.5,8.7,15.55,214.5,305.41,255.41
2018,12,1,11,30,29.0,132.0,8.6,15.5,147.0,142.7,115.38
2018,12,1,11,45,45.5,165.5,8.5,15.45,189.0,188.97,154.38
2018,12,1,12,0,62.0,199.0,8.4,15.4,231.0,234.62,192.4
2018,12,1,12,15,84.0,197.5,8.4,15.35,240.5,245.67,202.07
2018,12,1,12,30,106.0,196.0,8.4,15.3,250.0,270.22,222.66
2018,12,1,12,45,216.5,196.5,8.4,15.25,304.0,354.37,293.7
2018,12,1,13,0,327.0,197.0,8.4,15.2,358.0,412.02,341.65
2018,12,1,13,15,466.5,160.5,8.4,15.2,381.0,452.81,375.1
2018,12,1,13,30,606.0,124.0,8.4,15.2,404.0,472.23,389.57
2018,12,1,13,45,604.5,117.0,8.4,15.15,383.0,427.98,350.51
2018,12,1,14,0,603.0,110.0,8.4,15.1,362.0,382.88,309.94
2018,12,1,14,15,438.5,124.5,8.4,15.05,300.5,288.89,230.58
2018,12,1,14,30,274.0,139.0,8.4,15.0,239.0,211.44,166.46
2018,12,1,14,45,396.0,110.5,8.4,14.95,238.0,204.81,154.47
2018,12,1,15,0,518.0,82.0,8.4,14.9,237.0,181.4,126.75
2018,12,1,15,15,513.0,72.5,8.4,14.9,207.5,136.82,87.75
2018,12,1,15,30,508.0,63.0,8.4,14.9,178.0,92.9,54.48
2018,12,1,15,45,463.0,55.5,8.3,14.7,143.5,50.66,33.56
2018,12,1,16,0,418.0,48.0,8.2,14.5,109.0,39.53,28.73
2018,12,1,16,15,299.0,38.0,8.15,14.45,74.0,31.35,20.29
2018,12,1,16,30,180.0,28.0,8.1,14.4,39.0,21.16,0.79
2018,12,1,16,45,97.0,16.0,8.0,14.35,21.5,12.59,0.0
2018,12,1,17,0,14.0,4.0,7.9,14.3,4.0,0.0,0.0
2018,12,1,17,15,7.0,2.0,7.95,14.3,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,8.0,14.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.95,14.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.8,14.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,7.75,14.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,7.45,13.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,7.35,13.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,7.3,13.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,7.3,13.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,7.3,13.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,7.25,13.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,7.15,13.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,7.05,13.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.9,13.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,6.6,13.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,5.65,12.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,2,6,45,24.0,3.5,4.8,12.6,3.0,0.0,0.0
2018,12,2,7,0,48.0,7.0,4.7,12.6,6.0,0.0,0.0
2018,12,2,7,15,162.0,17.0,4.55,12.7,25.5,142.89,0.0
2018,12,2,7,30,276.0,27.0,4.4,12.8,45.0,302.85,132.48
2018,12,2,7,45,285.0,38.0,4.25,12.9,69.0,349.6,278.67
2018,12,2,8,0,294.0,49.0,4.1,13.0,93.0,375.31,311.21
2018,12,2,8,15,395.0,57.5,4.05,13.05,137.0,487.11,406.43
2018,12,2,8,30,496.0,66.0,4.0,13.1,181.0,600.05,498.86
2018,12,2,8,45,591.5,65.0,3.95,13.2,226.5,697.47,575.68
2018,12,2,9,0,687.0,64.0,3.9,13.3,272.0,793.64,648.69
2018,12,2,9,15,566.5,89.5,3.75,13.3,275.5,713.64,586.46
2018,12,2,9,30,446.0,115.0,3.6,13.3,279.0,618.92,512.67
2018,12,2,9,45,411.0,134.0,3.45,13.35,295.0,605.88,501.27
2018,12,2,10,0,376.0,153.0,3.3,13.4,311.0,590.06,486.44
2018,12,2,10,15,324.0,168.5,3.15,13.45,310.5,528.63,436.41
2018,12,2,10,30,272.0,184.0,3.0,13.5,310.0,490.21,403.85
2018,12,2,10,45,362.0,173.5,2.85,13.55,348.0,553.35,454.66
2018,12,2,11,0,452.0,163.0,2.7,13.6,386.0,636.95,518.53
2018,12,2,11,15,486.5,162.5,2.6,13.65,407.5,653.0,529.44
2018,12,2,11,30,521.0,162.0,2.5,13.7,429.0,665.46,537.98
2018,12,2,11,45,460.0,179.0,2.4,13.75,416.0,612.19,495.09
2018,12,2,12,0,399.0,196.0,2.3,13.8,403.0,559.88,453.21
2018,12,2,12,15,412.5,190.5,2.3,13.85,403.0,544.78,441.68
2018,12,2,12,30,426.0,185.0,2.3,13.9,403.0,527.37,427.95
2018,12,2,12,45,481.5,167.0,2.3,13.95,408.0,524.35,425.81
2018,12,2,13,0,537.0,149.0,2.3,14.0,413.0,515.32,418.4
2018,12,2,13,15,558.5,137.0,2.25,14.0,402.5,485.67,393.99
2018,12,2,13,30,580.0,125.0,2.2,14.0,392.0,459.79,371.74
2018,12,2,13,45,537.0,126.5,2.15,14.0,363.0,398.13,320.67
2018,12,2,14,0,494.0,128.0,2.1,14.0,334.0,346.69,277.04
2018,12,2,14,15,517.0,113.0,2.05,14.0,314.0,309.52,243.43
2018,12,2,14,30,540.0,98.0,2.0,14.0,294.0,274.23,210.07
2018,12,2,14,45,606.5,79.5,1.95,14.0,278.0,239.22,174.65
2018,12,2,15,0,673.0,61.0,1.9,14.0,262.0,197.84,133.31
2018,12,2,15,15,580.5,62.0,1.9,14.0,217.5,138.78,86.11
2018,12,2,15,30,488.0,63.0,1.9,14.0,173.0,92.38,54.58
2018,12,2,15,45,382.0,56.0,1.9,13.85,131.0,50.53,33.67
2018,12,2,16,0,276.0,49.0,1.9,13.7,89.0,36.88,26.56
2018,12,2,16,15,226.0,36.0,1.85,13.65,61.5,27.27,17.0
2018,12,2,16,30,176.0,23.0,1.8,13.6,34.0,17.53,0.0
2018,12,2,16,45,114.5,15.0,1.75,13.5,19.5,11.8,0.0
2018,12,2,17,0,53.0,7.0,1.7,13.4,5.0,0.0,0.0
2018,12,2,17,15,26.5,3.5,1.6,13.45,2.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,3,6,45,29.0,3.5,3.5,12.5,2.5,0.0,0.0
2018,12,3,7,0,58.0,7.0,3.6,12.5,5.0,0.0,0.0
2018,12,3,7,15,121.5,15.5,3.65,12.7,20.5,109.19,0.0
2018,12,3,7,30,185.0,24.0,3.7,12.9,36.0,225.77,79.29
2018,12,3,7,45,245.0,36.0,3.7,13.15,64.5,311.61,246.73
2018,12,3,8,0,305.0,48.0,3.7,13.4,93.0,383.59,316.71
2018,12,3,8,15,430.0,53.0,3.65,13.55,139.0,513.84,425.95
2018,12,3,8,30,555.0,58.0,3.6,13.7,185.0,645.21,531.52
2018,12,3,8,45,651.0,56.0,3.5,13.9,232.0,733.03,599.28
2018,12,3,9,0,747.0,54.0,3.4,14.1,279.0,830.25,671.37
2018,12,3,9,15,702.0,67.5,3.35,14.25,299.5,809.11,654.19
2018,12,3,9,30,657.0,81.0,3.3,14.4,320.0,792.09,640.49
2018,12,3,9,45,673.5,86.5,3.25,14.55,350.0,813.72,655.18
2018,12,3,10,0,690.0,92.0,3.2,14.7,380.0,832.34,667.1
2018,12,3,10,15,762.5,81.5,3.25,14.75,417.5,874.97,697.23
2018,12,3,10,30,835.0,71.0,3.3,14.8,455.0,920.19,728.7
2018,12,3,10,45,853.0,69.5,3.35,14.9,475.5,909.33,719.75
2018,12,3,11,0,871.0,68.0,3.4,15.0,496.0,905.79,716.67
2018,12,3,11,15,811.0,85.0,3.4,15.05,490.5,861.34,683.98
2018,12,3,11,30,751.0,102.0,3.4,15.1,485.0,809.54,646.08
2018,12,3,11,45,770.5,99.0,3.4,15.15,494.0,791.63,632.99
2018,12,3,12,0,790.0,96.0,3.4,15.2,503.0,775.3,620.9
2018,12,3,12,15,618.0,132.5,3.35,15.25,449.5,653.23,528.21
2018,12,3,12,30,446.0,169.0,3.3,15.3,396.0,526.5,428.06
2018,12,3,12,45,306.0,192.5,3.25,15.3,346.5,413.22,337.13
2018,12,3,13,0,166.0,216.0,3.2,15.3,297.0,314.68,256.17
2018,12,3,13,15,152.5,205.0,3.15,15.35,277.5,284.16,231.28
2018,12,3,13,30,139.0,194.0,3.1,15.4,258.0,255.12,207.19
2018,12,3,13,45,95.5,178.5,3.05,15.4,221.5,199.44,161.19
2018,12,3,14,0,52.0,163.0,3.0,15.4,185.0,159.35,127.99
2018,12,3,14,15,45.5,150.0,3.0,15.4,168.0,140.97,112.63
2018,12,3,14,30,39.0,137.0,3.0,15.4,151.0,123.64,98.08
2018,12,3,14,45,38.5,126.0,3.0,15.4,138.5,110.57,86.88
2018,12,3,15,0,38.0,115.0,3.0,15.4,126.0,97.65,75.76
2018,12,3,15,15,29.0,98.5,3.0,15.4,106.0,79.55,60.7
2018,12,3,15,30,20.0,82.0,3.0,15.4,86.0,63.0,47.06
2018,12,3,15,45,16.0,65.0,3.1,15.25,68.0,47.81,34.52
2018,12,3,16,0,12.0,48.0,3.2,15.1,50.0,35.48,25.17
2018,12,3,16,15,11.5,32.0,3.2,15.1,33.5,24.07,14.19
2018,12,3,16,30,11.0,16.0,3.2,15.1,17.0,12.47,0.0
2018,12,3,16,45,11.0,8.5,3.2,15.05,9.0,6.69,0.0
2018,12,3,17,0,11.0,1.0,3.2,15.0,1.0,0.0,0.0
2018,12,3,17,15,5.5,0.5,3.25,15.0,0.5,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,5.15,14.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.5,14.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.75,13.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,4,6,45,24.0,3.0,5.75,13.75,2.0,0.0,0.0
2018,12,4,7,0,48.0,6.0,5.7,13.7,4.0,0.0,0.0
2018,12,4,7,15,48.0,9.0,5.75,13.8,9.5,45.34,0.0
2018,12,4,7,30,48.0,12.0,5.8,13.9,15.0,65.7,12.64
2018,12,4,7,45,24.0,20.0,5.85,14.0,21.5,47.78,33.23
2018,12,4,8,0,0.0,28.0,5.9,14.1,28.0,21.36,12.18
2018,12,4,8,15,0.0,37.5,5.85,14.25,37.5,28.65,18.65
2018,12,4,8,30,0.0,47.0,5.8,14.4,47.0,35.97,25.06
2018,12,4,8,45,2.0,67.0,5.75,14.6,67.5,56.89,43.12
2018,12,4,9,0,4.0,87.0,5.7,14.8,88.0,78.68,61.79
2018,12,4,9,15,4.0,89.5,5.7,15.0,90.5,78.57,61.63
2018,12,4,9,30,4.0,92.0,5.7,15.2,93.0,79.21,62.06
2018,12,4,9,45,2.0,66.0,5.7,15.4,66.5,52.57,39.26
2018,12,4,10,0,0.0,40.0,5.7,15.6,40.0,30.57,20.39
2018,12,4,10,15,0.0,39.0,5.8,15.75,39.0,29.81,19.7
2018,12,4,10,30,0.0,38.0,5.9,15.9,38.0,29.05,19.01
2018,12,4,10,45,0.0,40.5,6.0,16.05,40.5,30.98,20.6
2018,12,4,11,0,0.0,43.0,6.1,16.2,43.0,32.91,22.19
2018,12,4,11,15,0.0,44.0,6.1,16.3,44.0,33.68,22.81
2018,12,4,11,30,0.0,45.0,6.1,16.4,45.0,34.46,23.43
2018,12,4,11,45,0.0,53.0,6.15,16.45,53.0,40.62,28.6
2018,12,4,12,0,0.0,61.0,6.2,16.5,61.0,46.79,33.78
2018,12,4,12,15,0.0,75.0,5.95,16.45,75.0,57.62,42.87
2018,12,4,12,30,0.0,89.0,5.7,16.4,89.0,68.61,52.1
2018,12,4,12,45,0.0,86.0,5.4,16.4,86.0,66.16,50.08
2018,12,4,13,0,0.0,83.0,5.1,16.4,83.0,63.81,48.15
2018,12,4,13,15,0.0,79.0,5.1,16.35,79.0,60.7,45.6
2018,12,4,13,30,0.0,75.0,5.1,16.3,75.0,57.59,43.06
2018,12,4,13,45,0.0,69.5,5.05,16.25,69.5,53.33,39.54
2018,12,4,14,0,0.0,64.0,5.0,16.2,64.0,49.06,36.01
2018,12,4,14,15,0.0,57.0,5.4,16.15,57.0,43.65,31.49
2018,12,4,14,30,0.0,50.0,5.8,16.1,50.0,38.24,26.95
2018,12,4,14,45,0.0,38.5,6.15,16.1,38.5,29.39,19.43
2018,12,4,15,0,0.0,27.0,6.5,16.1,27.0,20.56,11.91
2018,12,4,15,15,0.0,21.5,6.5,16.1,21.5,16.35,8.29
2018,12,4,15,30,0.0,16.0,6.5,16.1,16.0,12.15,4.67
2018,12,4,15,45,0.0,13.5,6.8,15.85,13.5,10.24,2.98
2018,12,4,16,0,0.0,11.0,7.1,15.6,11.0,8.34,1.57
2018,12,4,16,15,0.0,8.0,7.2,15.45,8.0,6.06,0.0
2018,12,4,16,30,0.0,5.0,7.3,15.3,5.0,3.78,0.0
2018,12,4,16,45,0.0,2.5,7.45,15.15,2.5,1.97,0.0
2018,12,4,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,8.2,14.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,8.7,14.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,8.7,14.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,8.65,14.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,8.55,15.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,8.4,15.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,8.3,15.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,8.15,15.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,12,5,7,15,0.5,7.5,3.1,15.45,7.5,6.3,0.0
2018,12,5,7,30,1.0,15.0,3.1,15.5,15.0,12.27,0.0
2018,12,5,7,45,0.5,27.5,3.15,15.6,27.5,23.28,12.6
2018,12,5,8,0,0.0,40.0,3.2,15.7,40.0,34.6,23.05
2018,12,5,8,15,32.0,56.0,3.3,15.75,63.0,89.48,70.95
2018,12,5,8,30,64.0,72.0,3.4,15.8,86.0,154.97,127.6
2018,12,5,8,45,106.0,90.0,3.5,15.85,119.0,217.14,181.28
2018,12,5,9,0,148.0,108.0,3.6,15.9,152.0,279.49,234.16
2018,12,5,9,15,195.0,112.5,3.65,16.0,178.0,348.14,291.19
2018,12,5,9,30,242.0,117.0,3.7,16.1,204.0,396.36,330.93
2018,12,5,9,45,300.0,132.5,3.8,16.15,250.0,470.32,390.52
2018,12,5,10,0,358.0,148.0,3.9,16.2,296.0,542.47,447.33
2018,12,5,10,15,393.0,152.0,3.9,16.25,323.5,599.22,490.22
2018,12,5,10,30,428.0,156.0,3.9,16.3,351.0,629.51,512.9
2018,12,5,10,45,358.5,166.0,3.95,16.3,334.0,541.52,443.24
2018,12,5,11,0,289.0,176.0,4.0,16.3,317.0,478.69,392.27
2018,12,5,11,15,186.5,168.0,3.95,16.3,259.5,366.02,300.34
2018,12,5,11,30,84.0,160.0,3.9,16.3,202.0,238.85,194.99
2018,12,5,11,45,46.0,129.0,3.85,16.3,152.0,152.7,123.47
2018,12,5,12,0,8.0,98.0,3.8,16.3,102.0,82.71,64.1
2018,12,5,12,15,5.0,91.5,3.65,16.3,94.0,74.58,57.25
2018,12,5,12,30,2.0,85.0,3.5,16.3,86.0,66.85,50.7
2018,12,5,12,45,1.5,66.5,3.4,16.25,67.0,52.08,38.35
2018,12,5,13,0,1.0,48.0,3.3,16.2,48.0,37.4,26.03
2018,12,5,13,15,0.5,52.5,3.1,16.15,52.5,40.51,28.68
2018,12,5,13,30,0.0,57.0,2.9,16.1,57.0,43.67,31.39
2018,12,5,13,45,17.0,70.5,2.75,16.05,77.5,65.32,49.8
2018,12,5,14,0,34.0,84.0,2.6,16.0,98.0,83.0,64.53
2018,12,5,14,15,22.5,67.5,2.45,15.9,76.5,62.66,47.34
2018,12,5,14,30,11.0,51.0,2.3,15.8,55.0,44.03,31.69
2018,12,5,14,45,5.5,55.5,2.2,15.7,57.5,43.97,31.75
2018,12,5,15,0,0.0,60.0,2.1,15.6,60.0,45.98,33.66
2018,12,5,15,15,0.0,52.0,2.1,15.6,52.0,39.81,28.35
2018,12,5,15,30,0.0,44.0,2.1,15.6,44.0,33.65,22.99
2018,12,5,15,45,0.0,35.0,2.05,15.35,35.0,26.73,16.95
2018,12,5,16,0,0.0,26.0,2.0,15.1,26.0,19.82,11.6
2018,12,5,16,15,0.0,18.0,2.1,15.05,18.0,13.7,5.64
2018,12,5,16,30,0.0,10.0,2.2,15.0,10.0,7.59,0.0
2018,12,5,16,45,0.0,5.0,2.25,14.9,5.0,3.93,0.0
2018,12,5,17,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,4.25,13.7,1.5,1.18,0.0
2018,12,6,7,30,0.0,3.0,4.2,13.8,3.0,2.27,0.0
2018,12,6,7,45,95.5,14.0,4.2,13.9,27.5,129.44,98.41
2018,12,6,8,0,191.0,25.0,4.2,14.0,52.0,249.26,206.08
2018,12,6,8,15,409.0,36.0,4.15,14.1,118.5,468.68,389.61
2018,12,6,8,30,627.0,47.0,4.1,14.2,185.0,687.25,564.04
2018,12,6,8,45,670.5,50.5,4.0,14.35,224.0,742.81,607.05
2018,12,6,9,0,714.0,54.0,3.9,14.5,263.0,796.72,647.69
2018,12,6,9,15,744.0,56.0,3.75,14.7,298.5,833.38,673.53
2018,12,6,9,30,774.0,58.0,3.6,14.9,334.0,867.34,696.46
2018,12,6,9,45,796.0,59.5,3.45,15.05,365.5,889.74,710.4
2018,12,6,10,0,818.0,61.0,3.3,15.2,397.0,897.6,713.55
2018,12,6,10,15,831.0,62.5,3.1,15.35,421.5,904.52,715.68
2018,12,6,10,30,844.0,64.0,2.9,15.5,446.0,907.98,715.25
2018,12,6,10,45,851.5,65.5,2.75,15.65,464.5,902.62,709.0
2018,12,6,11,0,859.0,67.0,2.6,15.8,483.0,893.73,700.43
2018,12,6,11,15,863.5,67.5,2.35,15.85,494.0,877.26,686.05
2018,12,6,11,30,868.0,68.0,2.1,15.9,505.0,857.42,669.41
2018,12,6,11,45,869.0,68.5,1.9,16.0,509.0,831.28,648.78
2018,12,6,12,0,870.0,69.0,1.7,16.1,513.0,802.08,626.13
2018,12,6,12,15,870.0,69.0,1.5,16.1,510.0,768.55,600.72
2018,12,6,12,30,870.0,69.0,1.3,16.1,507.0,732.29,573.38
2018,12,6,12,45,866.5,68.0,1.15,16.15,496.5,689.85,542.02
2018,12,6,13,0,863.0,67.0,1.0,16.2,486.0,645.33,506.82
2018,12,6,13,15,854.0,66.5,0.95,16.2,468.0,596.14,468.51
2018,12,6,13,30,845.0,66.0,0.9,16.2,450.0,545.77,428.34
2018,12,6,13,45,831.0,65.0,0.9,16.2,425.0,494.02,386.28
2018,12,6,14,0,817.0,64.0,0.9,16.2,400.0,438.68,340.17
2018,12,6,14,15,797.5,62.0,1.0,16.2,369.5,380.31,290.75
2018,12,6,14,30,778.0,60.0,1.1,16.2,339.0,322.99,240.56
2018,12,6,14,45,749.0,57.5,1.2,16.15,303.5,263.92,188.29
2018,12,6,15,0,720.0,55.0,1.3,16.1,268.0,207.56,138.39
2018,12,6,15,15,678.0,51.5,1.3,16.1,229.0,151.31,91.31
2018,12,6,15,30,636.0,48.0,1.3,16.1,190.0,99.89,53.74
2018,12,6,15,45,568.5,43.0,1.5,15.9,150.0,51.57,29.38
2018,12,6,16,0,501.0,38.0,1.7,15.7,110.0,31.83,21.94
2018,12,6,16,15,368.0,30.0,1.85,15.55,73.0,24.89,14.81
2018,12,6,16,30,235.0,22.0,2.0,15.4,36.0,18.19,0.0
2018,12,6,16,45,117.5,11.0,2.1,15.3,18.0,8.65,0.0
2018,12,6,17,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,7,15,25.0,9.5,1.1,14.7,11.0,27.31,0.0
2018,12,7,7,30,50.0,19.0,1.3,14.7,22.0,84.28,0.0
2018,12,7,7,45,108.5,34.5,1.5,14.7,47.5,173.28,129.72
2018,12,7,8,0,167.0,50.0,1.7,14.7,73.0,245.65,199.86
2018,12,7,8,15,189.5,64.0,1.75,14.8,98.5,284.55,235.35
2018,12,7,8,30,212.0,78.0,1.8,14.9,124.0,324.11,269.8
2018,12,7,8,45,272.5,89.0,1.85,15.0,160.5,394.94,329.11
2018,12,7,9,0,333.0,100.0,1.9,15.1,197.0,490.61,405.36
2018,12,7,9,15,322.5,115.0,1.9,15.2,218.5,476.32,393.45
2018,12,7,9,30,312.0,130.0,1.9,15.3,240.0,483.8,398.3
2018,12,7,9,45,380.0,131.0,1.85,15.4,277.5,571.68,465.91
2018,12,7,10,0,448.0,132.0,1.8,15.5,315.0,634.73,512.77
2018,12,7,10,15,616.5,105.5,1.8,15.65,374.0,769.95,610.61
2018,12,7,10,30,785.0,79.0,1.8,15.8,433.0,882.39,687.75
2018,12,7,10,45,832.0,71.5,1.75,15.9,460.5,903.15,699.22
2018,12,7,11,0,879.0,64.0,1.7,16.0,488.0,908.43,701.05
2018,12,7,11,15,884.5,64.5,1.7,16.1,499.5,892.61,689.27
2018,12,7,11,30,890.0,65.0,1.7,16.2,511.0,873.29,675.45
2018,12,7,11,45,893.0,64.5,1.7,16.3,515.0,847.11,656.98
2018,12,7,12,0,896.0,64.0,1.7,16.4,519.0,817.72,636.36
2018,12,7,12,15,894.5,63.5,1.8,16.45,515.5,781.7,612.11
2018,12,7,12,30,893.0,63.0,1.9,16.5,512.0,743.01,585.69
2018,12,7,12,45,889.0,62.5,2.0,16.55,501.0,700.06,555.79
2018,12,7,13,0,885.0,62.0,2.1,16.6,490.0,654.99,521.83
2018,12,7,13,15,877.0,61.5,2.15,16.6,472.5,605.56,483.02
2018,12,7,13,30,869.0,61.0,2.2,16.6,455.0,554.8,442.03
2018,12,7,13,45,857.0,60.0,2.25,16.6,430.5,500.39,396.91
2018,12,7,14,0,845.0,59.0,2.3,16.6,406.0,445.55,349.99
2018,12,7,14,15,826.5,57.5,2.25,16.5,375.5,387.47,299.08
2018,12,7,14,30,808.0,56.0,2.2,16.4,345.0,330.43,247.77
2018,12,7,14,45,780.0,54.0,2.2,16.35,309.0,270.47,193.72
2018,12,7,15,0,752.0,52.0,2.2,16.3,273.0,213.03,142.15
2018,12,7,15,15,711.5,49.0,2.2,16.3,234.0,155.57,93.52
2018,12,7,15,30,671.0,46.0,2.2,16.3,195.0,102.68,54.46
2018,12,7,15,45,606.5,41.0,2.05,16.0,154.5,52.21,28.6
2018,12,7,16,0,542.0,36.0,1.9,15.7,114.0,33.08,23.01
2018,12,7,16,15,403.5,29.0,1.95,15.55,76.0,24.21,14.24
2018,12,7,16,30,265.0,22.0,2.0,15.4,38.0,18.27,0.0
2018,12,7,16,45,132.5,11.0,2.0,15.25,19.0,8.65,0.0
2018,12,7,17,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,8,7,15,62.5,10.5,2.45,13.15,13.5,57.78,0.0
2018,12,8,7,30,125.0,21.0,2.5,13.3,27.0,164.29,0.0
2018,12,8,7,45,293.0,30.5,2.5,13.45,64.5,346.06,259.64
2018,12,8,8,0,461.0,40.0,2.5,13.6,102.0,513.18,413.04
2018,12,8,8,15,555.5,43.5,2.5,13.8,144.5,613.74,497.23
2018,12,8,8,30,650.0,47.0,2.5,14.0,187.0,707.33,571.73
2018,12,8,8,45,694.5,50.0,2.5,14.15,226.5,763.76,615.44
2018,12,8,9,0,739.0,53.0,2.5,14.3,266.0,818.35,655.95
2018,12,8,9,15,768.5,55.5,2.5,14.5,302.5,855.56,682.17
2018,12,8,9,30,798.0,58.0,2.5,14.7,339.0,890.02,705.6
2018,12,8,9,45,818.5,60.0,2.45,14.9,370.5,911.88,719.03
2018,12,8,10,0,839.0,62.0,2.4,15.1,402.0,919.15,721.98
2018,12,8,10,15,852.0,63.5,2.35,15.25,427.5,926.08,724.9
2018,12,8,10,30,865.0,65.0,2.3,15.4,453.0,929.47,725.35
2018,12,8,10,45,827.0,76.5,2.2,15.5,460.0,905.08,706.15
2018,12,8,11,0,789.0,88.0,2.1,15.6,467.0,866.43,677.32
2018,12,8,11,15,730.5,105.0,2.0,15.7,462.5,819.5,642.8
2018,12,8,11,30,672.0,122.0,1.9,15.8,458.0,765.5,603.18
2018,12,8,11,45,784.0,95.5,1.75,15.85,490.5,801.44,627.71
2018,12,8,12,0,896.0,69.0,1.6,15.9,523.0,824.53,641.85
2018,12,8,12,15,895.0,69.0,1.55,15.95,520.0,789.49,616.3
2018,12,8,12,30,894.0,69.0,1.5,16.0,517.0,751.72,589.41
2018,12,8,12,45,889.5,68.5,1.4,16.0,506.0,708.33,558.03
2018,12,8,13,0,885.0,68.0,1.3,16.0,495.0,662.86,522.82
2018,12,8,13,15,875.5,67.0,1.25,16.0,476.5,611.91,483.07
2018,12,8,13,30,866.0,66.0,1.2,16.0,458.0,559.79,441.41
2018,12,8,13,45,851.0,65.0,1.15,16.0,432.5,503.97,395.77
2018,12,8,14,0,836.0,64.0,1.1,16.0,407.0,449.87,350.08
2018,12,8,14,15,816.5,62.5,1.1,16.0,376.5,391.03,299.65
2018,12,8,14,30,797.0,61.0,1.1,16.0,346.0,333.15,248.64
2018,12,8,14,45,738.0,62.5,1.1,15.95,305.0,268.45,192.58
2018,12,8,15,0,679.0,64.0,1.1,15.9,264.0,208.05,140.61
2018,12,8,15,15,580.5,63.5,1.1,15.9,217.0,147.48,92.44
2018,12,8,15,30,482.0,63.0,1.1,15.9,170.0,98.46,58.14
2018,12,8,15,45,444.5,52.0,1.1,15.7,134.5,54.76,32.8
2018,12,8,16,0,407.0,41.0,1.1,15.5,99.0,33.7,23.59
2018,12,8,16,15,326.0,32.5,1.2,15.4,68.5,26.81,16.4
2018,12,8,16,30,245.0,24.0,1.3,15.3,38.0,19.96,0.0
2018,12,8,16,45,122.5,12.0,1.35,15.2,19.0,9.44,0.0
2018,12,8,17,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
