Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,9,7,15,8.0,8.5,2.5,14.45,9.0,13.02,0.0
2018,12,9,7,30,16.0,17.0,2.5,14.5,18.0,31.94,0.0
2018,12,9,7,45,32.0,31.5,2.5,14.6,35.0,84.66,58.82
2018,12,9,8,0,48.0,46.0,2.5,14.7,52.0,115.34,91.03
2018,12,9,8,15,43.0,61.5,2.45,14.75,68.5,112.39,90.35
2018,12,9,8,30,38.0,77.0,2.4,14.8,85.0,124.35,101.04
2018,12,9,8,45,89.0,94.5,2.4,14.85,118.5,210.73,175.42
2018,12,9,9,0,140.0,112.0,2.4,14.9,152.0,280.18,234.35
2018,12,9,9,15,166.5,127.0,2.35,14.95,180.5,322.17,268.95
2018,12,9,9,30,193.0,142.0,2.3,15.0,209.0,363.84,302.66
2018,12,9,9,45,176.5,154.5,2.25,15.0,220.5,359.17,297.55
2018,12,9,10,0,160.0,167.0,2.2,15.0,232.0,353.88,292.09
2018,12,9,10,15,98.5,159.0,2.15,15.1,200.0,276.99,227.8
2018,12,9,10,30,37.0,151.0,2.1,15.2,168.0,182.28,148.26
2018,12,9,10,45,60.5,172.5,2.05,15.25,201.0,226.75,185.42
2018,12,9,11,0,84.0,194.0,2.0,15.3,234.0,270.14,220.72
2018,12,9,11,15,102.5,207.0,2.0,15.35,257.0,297.18,242.41
2018,12,9,11,30,121.0,220.0,2.0,15.4,280.0,342.31,278.06
2018,12,9,11,45,96.0,216.5,2.0,15.45,264.5,290.54,235.87
2018,12,9,12,0,71.0,213.0,2.0,15.5,249.0,260.06,210.7
2018,12,9,12,15,93.5,216.0,1.95,15.5,263.0,275.78,223.84
2018,12,9,12,30,116.0,219.0,1.9,15.5,277.0,305.19,247.39
2018,12,9,12,45,213.5,203.5,1.9,15.5,307.5,348.48,283.44
2018,12,9,13,0,311.0,188.0,1.9,15.5,338.0,397.29,322.4
2018,12,9,13,15,367.0,173.5,1.75,15.5,344.0,397.77,321.85
2018,12,9,13,30,423.0,159.0,1.6,15.5,350.0,404.83,325.73
2018,12,9,13,45,397.5,154.0,1.45,15.45,325.5,360.08,288.4
2018,12,9,14,0,372.0,149.0,1.3,15.4,301.0,317.35,252.53
2018,12,9,14,15,326.0,143.0,1.3,15.35,269.0,260.07,205.19
2018,12,9,14,30,280.0,137.0,1.3,15.3,237.0,216.97,168.98
2018,12,9,14,45,248.5,125.0,1.25,15.25,207.0,177.86,135.69
2018,12,9,15,0,217.0,113.0,1.2,15.2,177.0,142.56,105.89
2018,12,9,15,15,187.5,98.5,1.2,15.2,148.0,109.55,78.7
2018,12,9,15,30,158.0,84.0,1.2,15.2,119.0,80.43,56.08
2018,12,9,15,45,132.5,68.5,1.2,15.05,93.5,54.7,38.04
2018,12,9,16,0,107.0,53.0,1.2,14.9,68.0,38.62,27.91
2018,12,9,16,15,77.5,36.0,1.2,14.85,45.0,26.66,16.33
2018,12,9,16,30,48.0,19.0,1.2,14.8,22.0,14.42,0.0
2018,12,9,16,45,35.0,11.0,1.25,14.75,12.0,8.65,0.0
2018,12,9,17,0,22.0,3.0,1.3,14.7,2.0,0.0,0.0
2018,12,9,17,15,11.0,1.5,1.2,14.7,1.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,10,7,15,2.0,7.5,3.85,12.95,7.5,7.48,0.0
2018,12,10,7,30,4.0,15.0,3.9,13.0,15.0,15.32,0.0
2018,12,10,7,45,27.0,31.0,4.0,13.05,34.5,65.08,43.59
2018,12,10,8,0,50.0,47.0,4.1,13.1,54.0,120.39,95.71
2018,12,10,8,15,80.5,64.0,4.15,13.15,79.0,169.04,139.54
2018,12,10,8,30,111.0,81.0,4.2,13.2,104.0,217.92,182.86
2018,12,10,8,45,152.5,94.5,4.3,13.3,133.5,271.4,229.74
2018,12,10,9,0,194.0,108.0,4.4,13.4,163.0,346.77,293.4
2018,12,10,9,15,386.5,98.5,4.45,13.45,226.5,539.63,454.4
2018,12,10,9,30,579.0,89.0,4.5,13.5,290.0,724.02,598.65
2018,12,10,9,45,501.5,110.0,4.55,13.6,295.5,663.12,549.71
2018,12,10,10,0,424.0,131.0,4.6,13.7,301.0,610.22,507.54
2018,12,10,10,15,376.0,152.0,4.65,13.85,310.0,583.25,484.07
2018,12,10,10,30,328.0,173.0,4.7,14.0,319.0,532.23,441.95
2018,12,10,10,45,240.5,184.5,4.7,14.1,294.0,454.87,377.32
2018,12,10,11,0,153.0,196.0,4.7,14.2,269.0,357.49,296.13
2018,12,10,11,15,145.5,204.5,4.65,14.35,275.5,353.51,292.21
2018,12,10,11,30,138.0,213.0,4.6,14.5,282.0,349.24,287.86
2018,12,10,11,45,188.5,201.5,4.55,14.6,296.0,370.74,306.37
2018,12,10,12,0,239.0,190.0,4.5,14.7,310.0,407.9,336.76
2018,12,10,12,15,499.0,142.5,4.5,14.8,391.5,565.93,466.42
2018,12,10,12,30,759.0,95.0,4.5,14.9,473.0,689.72,563.92
2018,12,10,12,45,750.5,95.0,4.5,15.0,462.5,648.54,530.24
2018,12,10,13,0,742.0,95.0,4.5,15.1,452.0,608.33,497.29
2018,12,10,13,15,791.0,81.0,4.6,15.15,448.5,582.66,476.07
2018,12,10,13,30,840.0,67.0,4.7,15.2,445.0,548.92,447.33
2018,12,10,13,45,830.0,65.0,4.8,15.25,421.5,498.76,404.0
2018,12,10,14,0,820.0,63.0,4.9,15.3,398.0,444.47,356.2
2018,12,10,14,15,803.0,61.0,5.05,15.3,368.5,387.12,304.8
2018,12,10,14,30,786.0,59.0,5.2,15.3,339.0,330.48,252.77
2018,12,10,14,45,761.0,56.5,5.3,15.3,304.5,272.12,198.86
2018,12,10,15,0,736.0,54.0,5.4,15.3,270.0,215.94,147.23
2018,12,10,15,15,695.0,50.5,5.4,15.3,231.0,158.77,97.8
2018,12,10,15,30,654.0,47.0,5.4,15.3,192.0,106.25,57.76
2018,12,10,15,45,591.0,42.0,5.35,15.05,152.5,56.56,30.54
2018,12,10,16,0,528.0,37.0,5.3,14.8,113.0,33.88,23.76
2018,12,10,16,15,419.0,30.5,5.3,14.6,77.5,25.53,15.38
2018,12,10,16,30,310.0,24.0,5.3,14.4,42.0,20.12,0.0
2018,12,10,16,45,182.0,15.0,5.3,14.2,23.0,11.8,0.0
2018,12,10,17,0,54.0,6.0,5.3,14.0,4.0,0.0,0.0
2018,12,10,17,15,27.0,3.0,5.25,13.9,2.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,11,7,15,126.0,10.0,3.75,12.85,15.5,107.26,0.0
2018,12,11,7,30,252.0,20.0,3.7,13.0,31.0,222.3,0.0
2018,12,11,7,45,397.0,26.5,3.7,13.1,67.0,429.24,306.49
2018,12,11,8,0,542.0,33.0,3.7,13.2,103.0,563.09,451.76
2018,12,11,8,15,612.5,38.0,3.75,13.35,144.0,647.04,526.25
2018,12,11,8,30,683.0,43.0,3.8,13.5,185.0,731.17,595.66
2018,12,11,8,45,725.5,46.0,3.85,13.7,225.0,785.99,639.61
2018,12,11,9,0,768.0,49.0,3.9,13.9,265.0,839.04,680.24
2018,12,11,9,15,794.0,52.0,3.9,14.05,301.5,873.98,705.74
2018,12,11,9,30,820.0,55.0,3.9,14.2,338.0,906.11,728.34
2018,12,11,9,45,823.0,60.0,3.9,14.4,366.5,915.52,733.66
2018,12,11,10,0,826.0,65.0,3.9,14.6,395.0,921.42,736.39
2018,12,11,10,15,851.5,64.0,3.95,14.8,423.5,926.18,738.54
2018,12,11,10,30,877.0,63.0,4.0,15.0,452.0,938.37,746.1
2018,12,11,10,45,884.5,64.5,4.0,15.15,471.0,933.09,740.91
2018,12,11,11,0,892.0,66.0,4.0,15.3,490.0,924.17,733.37
2018,12,11,11,15,896.0,66.5,4.15,15.4,501.5,907.09,721.06
2018,12,11,11,30,900.0,67.0,4.3,15.5,513.0,886.56,706.41
2018,12,11,11,45,900.0,68.0,4.4,15.6,517.0,859.83,687.24
2018,12,11,12,0,900.0,69.0,4.5,15.7,521.0,829.96,665.75
2018,12,11,12,15,898.0,68.5,4.65,15.8,517.5,793.72,639.71
2018,12,11,12,30,896.0,68.0,4.8,15.9,514.0,754.82,611.45
2018,12,11,12,45,891.0,67.5,4.9,15.95,503.0,711.32,579.26
2018,12,11,13,0,886.0,67.0,5.0,16.0,492.0,665.75,543.16
2018,12,11,13,15,877.0,65.5,5.1,16.0,473.5,614.78,501.64
2018,12,11,13,30,868.0,64.0,5.2,16.0,455.0,562.59,458.04
2018,12,11,13,45,854.0,63.0,5.35,16.0,430.0,507.41,410.91
2018,12,11,14,0,840.0,62.0,5.5,16.0,405.0,451.98,362.19
2018,12,11,14,15,820.5,60.0,5.5,15.95,374.0,394.5,310.42
2018,12,11,14,30,801.0,58.0,5.5,15.9,343.0,336.08,256.85
2018,12,11,14,45,772.5,55.5,5.55,15.85,307.5,275.89,201.51
2018,12,11,15,0,744.0,53.0,5.6,15.8,272.0,218.29,148.79
2018,12,11,15,15,664.5,53.5,5.6,15.8,228.0,158.05,98.42
2018,12,11,15,30,585.0,54.0,5.6,15.8,184.0,104.51,58.77
2018,12,11,15,45,508.5,47.5,5.2,15.4,143.5,56.67,31.61
2018,12,11,16,0,432.0,41.0,4.8,15.0,103.0,33.85,23.73
2018,12,11,16,15,354.0,32.5,4.8,14.8,72.0,26.92,16.54
2018,12,11,16,30,276.0,24.0,4.8,14.6,41.0,20.02,0.0
2018,12,11,16,45,161.5,15.0,4.85,14.45,22.5,11.8,0.0
2018,12,11,17,0,47.0,6.0,4.9,14.3,4.0,0.0,0.0
2018,12,11,17,15,23.5,3.0,5.15,14.25,2.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,6.15,14.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,6.35,14.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,6.1,14.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.9,14.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.7,14.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,12,7,15,33.0,8.5,5.5,14.5,10.0,32.68,0.0
2018,12,12,7,30,66.0,17.0,5.4,14.6,20.0,67.4,0.0
2018,12,12,7,45,146.0,30.5,5.25,14.65,46.0,218.56,152.2
2018,12,12,8,0,226.0,44.0,5.1,14.7,72.0,308.97,251.45
2018,12,12,8,15,272.5,54.0,5.05,14.8,101.0,365.33,304.31
2018,12,12,8,30,319.0,64.0,5.0,14.9,130.0,424.0,355.72
2018,12,12,8,45,325.5,76.5,5.0,14.95,156.0,449.74,378.63
2018,12,12,9,0,332.0,89.0,5.0,15.0,182.0,474.23,399.27
2018,12,12,9,15,518.5,79.5,4.95,15.1,247.0,651.47,541.16
2018,12,12,9,30,705.0,70.0,4.9,15.2,312.0,821.12,670.25
2018,12,12,9,45,742.5,70.0,4.8,15.3,346.0,850.2,689.53
2018,12,12,10,0,780.0,70.0,4.7,15.4,380.0,883.23,712.09
2018,12,12,10,15,761.5,78.5,4.7,15.55,397.5,869.33,700.24
2018,12,12,10,30,743.0,87.0,4.7,15.7,415.0,852.07,686.24
2018,12,12,10,45,796.5,79.0,4.75,15.85,444.5,880.16,706.24
2018,12,12,11,0,850.0,71.0,4.8,16.0,474.0,892.21,714.15
2018,12,12,11,15,877.0,68.0,4.95,16.05,492.5,892.31,714.45
2018,12,12,11,30,904.0,65.0,5.1,16.1,511.0,888.06,711.74
2018,12,12,11,45,906.5,64.5,5.25,16.2,515.5,861.61,692.55
2018,12,12,12,0,909.0,64.0,5.4,16.3,520.0,831.93,671.01
2018,12,12,12,15,907.5,64.5,5.6,16.35,517.5,797.2,645.92
2018,12,12,12,30,906.0,65.0,5.8,16.4,515.0,759.69,618.48
2018,12,12,12,45,901.0,65.5,6.0,16.45,505.0,717.1,586.84
2018,12,12,13,0,896.0,66.0,6.2,16.5,495.0,672.37,551.29
2018,12,12,13,15,887.5,65.0,6.25,16.5,477.0,621.88,509.47
2018,12,12,13,30,879.0,64.0,6.3,16.5,459.0,570.07,465.6
2018,12,12,13,45,865.5,63.0,6.35,16.55,434.5,514.64,417.61
2018,12,12,14,0,852.0,62.0,6.4,16.6,410.0,458.87,368.12
2018,12,12,14,15,833.0,60.0,6.3,16.6,379.0,400.98,315.68
2018,12,12,14,30,814.0,58.0,6.2,16.6,348.0,342.04,261.41
2018,12,12,14,45,703.5,65.5,6.1,16.6,297.5,267.37,196.49
2018,12,12,15,0,593.0,73.0,6.0,16.6,247.0,202.64,141.51
2018,12,12,15,15,507.5,69.5,6.0,16.6,203.5,145.94,95.0
2018,12,12,15,30,422.0,66.0,6.0,16.6,160.0,99.4,60.81
2018,12,12,15,45,353.5,57.0,5.5,16.2,124.5,56.97,34.55
2018,12,12,16,0,285.0,48.0,5.0,15.8,89.0,36.23,25.7
2018,12,12,16,15,262.5,35.5,4.9,15.65,63.0,27.07,16.62
2018,12,12,16,30,240.0,23.0,4.8,15.5,37.0,19.05,0.0
2018,12,12,16,45,148.0,15.0,4.7,15.35,21.0,11.8,0.0
2018,12,12,17,0,56.0,7.0,4.6,15.2,5.0,0.0,0.0
2018,12,12,17,15,28.0,3.5,4.5,15.15,2.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,13,7,15,117.5,9.5,3.7,12.4,14.0,7.47,0.0
2018,12,13,7,30,235.0,19.0,3.7,12.6,28.0,207.02,0.0
2018,12,13,7,45,376.5,26.0,3.7,12.75,62.5,407.05,278.48
2018,12,13,8,0,518.0,33.0,3.7,12.9,97.0,540.27,433.02
2018,12,13,8,15,590.0,37.5,3.6,13.1,137.0,624.81,508.56
2018,12,13,8,30,662.0,42.0,3.5,13.3,177.0,709.24,577.94
2018,12,13,8,45,707.5,45.0,3.45,13.5,217.0,766.55,623.55
2018,12,13,9,0,753.0,48.0,3.4,13.7,257.0,822.3,665.75
2018,12,13,9,15,784.5,50.0,3.3,13.95,294.0,861.07,693.2
2018,12,13,9,30,816.0,52.0,3.2,14.2,331.0,886.14,709.62
2018,12,13,9,45,838.5,53.0,3.15,14.5,363.0,908.77,723.94
2018,12,13,10,0,861.0,54.0,3.1,14.8,395.0,928.25,735.62
2018,12,13,10,15,874.5,55.0,3.05,15.1,421.0,935.55,738.46
2018,12,13,10,30,888.0,56.0,3.0,15.4,447.0,939.26,738.85
2018,12,13,10,45,896.5,57.5,3.0,15.75,466.5,935.22,734.13
2018,12,13,11,0,905.0,59.0,3.0,16.1,486.0,927.46,726.99
2018,12,13,11,15,910.0,59.0,2.95,16.3,498.0,910.75,713.73
2018,12,13,11,30,915.0,59.0,2.9,16.5,510.0,890.51,698.2
2018,12,13,11,45,916.5,60.0,2.85,16.7,515.0,865.07,679.14
2018,12,13,12,0,918.0,61.0,2.8,16.9,520.0,836.35,657.87
2018,12,13,12,15,916.0,61.0,2.6,17.0,517.0,800.48,630.78
2018,12,13,12,30,914.0,61.0,2.4,17.1,514.0,761.86,601.78
2018,12,13,12,45,907.0,61.5,2.25,17.2,503.5,717.74,569.09
2018,12,13,13,0,900.0,62.0,2.1,17.3,493.0,671.63,533.26
2018,12,13,13,15,891.0,62.0,2.05,17.35,475.5,621.95,493.96
2018,12,13,13,30,882.0,62.0,2.0,17.4,458.0,570.94,452.67
2018,12,13,13,45,867.5,61.0,1.95,17.5,433.0,514.95,406.4
2018,12,13,14,0,853.0,60.0,1.9,17.6,408.0,458.73,358.68
2018,12,13,14,15,834.0,58.5,1.8,17.55,377.5,400.23,307.95
2018,12,13,14,30,815.0,57.0,1.7,17.5,347.0,342.97,256.98
2018,12,13,14,45,786.5,55.0,1.65,17.45,311.5,282.48,203.02
2018,12,13,15,0,758.0,53.0,1.6,17.4,276.0,224.5,151.24
2018,12,13,15,15,716.5,50.0,1.6,17.4,236.5,166.28,101.73
2018,12,13,15,30,675.0,47.0,1.6,17.4,197.0,112.7,60.93
2018,12,13,15,45,608.0,42.5,1.5,16.95,156.5,61.68,32.25
2018,12,13,16,0,541.0,38.0,1.4,16.5,116.0,34.84,24.47
2018,12,13,16,15,428.5,31.5,1.5,16.35,80.0,26.4,16.08
2018,12,13,16,30,316.0,25.0,1.6,16.2,44.0,20.99,1.06
2018,12,13,16,45,185.5,16.0,1.65,16.05,24.5,12.59,0.0
2018,12,13,17,0,55.0,7.0,1.7,15.9,5.0,0.0,0.0
2018,12,13,17,15,27.5,3.5,1.85,15.75,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.4,15.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.5,15.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.7,15.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.8,15.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.95,15.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,7.25,15.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.4,15.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,4.5,7.45,15.75,4.5,3.54,0.0
2018,12,14,7,30,0.0,9.0,7.5,15.8,9.0,7.08,0.0
2018,12,14,7,45,0.0,18.0,7.6,15.85,18.0,13.72,3.54
2018,12,14,8,0,0.0,27.0,7.7,15.9,27.0,20.61,11.12
2018,12,14,8,15,0.0,40.0,7.7,15.9,40.0,31.85,20.97
2018,12,14,8,30,0.0,53.0,7.7,15.9,53.0,44.06,31.59
2018,12,14,8,45,0.0,62.0,7.75,15.95,62.0,51.2,37.86
2018,12,14,9,0,0.0,71.0,7.8,16.0,71.0,58.52,44.18
2018,12,14,9,15,0.0,66.5,7.75,16.05,66.5,51.85,38.54
2018,12,14,9,30,0.0,62.0,7.7,16.1,62.0,47.51,34.83
2018,12,14,9,45,0.0,53.5,7.65,16.1,53.5,40.94,29.22
2018,12,14,10,0,0.0,45.0,7.6,16.1,45.0,34.4,23.63
2018,12,14,10,15,26.0,98.5,7.55,16.15,110.0,114.51,92.47
2018,12,14,10,30,52.0,152.0,7.5,16.2,175.0,199.05,163.79
2018,12,14,10,45,78.0,178.5,7.5,16.2,214.5,252.16,208.3
2018,12,14,11,0,104.0,205.0,7.5,16.2,254.0,304.22,251.42
2018,12,14,11,15,245.5,189.5,7.5,16.25,309.0,448.24,372.31
2018,12,14,11,30,387.0,174.0,7.5,16.3,364.0,565.74,468.95
2018,12,14,11,45,472.0,161.0,7.5,16.3,395.0,608.28,503.77
2018,12,14,12,0,557.0,148.0,7.5,16.3,426.0,644.05,532.92
2018,12,14,12,15,561.0,147.0,7.35,16.35,426.0,622.09,514.36
2018,12,14,12,30,565.0,146.0,7.2,16.4,426.0,598.03,494.14
2018,12,14,12,45,626.5,127.0,7.1,16.4,431.5,602.2,497.11
2018,12,14,13,0,688.0,108.0,7.0,16.4,437.0,591.05,487.51
2018,12,14,13,15,645.0,110.5,6.8,16.4,410.0,530.59,436.85
2018,12,14,13,30,602.0,113.0,6.6,16.4,383.0,472.42,387.61
2018,12,14,13,45,391.5,140.5,6.4,16.4,312.5,348.72,284.64
2018,12,14,14,0,181.0,168.0,6.2,16.4,242.0,233.64,189.1
2018,12,14,14,15,175.5,152.5,6.1,16.35,220.0,204.58,164.09
2018,12,14,14,30,170.0,137.0,6.0,16.3,198.0,176.45,139.5
2018,12,14,14,45,133.0,123.0,5.85,16.25,167.5,141.55,110.0
2018,12,14,15,0,96.0,109.0,5.7,16.2,137.0,111.3,84.94
2018,12,14,15,15,87.0,95.0,5.7,16.2,117.5,90.42,67.15
2018,12,14,15,30,78.0,81.0,5.7,16.2,98.0,70.92,51.06
2018,12,14,15,45,41.0,64.5,5.3,16.0,73.5,49.6,35.08
2018,12,14,16,0,4.0,48.0,4.9,15.8,49.0,35.45,25.05
2018,12,14,16,15,26.5,33.5,4.8,15.7,35.5,25.14,15.09
2018,12,14,16,30,49.0,19.0,4.7,15.6,22.0,14.45,0.0
2018,12,14,16,45,47.0,12.5,4.6,15.45,13.5,9.83,0.0
2018,12,14,17,0,45.0,6.0,4.5,15.3,5.0,0.0,0.0
2018,12,14,17,15,22.5,3.0,4.4,15.3,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,15,7,15,20.5,7.0,4.15,14.45,7.5,0.0,0.0
2018,12,15,7,30,41.0,14.0,4.2,14.6,15.0,44.43,0.0
2018,12,15,7,45,88.0,28.0,4.25,14.75,36.5,141.71,88.92
2018,12,15,8,0,135.0,42.0,4.3,14.9,58.0,205.55,164.97
2018,12,15,8,15,177.0,55.5,4.35,15.05,85.5,260.68,216.02
2018,12,15,8,30,219.0,69.0,4.4,15.2,113.0,317.51,266.2
2018,12,15,8,45,177.0,83.5,4.5,15.35,124.0,297.86,250.13
2018,12,15,9,0,135.0,98.0,4.6,15.5,135.0,255.2,214.32
2018,12,15,9,15,150.0,117.0,4.6,15.7,163.5,292.97,245.89
2018,12,15,9,30,165.0,136.0,4.6,15.9,192.0,329.82,275.93
2018,12,15,9,45,284.5,134.5,4.65,16.05,242.0,460.02,384.03
2018,12,15,10,0,404.0,133.0,4.7,16.2,292.0,593.71,490.91
2018,12,15,10,15,374.0,148.5,4.55,16.35,303.0,577.83,475.34
2018,12,15,10,30,344.0,164.0,4.4,16.5,314.0,537.33,441.86
2018,12,15,10,45,299.5,180.5,4.3,16.65,315.5,507.16,415.78
2018,12,15,11,0,255.0,197.0,4.2,16.8,317.0,476.57,389.38
2018,12,15,11,15,285.0,198.0,4.05,16.85,335.0,494.72,403.6
2018,12,15,11,30,315.0,199.0,3.9,16.9,353.0,510.6,415.71
2018,12,15,11,45,340.0,197.0,3.75,16.95,365.0,516.1,419.61
2018,12,15,12,0,365.0,195.0,3.6,17.0,377.0,519.11,421.53
2018,12,15,12,15,411.0,183.0,3.6,17.05,387.0,543.18,440.08
2018,12,15,12,30,457.0,171.0,3.6,17.1,397.0,544.39,441.05
2018,12,15,12,45,485.5,161.0,3.6,17.1,396.5,530.41,429.94
2018,12,15,13,0,514.0,151.0,3.6,17.1,396.0,512.82,415.73
2018,12,15,13,15,503.0,147.0,3.65,17.1,380.0,473.24,383.6
2018,12,15,13,30,492.0,143.0,3.7,17.1,364.0,433.57,350.9
2018,12,15,13,45,466.0,140.0,3.75,17.1,340.0,387.25,312.24
2018,12,15,14,0,440.0,137.0,3.8,17.1,316.0,342.73,274.43
2018,12,15,14,15,288.0,130.5,3.85,17.0,244.0,237.81,188.83
2018,12,15,14,30,136.0,124.0,3.9,16.9,172.0,153.88,120.83
2018,12,15,14,45,68.0,100.0,3.95,16.85,124.0,99.65,76.58
2018,12,15,15,0,0.0,76.0,4.0,16.8,76.0,58.32,43.87
2018,12,15,15,15,0.0,65.5,4.0,16.8,65.5,50.08,36.86
2018,12,15,15,30,0.0,55.0,4.0,16.8,55.0,41.95,29.85
2018,12,15,15,45,0.0,43.5,4.25,16.45,43.5,33.21,22.29
2018,12,15,16,0,0.0,32.0,4.5,16.1,32.0,24.45,15.53
2018,12,15,16,15,24.0,22.5,4.7,15.9,24.0,17.57,8.87
2018,12,15,16,30,48.0,13.0,4.9,15.7,16.0,10.14,0.0
2018,12,15,16,45,48.0,10.0,5.05,15.55,10.5,7.87,0.0
2018,12,15,17,0,48.0,7.0,5.2,15.4,5.0,0.0,0.0
2018,12,15,17,15,24.0,3.5,5.3,15.3,2.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.6,15.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.85,15.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.25,15.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.3,15.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,3.5,6.05,15.6,3.5,0.0,0.0
2018,12,16,7,30,0.0,7.0,6.1,15.7,7.0,5.51,0.0
2018,12,16,7,45,0.0,15.0,6.15,15.8,15.0,11.42,1.5
2018,12,16,8,0,0.0,23.0,6.2,15.9,23.0,17.53,8.55
2018,12,16,8,15,0.0,32.0,6.4,16.0,32.0,24.43,14.74
2018,12,16,8,30,0.0,41.0,6.6,16.1,41.0,31.35,20.82
2018,12,16,8,45,0.0,50.0,6.8,16.2,50.0,38.28,26.86
2018,12,16,9,0,0.0,59.0,7.0,16.3,59.0,45.78,33.32
2018,12,16,9,15,0.0,64.5,7.0,16.35,64.5,49.98,36.91
2018,12,16,9,30,0.0,70.0,7.0,16.4,70.0,54.33,40.58
2018,12,16,9,45,0.0,64.5,7.0,16.5,64.5,49.45,36.38
2018,12,16,10,0,0.0,59.0,7.0,16.6,59.0,45.19,32.72
2018,12,16,10,15,0.0,69.5,6.95,16.6,69.5,53.32,39.53
2018,12,16,10,30,0.0,80.0,6.9,16.6,80.0,61.54,46.4
2018,12,16,10,45,0.0,94.0,6.9,16.65,94.0,73.78,56.6
2018,12,16,11,0,0.0,108.0,6.9,16.7,108.0,86.14,66.88
2018,12,16,11,15,5.0,115.5,6.85,16.7,118.0,97.1,76.2
2018,12,16,11,30,10.0,123.0,6.8,16.7,128.0,107.82,85.28
2018,12,16,11,45,10.0,107.0,6.75,16.7,112.0,92.83,72.73
2018,12,16,12,0,10.0,91.0,6.7,16.7,96.0,78.6,60.83
2018,12,16,12,15,5.0,76.0,6.7,16.7,78.5,62.32,46.99
2018,12,16,12,30,0.0,61.0,6.7,16.7,61.0,46.78,33.79
2018,12,16,12,45,8.5,63.0,6.7,16.7,67.0,54.33,40.41
2018,12,16,13,0,17.0,65.0,6.7,16.7,73.0,64.14,48.86
2018,12,16,13,15,8.5,63.0,6.75,16.7,67.0,53.54,39.73
2018,12,16,13,30,0.0,61.0,6.8,16.7,61.0,46.76,33.89
2018,12,16,13,45,0.0,66.5,6.9,16.7,66.5,51.0,37.52
2018,12,16,14,0,0.0,72.0,7.0,16.7,72.0,55.26,41.17
2018,12,16,14,15,0.0,63.0,7.1,16.7,63.0,48.28,35.33
2018,12,16,14,30,0.0,54.0,7.2,16.7,54.0,41.33,29.49
2018,12,16,14,45,0.0,40.0,7.3,16.7,40.0,30.54,20.35
2018,12,16,15,0,0.0,26.0,7.4,16.7,26.0,19.8,11.21
2018,12,16,15,15,0.0,18.5,7.4,16.7,18.5,14.06,6.31
2018,12,16,15,30,0.0,11.0,7.4,16.7,11.0,8.34,1.41
2018,12,16,15,45,0.0,9.5,7.45,16.55,9.5,7.2,0.4
2018,12,16,16,0,0.0,8.0,7.5,16.4,8.0,6.06,0.0
2018,12,16,16,15,11.0,7.5,7.35,16.4,8.0,6.19,0.0
2018,12,16,16,30,22.0,7.0,7.2,16.4,8.0,5.56,0.0
2018,12,16,16,45,22.0,6.0,7.1,16.35,6.0,4.72,0.0
2018,12,16,17,0,22.0,5.0,7.0,16.3,4.0,0.0,0.0
2018,12,16,17,15,11.0,2.5,6.8,16.3,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.35,16.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.95,16.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.8,16.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,17,7,15,106.5,8.5,2.65,13.95,12.0,0.0,0.0
2018,12,17,7,30,213.0,17.0,2.6,14.1,24.0,186.49,0.0
2018,12,17,7,45,355.0,24.0,2.55,14.25,56.5,379.44,224.61
2018,12,17,8,0,497.0,31.0,2.5,14.4,89.0,517.58,406.77
2018,12,17,8,15,572.5,36.0,2.4,14.5,128.5,605.0,485.33
2018,12,17,8,30,648.0,41.0,2.3,14.6,168.0,692.9,556.48
2018,12,17,8,45,695.0,44.0,2.2,14.7,207.5,751.57,602.12
2018,12,17,9,0,742.0,47.0,2.1,14.8,247.0,808.79,644.26
2018,12,17,9,15,768.5,50.0,2.0,14.9,283.0,844.42,668.83
2018,12,17,9,30,795.0,53.0,1.9,15.0,319.0,877.41,690.49
2018,12,17,9,45,809.0,57.0,1.8,15.1,350.5,896.71,701.69
2018,12,17,10,0,823.0,61.0,1.7,15.2,382.0,912.67,710.25
2018,12,17,10,15,837.0,62.5,1.75,15.3,408.0,910.49,707.99
2018,12,17,10,30,851.0,64.0,1.8,15.4,434.0,915.95,711.24
2018,12,17,10,45,859.5,65.0,1.85,15.55,453.0,911.92,707.75
2018,12,17,11,0,868.0,66.0,1.9,15.7,472.0,904.36,702.01
2018,12,17,11,15,874.0,67.0,2.0,15.75,485.0,890.94,693.14
2018,12,17,11,30,880.0,68.0,2.1,15.8,498.0,874.02,681.9
2018,12,17,11,45,843.0,76.5,2.25,15.85,492.0,835.39,655.73
2018,12,17,12,0,806.0,85.0,2.4,15.9,486.0,785.63,621.34
2018,12,17,12,15,733.5,102.0,2.45,15.9,465.5,720.52,574.62
2018,12,17,12,30,661.0,119.0,2.5,15.9,445.0,652.98,524.33
2018,12,17,12,45,462.0,155.0,2.55,15.95,380.5,509.23,412.12
2018,12,17,13,0,263.0,191.0,2.6,16.0,316.0,373.45,303.27
2018,12,17,13,15,260.5,181.5,2.6,16.05,302.0,345.81,281.23
2018,12,17,13,30,258.0,172.0,2.6,16.1,288.0,318.18,258.37
2018,12,17,13,45,322.0,155.5,2.6,16.1,292.5,318.14,257.51
2018,12,17,14,0,386.0,139.0,2.6,16.1,297.0,321.49,258.05
2018,12,17,14,15,327.0,131.5,2.55,16.1,258.5,255.88,203.26
2018,12,17,14,30,268.0,124.0,2.5,16.1,220.0,206.71,161.86
2018,12,17,14,45,316.0,110.5,2.45,16.05,212.5,196.06,149.47
2018,12,17,15,0,364.0,97.0,2.4,16.0,205.0,172.61,125.63
2018,12,17,15,15,365.5,84.0,2.4,16.0,179.5,135.99,92.99
2018,12,17,15,30,367.0,71.0,2.4,16.0,154.0,99.38,62.59
2018,12,17,15,45,326.5,60.0,2.25,15.7,122.5,62.27,38.06
2018,12,17,16,0,286.0,49.0,2.1,15.4,91.0,36.95,26.45
2018,12,17,16,15,227.5,37.0,2.05,15.3,63.5,28.0,17.66
2018,12,17,16,30,169.0,25.0,2.0,15.2,36.0,18.98,2.62
2018,12,17,16,45,111.5,16.0,2.0,15.1,20.5,12.59,0.0
2018,12,17,17,0,54.0,7.0,2.0,15.0,5.0,0.0,0.0
2018,12,17,17,15,27.0,3.5,2.0,14.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,15,35.0,6.0,1.5,14.4,7.0,0.0,0.0
2018,12,18,7,30,70.0,12.0,1.5,14.5,14.0,66.26,0.0
2018,12,18,7,45,113.0,27.0,1.5,14.6,37.0,159.77,88.8
2018,12,18,8,0,156.0,42.0,1.5,14.7,60.0,225.97,179.27
2018,12,18,8,15,274.0,51.5,1.5,14.85,98.5,363.09,296.91
2018,12,18,8,30,392.0,61.0,1.5,15.0,137.0,486.53,397.12
2018,12,18,8,45,558.0,55.0,1.45,15.15,190.0,645.71,519.44
2018,12,18,9,0,724.0,49.0,1.4,15.3,243.0,794.17,626.89
2018,12,18,9,15,754.5,51.0,1.4,15.4,279.0,832.14,652.48
2018,12,18,9,30,785.0,53.0,1.4,15.5,315.0,867.54,676.45
2018,12,18,9,45,804.5,55.5,1.35,15.6,346.5,890.08,690.1
2018,12,18,10,0,824.0,58.0,1.3,15.7,378.0,898.23,693.6
2018,12,18,10,15,839.0,59.5,1.25,15.8,404.5,908.29,698.45
2018,12,18,10,30,854.0,61.0,1.2,15.9,431.0,914.9,700.85
2018,12,18,10,45,864.5,61.5,1.15,16.0,450.5,912.22,697.04
2018,12,18,11,0,875.0,62.0,1.1,16.1,470.0,905.96,691.05
2018,12,18,11,15,881.0,62.0,1.0,16.2,482.5,891.29,678.71
2018,12,18,11,30,887.0,62.0,0.9,16.3,495.0,873.14,664.27
2018,12,18,11,45,889.5,62.5,0.8,16.35,500.5,849.19,646.2
2018,12,18,12,0,892.0,63.0,0.7,16.4,506.0,822.01,626.12
2018,12,18,12,15,891.0,63.0,0.75,16.5,504.0,788.3,604.09
2018,12,18,12,30,890.0,63.0,0.8,16.6,502.0,751.84,580.01
2018,12,18,12,45,885.5,62.5,0.85,16.65,492.0,709.7,551.77
2018,12,18,13,0,881.0,62.0,0.9,16.7,482.0,665.44,520.41
2018,12,18,13,15,872.5,61.0,1.0,16.7,465.0,616.2,484.03
2018,12,18,13,30,864.0,60.0,1.1,16.7,448.0,565.65,445.31
2018,12,18,13,45,784.0,72.0,1.15,16.7,410.0,493.84,388.65
2018,12,18,14,0,704.0,84.0,1.2,16.7,372.0,423.99,332.43
2018,12,18,14,15,705.5,77.5,1.3,16.7,348.0,375.49,291.06
2018,12,18,14,30,707.0,71.0,1.4,16.7,324.0,326.63,247.69
2018,12,18,14,45,697.0,64.5,1.45,16.65,293.0,273.28,199.79
2018,12,18,15,0,687.0,58.0,1.5,16.6,262.0,220.5,151.99
2018,12,18,15,15,663.5,52.5,1.5,16.6,227.0,167.05,105.3
2018,12,18,15,30,640.0,47.0,1.5,16.6,192.0,116.17,64.66
2018,12,18,15,45,593.0,41.5,1.5,16.35,154.5,66.84,34.21
2018,12,18,16,0,546.0,36.0,1.5,16.1,117.0,33.08,23.05
2018,12,18,16,15,441.0,30.0,1.5,15.95,81.5,25.17,15.32
2018,12,18,16,30,336.0,24.0,1.5,15.8,46.0,20.1,3.71
2018,12,18,16,45,200.5,15.5,1.5,15.7,25.5,12.2,0.0
2018,12,18,17,0,65.0,7.0,1.5,15.6,5.0,0.0,0.0
2018,12,18,17,15,32.5,3.5,1.5,15.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
