Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,22,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,19,7,15,49.0,6.0,0.95,14.1,7.5,0.0,0.0
2018,12,19,7,30,98.0,12.0,0.9,14.2,15.0,88.88,0.0
2018,12,19,7,45,64.5,22.0,0.85,14.3,25.0,105.32,53.64
2018,12,19,8,0,31.0,32.0,0.8,14.4,35.0,61.57,45.3
2018,12,19,8,15,22.0,48.5,1.0,14.5,51.5,74.53,57.56
2018,12,19,8,30,13.0,65.0,1.2,14.6,68.0,74.12,57.62
2018,12,19,8,45,17.0,78.0,1.45,14.75,82.5,89.03,70.79
2018,12,19,9,0,21.0,91.0,1.7,14.9,97.0,117.75,95.31
2018,12,19,9,15,41.5,110.0,1.9,15.1,123.5,159.04,130.69
2018,12,19,9,30,62.0,129.0,2.1,15.3,150.0,200.13,165.34
2018,12,19,9,45,84.5,143.0,2.3,15.5,174.0,235.46,194.9
2018,12,19,10,0,107.0,157.0,2.5,15.7,198.0,291.55,240.67
2018,12,19,10,15,301.0,145.0,2.5,15.85,272.5,479.45,395.27
2018,12,19,10,30,495.0,133.0,2.5,16.0,347.0,668.49,540.92
2018,12,19,10,45,542.5,129.5,2.5,16.15,374.0,698.95,561.22
2018,12,19,11,0,590.0,126.0,2.5,16.3,401.0,736.81,588.04
2018,12,19,11,15,456.0,157.0,2.3,16.4,373.0,625.26,501.82
2018,12,19,11,30,322.0,188.0,2.1,16.5,345.0,505.41,407.58
2018,12,19,11,45,273.0,195.5,1.85,16.6,329.5,458.93,370.05
2018,12,19,12,0,224.0,203.0,1.6,16.7,314.0,395.42,319.1
2018,12,19,12,15,299.5,184.0,1.5,16.75,332.0,440.32,354.99
2018,12,19,12,30,375.0,165.0,1.4,16.8,350.0,479.48,384.84
2018,12,19,12,45,587.5,124.0,1.25,16.85,407.5,576.31,458.64
2018,12,19,13,0,800.0,83.0,1.1,16.9,465.0,641.98,505.62
2018,12,19,13,15,834.0,72.5,1.05,16.95,458.5,611.31,480.29
2018,12,19,13,30,868.0,62.0,1.0,17.0,452.0,571.61,448.52
2018,12,19,13,45,855.0,61.5,0.95,17.0,428.5,517.96,405.1
2018,12,19,14,0,842.0,61.0,0.9,17.0,405.0,463.89,360.18
2018,12,19,14,15,823.5,59.5,0.9,16.95,375.5,407.69,312.63
2018,12,19,14,30,805.0,58.0,0.9,16.9,346.0,350.12,262.63
2018,12,19,14,45,778.5,55.0,0.9,16.8,311.0,289.76,209.58
2018,12,19,15,0,752.0,52.0,0.9,16.7,276.0,231.7,158.06
2018,12,19,15,15,712.5,49.5,0.9,16.7,238.0,174.36,108.88
2018,12,19,15,30,673.0,47.0,0.9,16.7,200.0,121.35,67.26
2018,12,19,15,45,591.5,43.5,0.95,16.35,158.0,69.81,36.21
2018,12,19,16,0,510.0,40.0,1.0,16.0,116.0,33.47,23.42
2018,12,19,16,15,406.0,32.0,1.15,15.85,80.0,26.66,16.63
2018,12,19,16,30,302.0,24.0,1.3,15.7,44.0,19.99,4.28
2018,12,19,16,45,185.0,16.0,1.4,15.55,25.0,12.59,0.0
2018,12,19,17,0,68.0,8.0,1.5,15.4,6.0,0.0,0.0
2018,12,19,17,15,34.0,4.0,1.5,15.25,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.5,1.9,14.85,3.0,0.0,0.0
2018,12,20,7,30,20.0,5.0,1.9,14.9,6.0,20.12,0.0
2018,12,20,7,45,10.0,15.5,1.95,14.95,16.0,20.61,5.32
2018,12,20,8,0,0.0,26.0,2.0,15.0,26.0,19.86,10.35
2018,12,20,8,15,0.0,40.0,2.05,15.1,40.0,33.14,22.05
2018,12,20,8,30,0.0,54.0,2.1,15.2,54.0,46.64,33.81
2018,12,20,8,45,10.0,73.0,2.15,15.3,75.5,75.78,59.2
2018,12,20,9,0,20.0,92.0,2.2,15.4,97.0,118.66,95.9
2018,12,20,9,15,62.0,113.0,2.15,15.5,132.5,183.74,151.93
2018,12,20,9,30,104.0,134.0,2.1,15.6,168.0,269.06,223.0
2018,12,20,9,45,119.0,147.5,2.1,15.65,190.5,296.65,245.17
2018,12,20,10,0,134.0,161.0,2.1,15.7,213.0,323.8,266.87
2018,12,20,10,15,195.5,169.0,2.1,15.75,250.5,387.66,319.02
2018,12,20,10,30,257.0,177.0,2.1,15.8,288.0,472.36,385.58
2018,12,20,10,45,260.5,182.0,2.15,15.85,299.0,473.77,385.65
2018,12,20,11,0,264.0,187.0,2.2,15.9,310.0,474.15,385.46
2018,12,20,11,15,180.0,197.5,2.15,15.9,282.5,379.49,308.97
2018,12,20,11,30,96.0,208.0,2.1,15.9,255.0,289.79,235.39
2018,12,20,11,45,92.5,210.5,2.1,15.9,256.0,283.74,230.54
2018,12,20,12,0,89.0,213.0,2.1,15.9,257.0,277.84,225.49
2018,12,20,12,15,115.0,213.5,2.0,15.9,270.5,310.14,251.55
2018,12,20,12,30,141.0,214.0,1.9,15.9,284.0,322.31,261.32
2018,12,20,12,45,192.5,209.0,1.75,15.9,302.0,344.33,279.21
2018,12,20,13,0,244.0,204.0,1.6,15.9,320.0,375.89,303.77
2018,12,20,13,15,193.5,196.5,1.5,15.85,286.5,308.15,249.07
2018,12,20,13,30,143.0,189.0,1.4,15.8,253.0,259.27,209.28
2018,12,20,13,45,102.0,176.5,1.3,15.75,221.0,215.58,173.53
2018,12,20,14,0,61.0,164.0,1.2,15.7,189.0,167.96,134.52
2018,12,20,14,15,53.0,144.5,1.1,15.65,165.0,142.27,113.33
2018,12,20,14,30,45.0,125.0,1.0,15.6,141.0,118.24,93.3
2018,12,20,14,45,31.5,110.5,0.9,15.55,121.0,98.34,76.79
2018,12,20,15,0,18.0,96.0,0.8,15.5,101.0,78.17,60.15
2018,12,20,15,15,15.5,89.0,0.8,15.5,93.0,70.65,53.77
2018,12,20,15,30,13.0,82.0,0.8,15.5,85.0,63.22,47.45
2018,12,20,15,45,7.5,66.0,0.65,15.35,67.5,49.45,35.91
2018,12,20,16,0,2.0,50.0,0.5,15.2,50.0,36.88,26.53
2018,12,20,16,15,32.0,33.5,0.5,15.15,35.5,25.32,15.65
2018,12,20,16,30,62.0,17.0,0.5,15.1,21.0,13.11,1.29
2018,12,20,16,45,62.0,11.0,0.5,15.1,12.0,8.65,0.0
2018,12,20,17,0,62.0,5.0,0.5,15.1,3.0,0.0,0.0
2018,12,20,17,15,31.0,2.5,0.55,15.05,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,21,7,15,75.0,7.0,2.05,15.3,9.0,0.0,0.0
2018,12,21,7,30,150.0,14.0,2.2,15.4,18.0,132.28,0.0
2018,12,21,7,45,172.5,24.5,2.3,15.5,37.0,219.94,103.01
2018,12,21,8,0,195.0,35.0,2.4,15.6,56.0,267.03,210.16
2018,12,21,8,15,350.5,42.5,2.7,15.7,101.0,422.52,344.18
2018,12,21,8,30,506.0,50.0,3.0,15.8,146.0,581.71,473.58
2018,12,21,8,45,573.5,53.5,3.3,15.9,186.0,657.33,535.05
2018,12,21,9,0,641.0,57.0,3.6,16.0,226.0,732.67,594.63
2018,12,21,9,15,567.0,72.0,3.6,16.05,238.0,687.11,560.26
2018,12,21,9,30,493.0,87.0,3.6,16.1,250.0,636.37,521.55
2018,12,21,9,45,334.0,114.0,3.6,16.2,229.5,505.8,418.19
2018,12,21,10,0,175.0,141.0,3.6,16.3,209.0,335.8,278.63
2018,12,21,10,15,118.5,151.0,3.8,16.35,198.5,288.83,238.74
2018,12,21,10,30,62.0,161.0,4.0,16.4,188.0,221.28,181.33
2018,12,21,10,45,72.0,175.5,4.2,16.5,208.0,244.29,200.3
2018,12,21,11,0,82.0,190.0,4.4,16.6,228.0,266.62,218.42
2018,12,21,11,15,73.0,195.0,4.5,16.65,229.5,259.14,211.65
2018,12,21,11,30,64.0,200.0,4.6,16.7,231.0,252.02,205.29
2018,12,21,11,45,67.5,203.0,4.7,16.75,236.0,253.69,206.58
2018,12,21,12,0,71.0,206.0,4.8,16.8,241.0,255.12,207.66
2018,12,21,12,15,46.5,194.0,4.85,16.8,217.0,217.43,176.14
2018,12,21,12,30,22.0,182.0,4.9,16.8,193.0,168.8,135.6
2018,12,21,12,45,88.5,188.5,5.0,16.8,231.0,233.99,190.81
2018,12,21,13,0,155.0,195.0,5.1,16.8,269.0,293.25,239.93
2018,12,21,13,15,197.5,178.5,5.3,16.75,269.5,292.85,239.96
2018,12,21,13,30,240.0,162.0,5.5,16.7,270.0,300.19,245.8
2018,12,21,13,45,174.5,155.0,5.7,16.65,231.5,233.18,189.84
2018,12,21,14,0,109.0,148.0,5.9,16.6,193.0,184.34,148.83
2018,12,21,14,15,74.5,137.0,5.85,16.5,166.5,144.64,115.54
2018,12,21,14,30,40.0,126.0,5.8,16.4,140.0,117.43,92.93
2018,12,21,14,45,145.5,116.0,5.75,16.3,160.5,141.87,110.24
2018,12,21,15,0,251.0,106.0,5.7,16.2,181.0,151.78,113.35
2018,12,21,15,15,273.0,92.5,5.7,16.2,164.0,126.34,89.36
2018,12,21,15,30,295.0,79.0,5.7,16.2,147.0,100.59,66.54
2018,12,21,15,45,258.0,66.0,5.55,15.8,117.0,66.02,42.21
2018,12,21,16,0,221.0,53.0,5.4,15.4,87.0,39.33,28.57
2018,12,21,16,15,183.5,39.5,5.5,15.25,61.5,29.59,19.19
2018,12,21,16,30,146.0,26.0,5.6,15.1,36.0,19.66,5.29
2018,12,21,16,45,99.0,16.5,5.7,14.95,21.0,12.98,0.0
2018,12,21,17,0,52.0,7.0,5.8,14.8,6.0,0.0,0.0
2018,12,21,17,15,26.0,3.5,5.7,14.75,3.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,5.25,14.65,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,22,7,15,95.0,8.0,2.5,13.8,10.5,0.0,0.0
2018,12,22,7,30,190.0,16.0,2.5,13.9,21.0,166.01,0.0
2018,12,22,7,45,331.5,24.0,2.55,14.0,52.0,351.62,154.89
2018,12,22,8,0,473.0,32.0,2.6,14.1,83.0,508.18,395.11
2018,12,22,8,15,423.0,40.5,2.6,14.3,101.5,484.78,392.97
2018,12,22,8,30,373.0,49.0,2.6,14.5,120.0,457.98,377.56
2018,12,22,8,45,439.0,59.5,2.65,14.65,161.5,539.09,444.61
2018,12,22,9,0,505.0,70.0,2.7,14.8,203.0,620.53,508.92
2018,12,22,9,15,588.0,70.0,2.6,14.95,247.0,704.58,572.2
2018,12,22,9,30,671.0,70.0,2.5,15.1,291.0,786.99,631.76
2018,12,22,9,45,704.0,72.5,2.45,15.25,325.0,822.17,655.46
2018,12,22,10,0,737.0,75.0,2.4,15.4,359.0,848.0,672.24
2018,12,22,10,15,761.0,74.5,2.3,15.55,385.5,865.18,682.16
2018,12,22,10,30,785.0,74.0,2.2,15.7,412.0,878.74,689.42
2018,12,22,10,45,802.0,75.0,2.1,15.8,434.0,883.86,690.83
2018,12,22,11,0,819.0,76.0,2.0,15.9,456.0,885.27,689.75
2018,12,22,11,15,845.5,73.0,2.2,15.95,475.0,886.36,691.78
2018,12,22,11,30,872.0,70.0,2.4,16.0,494.0,873.39,683.87
2018,12,22,11,45,825.5,82.0,2.6,16.05,487.0,831.45,655.3
2018,12,22,12,0,779.0,94.0,2.8,16.1,480.0,778.2,618.22
2018,12,22,12,15,646.5,125.5,2.95,16.15,445.5,682.44,548.34
2018,12,22,12,30,514.0,157.0,3.1,16.2,411.0,578.03,467.59
2018,12,22,12,45,507.5,156.0,3.25,16.2,402.5,546.74,443.65
2018,12,22,13,0,501.0,155.0,3.4,16.2,394.0,514.49,418.07
2018,12,22,13,15,444.5,157.5,3.35,16.25,364.5,453.61,368.7
2018,12,22,13,30,388.0,160.0,3.3,16.3,335.0,396.71,322.09
2018,12,22,13,45,285.5,166.5,3.2,16.35,291.5,313.03,253.55
2018,12,22,14,0,183.0,173.0,3.1,16.4,248.0,242.73,195.58
2018,12,22,14,15,207.5,152.5,3.15,16.4,232.0,229.04,183.26
2018,12,22,14,30,232.0,132.0,3.2,16.4,216.0,204.02,160.82
2018,12,22,14,45,202.5,120.0,3.25,16.4,188.0,167.81,129.8
2018,12,22,15,0,173.0,108.0,3.3,16.4,160.0,135.21,102.08
2018,12,22,15,15,186.5,97.0,3.3,16.4,146.0,114.9,83.34
2018,12,22,15,30,200.0,86.0,3.3,16.4,132.0,93.02,64.15
2018,12,22,15,45,171.0,71.0,3.6,16.05,105.0,64.17,43.09
2018,12,22,16,0,142.0,56.0,3.9,15.7,78.0,40.95,29.97
2018,12,22,16,15,129.0,39.5,3.9,15.6,54.5,29.4,19.07
2018,12,22,16,30,116.0,23.0,3.9,15.5,31.0,17.4,4.52
2018,12,22,16,45,88.0,14.0,3.95,15.4,17.5,11.02,0.0
2018,12,22,17,0,60.0,5.0,4.0,15.3,4.0,0.0,0.0
2018,12,22,17,15,30.0,2.5,3.95,15.3,2.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,23,7,15,29.0,5.5,4.25,13.6,6.0,0.0,0.0
2018,12,23,7,30,58.0,11.0,4.1,13.7,12.0,55.43,0.0
2018,12,23,7,45,31.5,23.0,4.0,13.85,24.0,66.55,22.87
2018,12,23,8,0,5.0,35.0,3.9,14.0,36.0,39.21,25.94
2018,12,23,8,15,12.0,50.5,3.8,14.1,53.0,61.15,45.95
2018,12,23,8,30,19.0,66.0,3.7,14.2,70.0,94.38,74.95
2018,12,23,8,45,49.5,83.5,3.55,14.35,96.0,142.71,117.47
2018,12,23,9,0,80.0,101.0,3.4,14.5,122.0,210.15,175.21
2018,12,23,9,15,221.5,107.0,3.3,14.65,177.0,369.47,310.74
2018,12,23,9,30,363.0,113.0,3.2,14.8,232.0,535.38,445.15
2018,12,23,9,45,399.5,119.5,3.1,14.95,263.0,577.04,476.44
2018,12,23,10,0,436.0,126.0,3.0,15.1,294.0,617.13,506.35
2018,12,23,10,15,430.5,137.5,3.05,15.2,313.0,620.67,507.69
2018,12,23,10,30,425.0,149.0,3.1,15.3,332.0,622.05,507.5
2018,12,23,10,45,492.5,140.5,3.15,15.45,362.0,666.68,541.85
2018,12,23,11,0,560.0,132.0,3.2,15.6,392.0,717.06,578.84
2018,12,23,11,15,662.0,110.0,3.2,15.7,426.0,770.94,617.8
2018,12,23,11,30,764.0,88.0,3.2,15.8,460.0,810.42,645.72
2018,12,23,11,45,816.5,75.5,3.25,15.85,477.0,816.66,649.82
2018,12,23,12,0,869.0,63.0,3.3,15.9,494.0,808.02,643.46
2018,12,23,12,15,777.0,87.0,3.25,16.0,471.5,739.92,592.88
2018,12,23,12,30,685.0,111.0,3.2,16.1,449.0,668.41,539.16
2018,12,23,12,45,730.5,97.0,3.2,16.15,451.5,653.57,527.97
2018,12,23,13,0,776.0,83.0,3.2,16.2,454.0,631.02,510.08
2018,12,23,13,15,784.0,78.0,3.25,16.25,442.0,591.67,478.4
2018,12,23,13,30,792.0,73.0,3.3,16.3,430.0,549.71,443.88
2018,12,23,13,45,690.0,89.5,3.35,16.35,389.0,470.38,378.91
2018,12,23,14,0,588.0,106.0,3.4,16.4,348.0,397.42,318.37
2018,12,23,14,15,543.5,105.5,3.4,16.35,317.0,341.39,270.59
2018,12,23,14,30,499.0,105.0,3.4,16.3,286.0,284.49,221.53
2018,12,23,14,45,442.0,102.5,3.4,16.25,251.0,231.93,176.06
2018,12,23,15,0,385.0,100.0,3.4,16.2,216.0,185.43,136.11
2018,12,23,15,15,345.0,89.5,3.4,16.2,183.0,141.92,99.15
2018,12,23,15,30,305.0,79.0,3.4,16.2,150.0,103.3,68.21
2018,12,23,15,45,260.0,67.0,3.35,15.85,119.0,68.22,43.62
2018,12,23,16,0,215.0,55.0,3.3,15.5,88.0,40.69,29.79
2018,12,23,16,15,187.0,40.0,3.3,15.35,62.0,29.97,19.64
2018,12,23,16,30,159.0,25.0,3.3,15.2,36.0,18.99,5.98
2018,12,23,16,45,109.0,15.0,3.25,15.05,20.0,11.8,0.0
2018,12,23,17,0,59.0,5.0,3.2,14.9,4.0,0.0,0.0
2018,12,23,17,15,29.5,2.5,3.2,14.85,2.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,24,7,15,20.5,3.0,2.3,14.5,3.5,0.0,0.0
2018,12,24,7,30,41.0,6.0,2.3,14.7,7.0,37.75,0.0
2018,12,24,7,45,20.5,10.0,2.3,14.9,10.5,29.4,5.98
2018,12,24,8,0,0.0,14.0,2.3,15.1,14.0,10.63,2.82
2018,12,24,8,15,0.0,22.0,2.25,15.25,22.0,16.74,8.32
2018,12,24,8,30,0.0,30.0,2.2,15.4,30.0,22.87,13.71
2018,12,24,8,45,0.0,42.0,2.2,15.55,42.0,32.1,21.7
2018,12,24,9,0,0.0,54.0,2.2,15.7,54.0,41.36,29.66
2018,12,24,9,15,0.0,59.0,2.3,15.8,59.0,45.21,32.97
2018,12,24,9,30,0.0,64.0,2.4,15.9,64.0,49.07,36.23
2018,12,24,9,45,0.0,69.5,2.45,16.05,69.5,53.32,39.78
2018,12,24,10,0,0.0,75.0,2.5,16.2,75.0,57.86,43.53
2018,12,24,10,15,0.0,88.5,2.65,16.25,88.5,69.85,53.56
2018,12,24,10,30,0.0,102.0,2.8,16.3,102.0,81.94,63.6
2018,12,24,10,45,139.0,89.5,2.95,16.35,154.0,242.31,201.99
2018,12,24,11,0,278.0,77.0,3.1,16.4,206.0,373.11,311.13
2018,12,24,11,15,455.0,73.5,3.35,16.45,291.5,535.37,439.96
2018,12,24,11,30,632.0,70.0,3.6,16.5,377.0,671.6,544.22
2018,12,24,11,45,704.5,71.5,3.85,16.5,418.0,716.1,577.55
2018,12,24,12,0,777.0,73.0,4.1,16.5,459.0,753.78,606.27
2018,12,24,12,15,807.0,72.5,4.35,16.45,472.5,747.74,602.71
2018,12,24,12,30,837.0,72.0,4.6,16.4,486.0,729.69,590.69
2018,12,24,12,45,554.0,85.5,4.9,16.35,357.5,514.77,424.14
2018,12,24,13,0,271.0,99.0,5.2,16.3,229.0,301.84,249.87
2018,12,24,13,15,135.5,88.5,5.3,16.2,153.5,176.16,144.44
2018,12,24,13,30,0.0,78.0,5.4,16.1,78.0,59.92,45.02
2018,12,24,13,45,0.0,62.0,5.5,16.05,62.0,47.52,34.67
2018,12,24,14,0,0.0,46.0,5.6,16.0,46.0,35.18,24.27
2018,12,24,14,15,0.0,42.0,5.65,15.95,42.0,32.09,21.7
2018,12,24,14,30,0.0,38.0,5.7,15.9,38.0,29.01,19.11
2018,12,24,14,45,0.0,33.5,5.75,15.9,33.5,25.55,16.18
2018,12,24,15,0,0.0,29.0,5.8,15.9,29.0,22.1,13.24
2018,12,24,15,15,0.0,26.0,5.8,15.9,26.0,19.79,11.25
2018,12,24,15,30,0.0,23.0,5.8,15.9,23.0,17.5,9.24
2018,12,24,15,45,0.0,18.0,6.0,15.85,18.0,13.67,5.91
2018,12,24,16,0,0.0,13.0,6.2,15.8,13.0,9.86,2.94
2018,12,24,16,15,0.0,9.5,6.3,15.8,9.5,7.2,0.42
2018,12,24,16,30,0.0,6.0,6.4,15.8,6.0,4.54,0.0
2018,12,24,16,45,0.0,3.5,6.5,15.75,3.5,2.75,0.0
2018,12,24,17,0,0.0,1.0,6.6,15.7,1.0,0.0,0.0
2018,12,24,17,15,0.0,0.5,6.8,15.7,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,7.0,15.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.25,15.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.5,15.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.75,15.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,8.0,15.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,8.25,15.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.6,14.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,8.65,14.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,8.35,14.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,8.1,14.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.95,14.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.9,14.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,7.8,14.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,7.75,14.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,7.7,14.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,7.7,14.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,7.65,14.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,7.7,14.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.85,14.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.95,14.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,7.45,13.65,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,7.4,13.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,7.35,13.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,7.45,13.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,7.55,13.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,7.55,13.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,25,7,15,68.0,7.5,7.35,13.35,9.0,0.0,0.0
2018,12,25,7,30,136.0,15.0,7.3,13.5,18.0,121.23,0.0
2018,12,25,7,45,255.0,25.0,7.25,13.6,46.0,283.55,95.3
2018,12,25,8,0,374.0,35.0,7.2,13.7,74.0,423.54,335.18
2018,12,25,8,15,473.5,40.5,7.15,13.85,113.5,529.06,436.81
2018,12,25,8,30,573.0,46.0,7.1,14.0,153.0,636.67,529.7
2018,12,25,8,45,492.5,62.5,7.1,14.15,169.5,592.15,497.54
2018,12,25,9,0,412.0,79.0,7.1,14.3,186.0,535.79,453.45
2018,12,25,9,15,400.0,94.5,7.1,14.4,211.5,547.1,463.39
2018,12,25,9,30,388.0,110.0,7.1,14.5,237.0,555.81,470.26
2018,12,25,9,45,430.5,115.5,7.1,14.65,269.5,602.25,507.47
2018,12,25,10,0,473.0,121.0,7.1,14.8,302.0,647.08,542.55
2018,12,25,10,15,471.5,130.0,7.15,14.85,321.5,651.51,545.26
2018,12,25,10,30,470.0,139.0,7.2,14.9,341.0,653.74,546.33
2018,12,25,10,45,500.5,140.5,7.3,14.95,364.5,675.05,562.75
2018,12,25,11,0,531.0,142.0,7.4,15.0,388.0,693.46,576.81
2018,12,25,11,15,620.0,127.5,7.45,15.05,423.0,753.7,623.71
2018,12,25,11,30,709.0,113.0,7.5,15.1,458.0,798.4,657.98
2018,12,25,11,45,727.5,110.0,7.55,15.15,468.0,787.84,649.33
2018,12,25,12,0,746.0,107.0,7.6,15.2,478.0,773.57,638.09
2018,12,25,12,15,656.0,128.0,7.6,15.2,453.5,695.47,576.64
2018,12,25,12,30,566.0,149.0,7.6,15.2,429.0,611.49,507.96
2018,12,25,12,45,505.5,158.5,7.65,15.2,405.5,550.52,457.52
2018,12,25,13,0,445.0,168.0,7.7,15.2,382.0,492.39,408.91
2018,12,25,13,15,444.5,162.5,7.75,15.25,370.0,461.08,382.49
2018,12,25,13,30,444.0,157.0,7.8,15.3,358.0,428.81,354.79
2018,12,25,13,45,562.5,127.0,7.8,15.3,368.5,435.44,358.78
2018,12,25,14,0,681.0,97.0,7.8,15.3,379.0,435.6,355.42
2018,12,25,14,15,692.5,89.0,7.85,15.3,358.5,391.2,314.54
2018,12,25,14,30,704.0,81.0,7.9,15.3,338.0,344.64,270.72
2018,12,25,14,45,649.0,79.0,7.9,15.25,298.0,281.17,213.67
2018,12,25,15,0,594.0,77.0,7.9,15.2,258.0,223.36,161.85
2018,12,25,15,15,614.0,67.0,7.9,15.2,232.0,178.75,119.48
2018,12,25,15,30,634.0,57.0,7.9,15.2,206.0,131.63,78.0
2018,12,25,15,45,574.0,51.5,7.7,15.05,166.5,80.6,43.6
2018,12,25,16,0,514.0,46.0,7.5,14.9,127.0,38.3,27.81
2018,12,25,16,15,411.0,38.5,7.3,14.75,90.5,32.03,21.53
2018,12,25,16,30,308.0,31.0,7.1,14.6,54.0,25.95,11.53
2018,12,25,16,45,183.0,19.5,6.95,14.5,30.5,15.34,0.0
2018,12,25,17,0,58.0,8.0,6.8,14.4,7.0,0.0,0.0
2018,12,25,17,15,29.0,4.0,6.65,14.3,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,6.35,14.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,6.2,13.95,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,5.4,13.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,12,26,7,15,27.0,6.0,5.95,13.0,6.5,0.0,0.0
2018,12,26,7,30,54.0,12.0,5.9,13.2,13.0,52.84,0.0
2018,12,26,7,45,53.5,24.5,5.85,13.35,28.0,89.7,23.08
2018,12,26,8,0,53.0,37.0,5.8,13.5,43.0,110.82,84.21
2018,12,26,8,15,65.5,53.0,5.85,13.65,63.0,141.81,114.92
2018,12,26,8,30,78.0,69.0,5.9,13.8,83.0,172.25,142.67
2018,12,26,8,45,112.5,85.0,5.9,13.9,111.0,223.12,187.73
2018,12,26,9,0,147.0,101.0,5.9,14.0,139.0,274.53,232.52
2018,12,26,9,15,165.0,114.5,6.1,14.05,163.5,306.2,259.76
2018,12,26,9,30,183.0,128.0,6.3,14.1,188.0,337.76,286.44
2018,12,26,9,45,114.5,111.5,6.5,14.15,150.5,241.89,204.27
2018,12,26,10,0,46.0,95.0,6.7,14.2,113.0,132.6,109.5
2018,12,26,10,15,155.5,115.0,6.8,14.2,181.0,299.69,253.56
2018,12,26,10,30,265.0,135.0,6.9,14.2,249.0,426.43,360.56
2018,12,26,10,45,322.0,150.0,7.0,14.25,295.0,492.85,414.98
2018,12,26,11,0,379.0,165.0,7.1,14.3,341.0,579.08,484.08
2018,12,26,11,15,335.5,180.5,7.05,14.25,339.5,523.51,437.7
2018,12,26,11,30,292.0,196.0,7.0,14.2,338.0,491.18,409.78
2018,12,26,11,45,298.0,196.0,6.95,14.2,342.5,483.92,403.58
2018,12,26,12,0,304.0,196.0,6.9,14.2,347.0,475.39,396.27
2018,12,26,12,15,407.5,174.5,6.9,14.2,376.5,538.73,448.86
2018,12,26,12,30,511.0,153.0,6.9,14.2,406.0,574.84,478.99
2018,12,26,12,45,534.0,148.5,6.95,14.2,409.0,561.51,467.73
2018,12,26,13,0,557.0,144.0,7.0,14.2,412.0,544.81,453.55
2018,12,26,13,15,420.5,165.0,7.05,14.2,363.5,449.23,373.34
2018,12,26,13,30,284.0,186.0,7.1,14.2,315.0,352.16,291.7
2018,12,26,13,45,307.0,172.5,7.2,14.25,305.5,332.66,274.78
2018,12,26,14,0,330.0,159.0,7.3,14.3,296.0,310.68,255.01
2018,12,26,14,15,484.0,123.5,7.25,14.25,308.5,330.6,267.94
2018,12,26,14,30,638.0,88.0,7.2,14.2,321.0,328.43,259.6
2018,12,26,14,45,690.5,74.5,7.2,14.2,304.5,291.21,221.73
2018,12,26,15,0,743.0,61.0,7.2,14.2,288.0,248.81,178.45
2018,12,26,15,15,623.0,65.0,7.2,14.2,238.0,180.03,120.66
2018,12,26,15,30,503.0,69.0,7.2,14.2,188.0,126.17,79.4
2018,12,26,15,45,351.0,62.5,7.05,14.05,138.0,72.98,44.47
2018,12,26,16,0,199.0,56.0,6.9,13.9,88.0,41.45,30.72
2018,12,26,16,15,146.5,42.5,7.0,13.8,62.0,31.58,21.31
2018,12,26,16,30,94.0,29.0,7.1,13.7,36.0,21.65,9.21
2018,12,26,16,45,57.0,17.0,7.15,13.65,20.5,13.38,0.0
2018,12,26,17,0,20.0,5.0,7.2,13.6,5.0,0.0,0.0
2018,12,26,17,15,10.0,2.5,7.25,13.6,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,7.1,13.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.9,13.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.95,13.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,7.0,13.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,7.1,13.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.55,13.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,8.2,14.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.85,13.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.9,13.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.9,13.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.9,13.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,8.85,13.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,8.35,13.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,8.2,13.15,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,7.8,12.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,7.65,12.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,7.55,12.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,27,7,15,95.5,7.5,7.3,12.75,9.5,0.0,0.0
2018,12,27,7,30,191.0,15.0,7.4,12.9,19.0,165.14,0.0
2018,12,27,7,45,335.5,22.0,7.5,13.05,49.0,347.92,92.67
2018,12,27,8,0,480.0,29.0,7.6,13.2,79.0,495.59,389.85
2018,12,27,8,15,562.0,34.0,7.7,13.35,118.5,588.83,485.49
2018,12,27,8,30,644.0,39.0,7.8,13.5,158.0,682.72,568.37
2018,12,27,8,45,694.0,42.5,7.95,13.65,198.5,745.39,622.87
2018,12,27,9,0,744.0,46.0,8.1,13.8,239.0,806.91,674.08
2018,12,27,9,15,774.0,48.5,8.15,13.95,276.0,846.09,705.59
2018,12,27,9,30,804.0,51.0,8.2,14.1,313.0,871.9,725.51
2018,12,27,9,45,821.5,55.0,8.25,14.25,346.5,895.58,743.12
2018,12,27,10,0,839.0,59.0,8.3,14.4,380.0,916.03,757.82
2018,12,27,10,15,856.5,60.0,8.35,14.5,408.0,928.68,766.42
2018,12,27,10,30,874.0,61.0,8.4,14.6,436.0,937.83,772.32
2018,12,27,10,45,885.0,61.5,8.45,14.7,457.0,936.39,770.12
2018,12,27,11,0,896.0,62.0,8.5,14.8,478.0,931.3,765.26
2018,12,27,11,15,903.0,62.5,8.55,14.85,492.0,918.78,754.99
2018,12,27,11,30,910.0,63.0,8.6,14.9,506.0,902.64,742.08
2018,12,27,11,45,887.5,68.0,8.6,15.0,505.0,863.11,710.91
2018,12,27,12,0,865.0,73.0,8.6,15.1,504.0,821.45,678.15
2018,12,27,12,15,892.5,68.5,8.6,15.15,512.0,806.61,666.52
2018,12,27,12,30,920.0,64.0,8.6,15.2,520.0,787.08,651.24
2018,12,27,12,45,916.5,63.5,8.6,15.25,511.5,745.12,618.37
2018,12,27,13,0,913.0,63.0,8.6,15.3,503.0,700.81,583.09
2018,12,27,13,15,907.0,62.0,8.6,15.35,487.0,652.19,541.92
2018,12,27,13,30,901.0,61.0,8.6,15.4,471.0,601.86,498.54
2018,12,27,13,45,892.0,60.0,8.6,15.45,449.0,548.44,451.67
2018,12,27,14,0,883.0,59.0,8.6,15.5,427.0,494.07,402.87
2018,12,27,14,15,866.0,57.5,8.6,15.5,397.5,435.06,349.24
2018,12,27,14,30,849.0,56.0,8.6,15.5,368.0,376.47,294.83
2018,12,27,14,45,824.5,54.0,8.6,15.5,333.0,315.74,238.02
2018,12,27,15,0,800.0,52.0,8.6,15.5,298.0,256.26,182.25
2018,12,27,15,15,763.5,49.5,8.6,15.5,259.0,196.12,127.84
2018,12,27,15,30,727.0,47.0,8.6,15.5,220.0,139.86,80.67
2018,12,27,15,45,672.5,42.5,8.55,15.25,179.0,84.74,43.03
2018,12,27,16,0,618.0,38.0,8.5,15.0,138.0,36.26,26.06
2018,12,27,16,15,522.5,32.5,8.55,14.85,99.5,29.95,19.88
2018,12,27,16,30,427.0,27.0,8.6,14.7,61.0,24.84,11.84
2018,12,27,16,45,262.5,18.0,8.6,14.5,35.0,14.16,0.0
2018,12,27,17,0,98.0,9.0,8.6,14.3,9.0,7.08,0.0
2018,12,27,17,15,49.0,4.5,8.65,14.2,4.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.7,14.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.7,13.85,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.75,13.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.8,13.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.75,13.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,8.7,13.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,8.6,13.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,8.5,13.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,8.35,13.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,8.05,13.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.85,12.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.7,12.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.7,12.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.7,12.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.6,12.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,7.45,12.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,7.45,12.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.5,12.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,7.45,12.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,7.3,12.05,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,7.15,11.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,7.1,11.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,7.1,11.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,7.1,11.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.95,11.55,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,6.85,11.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,6.8,11.4,0.0,0.0,0.0
2018,12,28,7,15,69.5,6.5,6.75,11.55,8.0,0.0,0.0
2018,12,28,7,30,139.0,13.0,6.7,11.7,16.0,121.7,0.0
2018,12,28,7,45,211.0,24.0,6.65,11.85,40.0,243.53,55.54
2018,12,28,8,0,283.0,35.0,6.6,12.0,64.0,343.61,272.06
2018,12,28,8,15,342.5,44.5,6.55,12.15,96.0,415.49,346.4
2018,12,28,8,30,402.0,54.0,6.5,12.3,128.0,489.16,412.54
2018,12,28,8,45,530.5,55.5,6.45,12.5,177.5,618.51,520.96
2018,12,28,9,0,659.0,57.0,6.4,12.7,227.0,748.87,626.28
2018,12,28,9,15,730.0,54.0,6.25,12.85,269.5,811.62,675.05
2018,12,28,9,30,801.0,51.0,6.1,13.0,312.0,869.08,718.23
2018,12,28,9,45,838.0,50.5,6.0,13.15,348.5,904.91,743.88
2018,12,28,10,0,875.0,50.0,5.9,13.3,385.0,937.88,766.8
2018,12,28,10,15,890.0,51.0,5.7,13.4,412.5,948.36,771.97
2018,12,28,10,30,905.0,52.0,5.5,13.5,440.0,955.24,774.42
2018,12,28,10,45,915.0,53.0,5.35,13.65,461.5,953.57,770.72
2018,12,28,11,0,925.0,54.0,5.2,13.8,483.0,948.12,764.37
2018,12,28,11,15,931.0,54.0,5.2,13.85,497.0,933.76,752.96
2018,12,28,11,30,937.0,54.0,5.2,13.9,511.0,915.73,739.04
2018,12,28,11,45,939.0,55.0,5.15,14.0,518.0,891.91,720.48
2018,12,28,12,0,941.0,56.0,5.1,14.1,525.0,864.65,699.53
2018,12,28,12,15,938.5,57.0,5.05,14.2,524.0,830.44,673.46
2018,12,28,12,30,936.0,58.0,5.0,14.3,523.0,793.33,645.25
2018,12,28,12,45,928.5,60.0,4.95,14.4,515.0,751.06,613.09
2018,12,28,13,0,921.0,62.0,4.9,14.5,507.0,706.59,578.8
2018,12,28,13,15,913.5,61.0,4.8,14.55,490.5,656.72,537.67
2018,12,28,13,30,906.0,60.0,4.7,14.6,474.0,605.27,494.48
2018,12,28,13,45,895.0,59.0,4.55,14.65,451.0,550.59,447.59
2018,12,28,14,0,884.0,58.0,4.4,14.7,428.0,495.15,398.98
2018,12,28,14,15,867.5,56.5,4.4,14.75,398.5,436.32,346.81
2018,12,28,14,30,851.0,55.0,4.4,14.8,369.0,377.86,293.61
2018,12,28,14,45,827.0,53.5,4.35,14.8,334.5,317.67,238.16
2018,12,28,15,0,803.0,52.0,4.3,14.8,300.0,258.64,183.44
2018,12,28,15,15,766.5,49.5,4.3,14.8,261.0,198.26,129.28
2018,12,28,15,30,730.0,47.0,4.3,14.8,222.0,141.74,82.02
2018,12,28,15,45,672.0,43.0,4.3,14.5,180.5,86.51,44.25
2018,12,28,16,0,614.0,39.0,4.3,14.2,139.0,38.33,28.02
2018,12,28,16,15,516.0,33.5,4.2,14.05,100.5,30.81,20.77
2018,12,28,16,30,418.0,28.0,4.1,13.9,62.0,23.61,11.49
2018,12,28,16,45,256.0,18.5,4.05,13.8,35.5,14.56,0.0
2018,12,28,17,0,94.0,9.0,4.0,13.7,9.0,7.08,0.0
2018,12,28,17,15,47.0,4.5,3.9,13.65,4.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
