Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,29,7,15,40.5,6.0,2.7,13.3,6.5,0.0,0.0
2018,12,29,7,30,81.0,12.0,2.7,13.4,13.0,74.33,0.0
2018,12,29,7,45,106.0,25.0,2.7,13.5,32.0,147.35,26.13
2018,12,29,8,0,131.0,38.0,2.7,13.6,51.0,199.48,154.35
2018,12,29,8,15,212.0,49.5,2.75,13.75,83.0,304.76,250.35
2018,12,29,8,30,293.0,61.0,2.8,13.9,115.0,395.31,328.95
2018,12,29,8,45,393.5,65.5,2.85,14.05,156.5,496.14,412.27
2018,12,29,9,0,494.0,70.0,2.9,14.2,198.0,609.22,502.18
2018,12,29,9,15,506.5,81.0,2.9,14.35,229.5,639.43,525.29
2018,12,29,9,30,519.0,92.0,2.9,14.5,261.0,667.43,546.31
2018,12,29,9,45,678.0,73.5,2.85,14.6,318.0,799.29,644.17
2018,12,29,10,0,837.0,55.0,2.8,14.7,375.0,908.76,721.16
2018,12,29,10,15,852.0,56.5,2.75,14.85,402.5,920.07,726.41
2018,12,29,10,30,867.0,58.0,2.7,15.0,430.0,927.91,730.06
2018,12,29,10,45,876.0,59.5,2.6,15.15,451.0,926.37,726.71
2018,12,29,11,0,885.0,61.0,2.5,15.3,472.0,921.19,720.97
2018,12,29,11,15,890.0,61.5,2.4,15.4,485.5,907.31,709.41
2018,12,29,11,30,895.0,62.0,2.3,15.5,499.0,889.92,695.63
2018,12,29,11,45,896.0,63.0,2.2,15.6,505.5,866.23,677.57
2018,12,29,12,0,897.0,64.0,2.1,15.7,512.0,839.3,657.41
2018,12,29,12,15,896.0,64.0,2.1,15.75,511.0,806.4,634.1
2018,12,29,12,30,895.0,64.0,2.1,15.8,510.0,770.68,608.75
2018,12,29,12,45,889.5,64.5,2.1,15.85,501.5,729.61,579.4
2018,12,29,13,0,884.0,65.0,2.1,15.9,493.0,686.36,547.79
2018,12,29,13,15,876.0,64.5,2.15,15.95,477.0,638.42,510.57
2018,12,29,13,30,868.0,64.0,2.2,16.0,461.0,589.0,471.21
2018,12,29,13,45,854.0,63.0,2.25,16.0,438.0,534.57,426.92
2018,12,29,14,0,840.0,62.0,2.3,16.0,415.0,479.76,380.96
2018,12,29,14,15,821.0,61.0,2.35,15.95,386.0,424.27,333.09
2018,12,29,14,30,802.0,60.0,2.4,15.9,357.0,367.11,282.55
2018,12,29,14,45,775.5,58.0,2.45,15.85,323.0,307.59,229.18
2018,12,29,15,0,749.0,56.0,2.5,15.8,289.0,250.25,177.14
2018,12,29,15,15,711.5,53.0,2.5,15.8,251.0,192.27,125.85
2018,12,29,15,30,674.0,50.0,2.5,15.8,213.0,138.35,81.13
2018,12,29,15,45,558.5,50.0,2.5,15.4,168.0,83.04,44.78
2018,12,29,16,0,443.0,50.0,2.5,15.0,123.0,43.64,32.59
2018,12,29,16,15,279.0,40.5,2.55,14.85,82.0,30.83,20.78
2018,12,29,16,30,115.0,31.0,2.6,14.7,41.0,23.17,11.52
2018,12,29,16,45,60.5,18.0,2.7,14.6,23.0,14.16,0.0
2018,12,29,17,0,6.0,5.0,2.8,14.5,5.0,3.93,0.0
2018,12,29,17,15,3.0,2.5,2.9,14.45,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,5.8,12.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,6.75,12.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,30,7,15,0.0,3.5,7.3,12.75,3.5,0.0,0.0
2018,12,30,7,30,0.0,7.0,7.4,12.9,7.0,5.51,0.0
2018,12,30,7,45,32.0,22.5,7.5,13.05,25.5,66.65,6.7
2018,12,30,8,0,64.0,38.0,7.6,13.2,44.0,124.55,94.7
2018,12,30,8,15,153.5,51.5,7.5,13.2,76.5,235.84,195.59
2018,12,30,8,30,243.0,65.0,7.4,13.2,109.0,355.87,300.86
2018,12,30,8,45,272.5,77.5,7.35,13.2,138.5,401.44,341.76
2018,12,30,9,0,302.0,90.0,7.3,13.2,168.0,447.12,381.54
2018,12,30,9,15,346.0,99.5,7.1,13.2,202.0,502.22,428.21
2018,12,30,9,30,390.0,109.0,6.9,13.2,236.0,556.83,473.27
2018,12,30,9,45,413.0,117.5,6.65,13.15,264.5,588.53,498.33
2018,12,30,10,0,436.0,126.0,6.4,13.1,293.0,618.51,521.5
2018,12,30,10,15,476.5,128.5,6.2,13.15,323.0,655.86,550.07
2018,12,30,10,30,517.0,131.0,6.0,13.2,353.0,690.81,576.24
2018,12,30,10,45,625.0,114.0,5.75,13.25,395.5,774.63,639.89
2018,12,30,11,0,733.0,97.0,5.5,13.3,438.0,842.4,689.43
2018,12,30,11,15,711.0,105.0,5.45,13.4,444.0,814.72,666.86
2018,12,30,11,30,689.0,113.0,5.4,13.5,450.0,784.68,643.09
2018,12,30,11,45,694.5,114.5,5.35,13.6,458.0,769.08,630.49
2018,12,30,12,0,700.0,116.0,5.3,13.7,466.0,750.52,615.68
2018,12,30,12,15,564.5,148.5,5.55,13.85,430.5,639.58,528.76
2018,12,30,12,30,429.0,181.0,5.8,14.0,395.0,544.57,450.95
2018,12,30,12,45,368.5,190.0,6.0,14.15,371.5,471.13,391.09
2018,12,30,13,0,308.0,199.0,6.2,14.3,348.0,419.21,347.53
2018,12,30,13,15,236.0,198.0,6.3,14.4,310.0,353.81,292.66
2018,12,30,13,30,164.0,197.0,6.4,14.5,272.0,282.54,232.84
2018,12,30,13,45,106.0,182.5,6.55,14.65,230.0,225.8,184.99
2018,12,30,14,0,48.0,168.0,6.7,14.8,188.0,166.57,135.14
2018,12,30,14,15,30.0,150.5,6.8,14.8,162.5,138.85,111.89
2018,12,30,14,30,12.0,133.0,6.9,14.8,137.0,109.11,87.0
2018,12,30,14,45,19.5,125.0,7.0,14.85,131.0,103.72,82.24
2018,12,30,15,0,27.0,117.0,7.1,14.9,125.0,100.27,78.91
2018,12,30,15,15,31.5,104.5,7.1,14.9,113.0,88.02,68.1
2018,12,30,15,30,36.0,92.0,7.1,14.9,101.0,75.38,56.94
2018,12,30,15,45,90.0,73.0,7.25,14.7,89.5,62.39,44.06
2018,12,30,16,0,144.0,54.0,7.4,14.5,78.0,41.28,30.6
2018,12,30,16,15,73.0,39.5,7.6,14.45,51.5,29.73,19.89
2018,12,30,16,30,2.0,25.0,7.8,14.4,25.0,18.9,8.64
2018,12,30,16,45,1.0,14.5,8.0,14.3,14.5,11.41,0.0
2018,12,30,17,0,0.0,4.0,8.2,14.2,4.0,3.15,0.0
2018,12,30,17,15,0.0,2.0,8.4,14.1,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,8.95,13.85,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,9.05,13.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,9.2,13.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,9.35,13.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,9.4,13.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,9.5,13.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,9.6,13.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,9.65,13.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,9.7,13.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,9.7,13.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,9.7,13.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,9.75,13.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,9.75,12.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,9.7,12.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,9.65,12.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,9.6,12.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,9.35,12.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,9.1,12.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,8.9,12.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,8.7,12.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,8.55,12.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,8.4,12.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,8.25,12.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,8.1,13.05,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,8.15,13.1,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,8.25,13.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,8.3,13.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,8.4,13.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,8.7,12.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,8.8,12.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,8.85,12.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,8.9,12.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,9.0,12.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,9.1,12.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,9.15,12.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,9.2,12.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,9.25,12.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,9.3,12.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,9.3,12.3,0.0,0.0,0.0
2018,12,31,7,15,36.5,5.5,9.25,12.3,6.0,0.0,0.0
2018,12,31,7,30,73.0,11.0,9.2,12.3,12.0,67.02,0.0
2018,12,31,7,45,172.0,23.0,9.15,12.3,37.0,211.2,28.3
2018,12,31,8,0,271.0,35.0,9.1,12.3,62.0,334.13,263.83
2018,12,31,8,15,401.0,41.5,9.0,12.35,103.5,464.01,387.42
2018,12,31,8,30,531.0,48.0,8.9,12.4,145.0,599.61,505.39
2018,12,31,8,45,647.5,46.5,8.8,12.45,193.5,706.53,596.33
2018,12,31,9,0,764.0,45.0,8.7,12.5,242.0,824.13,692.7
2018,12,31,9,15,802.0,47.0,8.7,12.6,282.0,860.31,721.96
2018,12,31,9,30,840.0,49.0,8.7,12.7,322.0,904.18,756.27
2018,12,31,9,45,860.5,51.5,8.75,12.8,356.5,929.17,775.04
2018,12,31,10,0,881.0,54.0,8.8,12.9,391.0,950.94,790.92
2018,12,31,10,15,896.0,55.0,8.75,13.0,419.5,961.62,797.62
2018,12,31,10,30,911.0,56.0,8.7,13.1,448.0,968.68,801.5
2018,12,31,10,45,921.0,57.0,8.7,13.2,470.0,967.17,799.01
2018,12,31,11,0,931.0,58.0,8.7,13.3,492.0,961.85,793.72
2018,12,31,11,15,937.5,58.5,8.65,13.35,506.5,948.75,782.57
2018,12,31,11,30,944.0,59.0,8.6,13.4,521.0,931.89,768.72
2018,12,31,11,45,946.5,59.5,8.55,13.5,528.5,907.81,749.3
2018,12,31,12,0,949.0,60.0,8.5,13.6,536.0,880.26,727.34
2018,12,31,12,15,947.0,60.5,8.5,13.65,535.0,845.68,700.3
2018,12,31,12,30,945.0,61.0,8.5,13.7,534.0,808.16,670.97
2018,12,31,12,45,938.5,62.5,8.45,13.75,526.0,765.74,637.63
2018,12,31,13,0,932.0,64.0,8.4,13.8,518.0,721.03,602.24
2018,12,31,13,15,925.0,63.5,8.45,13.85,502.0,671.64,560.51
2018,12,31,13,30,918.0,63.0,8.5,13.9,486.0,620.54,516.53
2018,12,31,13,45,906.5,62.0,8.5,13.95,463.0,564.98,467.85
2018,12,31,14,0,895.0,61.0,8.5,14.0,440.0,508.65,417.41
2018,12,31,14,15,823.0,68.0,8.5,14.0,398.0,435.45,352.51
2018,12,31,14,30,751.0,75.0,8.5,14.0,356.0,365.6,289.91
2018,12,31,14,45,629.0,81.5,8.5,14.0,302.0,285.11,219.73
2018,12,31,15,0,507.0,88.0,8.5,14.0,248.0,217.8,161.97
2018,12,31,15,15,481.5,79.5,8.5,14.0,215.5,170.72,119.54
2018,12,31,15,30,456.0,71.0,8.5,14.0,183.0,126.64,81.91
2018,12,31,15,45,331.0,60.0,5.05,14.3,133.5,73.43,44.66
2018,12,31,16,0,206.0,49.0,1.6,14.6,84.0,38.87,28.55
2018,12,31,16,15,154.5,41.5,1.6,14.5,63.5,31.13,21.2
2018,12,31,16,30,103.0,34.0,1.6,14.4,43.0,25.2,13.79
2018,12,31,16,45,52.0,20.0,1.55,14.3,24.5,14.94,0.0
2018,12,31,17,0,1.0,6.0,1.5,14.2,6.0,4.72,0.0
2018,12,31,17,15,0.5,3.0,1.45,14.15,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
